Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,7.4,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,14.84,6.84
2016,1,1,8,15,0.0,31.0,4.25,4.0,31.0,25.61,17.51
2016,1,1,8,30,0.0,44.0,4.3,4.0,44.0,36.26,26.3
2016,1,1,8,45,0.0,58.5,4.4,4.0,58.5,48.0,36.94
2016,1,1,9,0,0.0,73.0,4.5,4.0,73.0,59.93,47.63
2016,1,1,9,15,0.0,87.0,4.5,4.0,87.0,71.63,57.98
2016,1,1,9,30,0.0,101.0,4.5,4.0,101.0,83.48,68.34
2016,1,1,9,45,0.0,121.0,4.55,4.5,121.0,100.48,82.94
2016,1,1,10,0,0.0,141.0,4.6,5.0,141.0,117.82,97.64
2016,1,1,10,15,0.0,133.5,4.5,5.0,133.5,111.84,92.23
2016,1,1,10,30,0.0,126.0,4.4,5.0,126.0,105.64,86.66
2016,1,1,10,45,92.0,184.5,4.35,5.0,233.5,221.2,186.17
2016,1,1,11,0,184.0,243.0,4.3,5.0,341.0,338.62,285.35
2016,1,1,11,15,256.5,243.5,4.25,5.0,385.5,408.19,343.72
2016,1,1,11,30,329.0,244.0,4.2,5.0,430.0,474.05,398.72
2016,1,1,11,45,199.5,254.0,4.2,5.5,367.5,395.83,332.33
2016,1,1,12,0,70.0,264.0,4.2,6.0,305.0,304.92,254.3
2016,1,1,12,15,41.5,238.5,4.15,6.0,263.0,259.97,216.57
2016,1,1,12,30,13.0,213.0,4.1,6.0,221.0,199.09,164.9
2016,1,1,12,45,42.0,239.5,4.05,6.0,264.5,268.53,224.02
2016,1,1,13,0,71.0,266.0,4.0,6.0,308.0,327.88,273.87
2016,1,1,13,15,37.5,224.5,3.95,6.0,247.0,254.73,212.37
2016,1,1,13,30,4.0,183.0,3.9,6.0,186.0,166.25,137.18
2016,1,1,13,45,39.5,212.0,3.85,6.0,234.0,248.97,208.53
2016,1,1,14,0,75.0,241.0,3.8,6.0,282.0,321.8,270.34
2016,1,1,14,15,39.0,203.5,3.7,6.0,225.0,245.68,205.98
2016,1,1,14,30,3.0,166.0,3.6,6.0,168.0,153.82,127.37
2016,1,1,14,45,1.5,136.0,3.5,6.0,137.0,122.49,100.89
2016,1,1,15,0,0.0,106.0,3.4,6.0,106.0,91.62,74.44
2016,1,1,15,15,0.0,96.5,3.2,6.0,96.5,83.12,67.26
2016,1,1,15,30,0.0,87.0,3.0,6.0,87.0,74.64,60.02
2016,1,1,15,45,0.0,76.0,2.8,6.0,76.0,64.64,51.38
2016,1,1,16,0,0.0,65.0,2.6,6.0,65.0,54.63,42.64
2016,1,1,16,15,0.0,54.0,2.35,5.5,54.0,44.71,33.94
2016,1,1,16,30,0.0,43.0,2.1,5.0,43.0,35.56,25.78
2016,1,1,16,45,0.0,32.0,1.85,5.0,32.0,26.42,17.49
2016,1,1,17,0,0.0,21.0,1.6,5.0,21.0,17.31,9.15
2016,1,1,17,15,0.0,12.0,1.55,4.5,12.0,9.87,1.26
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.56,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,6.5,0.8,3.5,6.5,5.34,0.0
2016,1,2,8,0,0.0,13.0,0.8,4.0,13.0,10.69,3.37
2016,1,2,8,15,0.0,22.5,0.8,4.0,22.5,18.54,11.19
2016,1,2,8,30,0.0,32.0,0.8,4.0,32.0,26.41,18.74
2016,1,2,8,45,0.0,43.0,0.85,4.5,43.0,35.55,25.96
2016,1,2,9,0,0.0,54.0,0.9,5.0,54.0,44.7,34.1
2016,1,2,9,15,0.0,64.0,0.85,5.0,64.0,53.03,41.45
2016,1,2,9,30,0.0,74.0,0.8,5.0,74.0,61.32,48.68
2016,1,2,9,45,10.0,117.0,0.8,5.0,121.5,100.27,82.22
2016,1,2,10,0,20.0,160.0,0.8,5.0,169.0,141.36,117.08
2016,1,2,10,15,19.5,171.0,0.8,5.0,180.0,152.48,126.27
2016,1,2,10,30,19.0,182.0,0.8,5.0,191.0,163.6,135.48
2016,1,2,10,45,13.0,181.5,0.8,5.5,188.0,161.54,133.28
2016,1,2,11,0,7.0,181.0,0.8,6.0,185.0,158.74,130.45
2016,1,2,11,15,20.5,206.0,0.8,6.0,217.5,190.95,157.37
2016,1,2,11,30,34.0,231.0,0.8,6.0,250.0,236.26,194.62
2016,1,2,11,45,17.0,200.0,0.8,6.0,210.0,185.89,152.54
2016,1,2,12,0,0.0,169.0,0.8,6.0,170.0,145.33,118.47
2016,1,2,12,15,0.0,154.5,0.85,6.0,155.0,132.34,107.71
2016,1,2,12,30,0.0,140.0,0.9,6.0,140.0,119.34,96.81
2016,1,2,12,45,0.0,114.5,0.95,6.5,114.5,96.45,77.35
2016,1,2,13,0,0.0,89.0,1.0,7.0,89.0,74.02,58.21
2016,1,2,13,15,0.0,71.5,0.95,7.0,71.5,59.38,45.75
2016,1,2,13,30,0.0,54.0,0.9,7.0,54.0,44.78,33.24
2016,1,2,13,45,0.0,101.5,0.9,7.5,101.5,85.18,67.86
2016,1,2,14,0,0.0,149.0,0.9,8.0,149.0,130.59,106.11
2016,1,2,14,15,0.0,143.5,0.8,8.0,143.5,126.07,102.29
2016,1,2,14,30,0.0,138.0,0.7,8.0,138.0,121.63,98.72
2016,1,2,14,45,1.5,145.0,0.6,8.0,145.5,131.84,107.57
2016,1,2,15,0,3.0,152.0,0.5,8.0,153.0,143.26,117.37
2016,1,2,15,15,1.5,139.0,0.4,7.5,139.5,130.21,106.66
2016,1,2,15,30,0.0,126.0,0.3,7.0,126.0,117.28,96.04
2016,1,2,15,45,0.0,110.5,0.25,7.0,110.5,102.88,83.96
2016,1,2,16,0,0.0,95.0,0.2,7.0,95.0,88.44,71.68
2016,1,2,16,15,0.0,79.0,0.2,6.5,79.0,73.31,58.73
2016,1,2,16,30,0.0,63.0,0.2,6.0,63.0,57.98,45.33
2016,1,2,16,45,0.0,47.0,0.2,6.0,47.0,42.31,31.31
2016,1,2,17,0,0.0,31.0,0.2,6.0,31.0,25.98,16.59
2016,1,2,17,15,0.0,18.0,0.25,5.5,18.0,14.85,5.09
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.27,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,172.0,15.0,2.65,4.5,30.5,12.27,0.0
2016,1,3,8,0,344.0,30.0,3.0,5.0,61.0,24.92,15.16
2016,1,3,8,15,445.0,39.5,3.0,5.5,105.5,32.34,23.42
2016,1,3,8,30,546.0,49.0,3.0,6.0,150.0,43.4,33.96
2016,1,3,8,45,292.5,77.5,3.05,7.0,133.5,83.0,56.18
2016,1,3,9,0,39.0,106.0,3.1,8.0,117.0,90.72,71.81
2016,1,3,9,15,45.5,124.0,3.1,8.5,139.0,110.69,88.73
2016,1,3,9,30,52.0,142.0,3.1,9.0,161.0,131.74,106.57
2016,1,3,9,45,63.5,161.0,3.15,9.5,186.5,156.3,127.18
2016,1,3,10,0,75.0,180.0,3.2,10.0,212.0,182.58,149.15
2016,1,3,10,15,82.5,196.5,3.15,10.5,234.5,206.6,169.1
2016,1,3,10,30,90.0,213.0,3.1,11.0,257.0,231.72,189.73
2016,1,3,10,45,134.5,228.5,3.05,11.5,298.5,284.8,233.14
2016,1,3,11,0,179.0,244.0,3.0,12.0,340.0,335.76,274.37
2016,1,3,11,15,173.5,255.0,2.95,12.0,350.5,355.13,289.86
2016,1,3,11,30,168.0,266.0,2.9,12.0,361.0,373.9,304.77
2016,1,3,11,45,275.5,256.0,2.9,12.5,416.5,465.07,378.13
2016,1,3,12,0,383.0,246.0,2.9,13.0,472.0,551.81,446.43
2016,1,3,12,15,351.5,255.5,2.9,13.0,464.5,555.2,448.21
2016,1,3,12,30,320.0,265.0,2.9,13.0,457.0,555.6,448.07
2016,1,3,12,45,618.5,176.5,2.9,13.5,545.0,755.04,603.98
2016,1,3,13,0,917.0,88.0,2.9,14.0,633.0,926.74,725.72
2016,1,3,13,15,913.5,87.5,2.9,14.0,622.5,945.44,737.62
2016,1,3,13,30,910.0,87.0,2.9,14.0,612.0,960.57,748.6
2016,1,3,13,45,906.0,85.0,2.95,14.5,594.0,969.77,754.68
2016,1,3,14,0,902.0,83.0,3.0,15.0,576.0,975.3,758.41
2016,1,3,14,15,892.0,81.5,3.0,14.5,549.5,972.04,758.65
2016,1,3,14,30,882.0,80.0,3.0,14.0,523.0,975.86,764.09
2016,1,3,14,45,869.0,77.5,3.0,14.0,490.0,961.15,755.18
2016,1,3,15,0,856.0,75.0,3.0,14.0,457.0,942.92,743.99
2016,1,3,15,15,834.0,72.0,2.75,13.5,417.5,912.16,723.13
2016,1,3,15,30,812.0,69.0,2.5,13.0,378.0,878.45,699.9
2016,1,3,15,45,785.5,64.5,2.3,13.0,334.0,835.98,668.97
2016,1,3,16,0,759.0,60.0,2.1,13.0,290.0,791.33,635.66
2016,1,3,16,15,710.5,55.0,1.9,12.0,242.5,724.98,587.16
2016,1,3,16,30,662.0,50.0,1.7,11.0,195.0,658.16,535.91
2016,1,3,16,45,589.5,42.5,1.5,10.0,147.5,569.13,464.39
2016,1,3,17,0,517.0,35.0,1.3,9.0,100.0,482.22,389.34
2016,1,3,17,15,368.0,24.0,1.3,8.5,60.0,348.31,246.2
2016,1,3,17,30,219.0,13.0,1.3,8.0,20.0,164.2,0.0
2016,1,3,17,45,109.5,6.5,1.35,7.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,239.0,12.5,2.65,1.5,34.0,11.08,0.0
2016,1,4,8,0,478.0,25.0,3.0,2.0,68.0,22.72,13.49
2016,1,4,8,15,576.0,32.5,2.95,2.5,116.0,29.27,20.95
2016,1,4,8,30,674.0,40.0,2.9,3.0,164.0,38.71,30.07
2016,1,4,8,45,731.0,44.5,2.9,4.0,213.5,90.61,47.63
2016,1,4,9,0,788.0,49.0,2.9,5.0,263.0,149.38,89.24
2016,1,4,9,15,823.5,52.5,2.9,5.5,310.5,209.7,141.14
2016,1,4,9,30,859.0,56.0,2.9,6.0,358.0,275.01,200.77
2016,1,4,9,45,883.0,58.5,2.95,7.0,401.0,337.34,258.61
2016,1,4,10,0,907.0,61.0,3.0,8.0,444.0,401.32,316.84
2016,1,4,10,15,923.5,62.5,2.95,8.5,481.0,462.46,371.7
2016,1,4,10,30,940.0,64.0,2.9,9.0,518.0,523.79,424.85
2016,1,4,10,45,951.0,65.5,2.9,9.5,548.0,582.12,473.93
2016,1,4,11,0,962.0,67.0,2.9,10.0,578.0,639.52,520.6
2016,1,4,11,15,969.5,68.0,2.85,10.0,601.0,692.97,563.55
2016,1,4,11,30,977.0,69.0,2.8,10.0,624.0,744.62,603.95
2016,1,4,11,45,977.5,71.5,2.75,10.5,637.5,790.9,636.24
2016,1,4,12,0,978.0,74.0,2.7,11.0,651.0,834.39,665.68
2016,1,4,12,15,979.5,74.0,2.65,11.0,657.0,872.86,692.37
2016,1,4,12,30,981.0,74.0,2.6,11.0,663.0,908.22,716.69
2016,1,4,12,45,979.0,74.5,2.6,11.5,660.0,937.92,736.03
2016,1,4,13,0,977.0,75.0,2.6,12.0,657.0,964.06,752.89
2016,1,4,13,15,973.0,74.5,2.6,12.0,645.5,983.52,766.56
2016,1,4,13,30,969.0,74.0,2.6,12.0,634.0,999.16,777.8
2016,1,4,13,45,961.0,73.0,2.6,12.0,614.0,1006.55,783.54
2016,1,4,14,0,953.0,72.0,2.6,12.0,594.0,1009.99,786.82
2016,1,4,14,15,942.5,71.0,2.6,12.0,567.0,1007.13,785.98
2016,1,4,14,30,932.0,70.0,2.6,12.0,540.0,1000.43,782.72
2016,1,4,14,45,914.5,69.0,2.6,12.0,505.0,983.32,772.34
2016,1,4,15,0,897.0,68.0,2.6,12.0,470.0,962.73,759.65
2016,1,4,15,15,875.5,65.5,2.45,11.5,429.5,933.03,740.36
2016,1,4,15,30,854.0,63.0,2.3,11.0,389.0,910.37,725.88
2016,1,4,15,45,822.0,59.5,2.15,11.0,343.5,863.6,692.2
2016,1,4,16,0,790.0,56.0,2.0,11.0,298.0,814.76,656.34
2016,1,4,16,15,742.0,51.5,1.8,9.5,249.5,748.94,609.4
2016,1,4,16,30,694.0,47.0,1.6,8.0,201.0,682.67,559.5
2016,1,4,16,45,614.5,40.5,1.45,7.0,152.0,588.39,484.04
2016,1,4,17,0,535.0,34.0,1.3,6.0,103.0,496.66,405.31
2016,1,4,17,15,386.5,24.0,1.35,5.5,62.0,353.25,258.33
2016,1,4,17,30,238.0,14.0,1.4,5.0,21.0,178.71,0.0
2016,1,4,17,45,119.0,7.0,1.45,4.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,125.0,15.5,2.95,1.5,26.5,12.12,0.0
2016,1,5,8,0,250.0,31.0,3.1,2.0,53.0,25.6,15.87
2016,1,5,8,15,323.5,45.0,3.1,2.0,92.5,34.71,25.91
2016,1,5,8,30,397.0,59.0,3.1,2.0,132.0,46.01,36.91
2016,1,5,8,45,445.0,70.5,3.1,2.5,174.0,89.11,57.37
2016,1,5,9,0,493.0,82.0,3.1,3.0,216.0,135.87,91.78
2016,1,5,9,15,539.5,86.0,3.0,3.5,256.5,181.76,130.4
2016,1,5,9,30,586.0,90.0,2.9,4.0,297.0,232.99,176.21
2016,1,5,9,45,691.5,85.5,2.85,4.5,357.5,299.75,234.44
2016,1,5,10,0,797.0,81.0,2.8,5.0,418.0,378.73,303.27
2016,1,5,10,15,816.0,83.5,2.75,5.0,454.0,436.91,356.19
2016,1,5,10,30,835.0,86.0,2.7,5.0,490.0,495.83,408.33
2016,1,5,10,45,848.0,88.0,2.65,5.5,519.0,551.51,455.55
2016,1,5,11,0,861.0,90.0,2.6,6.0,548.0,606.73,500.79
2016,1,5,11,15,869.5,91.5,2.6,6.5,570.0,657.85,541.62
2016,1,5,11,30,878.0,93.0,2.6,7.0,592.0,707.54,580.18
2016,1,5,11,45,894.0,89.0,2.6,7.5,608.0,749.19,611.31
2016,1,5,12,0,910.0,85.0,2.6,8.0,624.0,794.34,643.04
2016,1,5,12,15,911.5,85.5,2.6,8.5,629.5,831.21,668.28
2016,1,5,12,30,913.0,86.0,2.6,9.0,635.0,865.22,691.3
2016,1,5,12,45,911.5,86.0,2.6,9.5,632.5,893.07,709.78
2016,1,5,13,0,910.0,86.0,2.6,10.0,630.0,917.61,725.93
2016,1,5,13,15,905.5,85.5,2.6,10.0,619.0,935.44,738.71
2016,1,5,13,30,901.0,85.0,2.6,10.0,608.0,949.68,749.17
2016,1,5,13,45,668.5,148.5,2.6,10.5,530.0,837.79,668.31
2016,1,5,14,0,436.0,212.0,2.6,11.0,452.0,690.35,556.92
2016,1,5,14,15,492.0,186.5,2.55,11.0,445.0,721.84,584.11
2016,1,5,14,30,548.0,161.0,2.5,11.0,438.0,750.38,607.14
2016,1,5,14,45,515.0,156.5,2.5,11.0,404.0,715.8,582.19
2016,1,5,15,0,482.0,152.0,2.5,11.0,370.0,679.19,555.78
2016,1,5,15,15,454.0,146.0,2.35,10.5,337.0,643.88,530.17
2016,1,5,15,30,426.0,140.0,2.2,10.0,304.0,607.26,503.09
2016,1,5,15,45,397.0,127.5,2.05,10.0,266.0,560.64,466.98
2016,1,5,16,0,368.0,115.0,1.9,10.0,228.0,513.41,429.64
2016,1,5,16,15,335.5,99.5,1.8,9.5,190.0,459.04,386.44
2016,1,5,16,30,303.0,84.0,1.7,9.0,152.0,405.04,341.87
2016,1,5,16,45,244.0,67.5,1.65,8.5,113.5,328.97,276.92
2016,1,5,17,0,185.0,51.0,1.6,8.0,75.0,240.34,199.43
2016,1,5,17,15,92.5,33.0,1.75,7.5,45.0,143.72,105.38
2016,1,5,17,30,0.0,15.0,1.9,7.0,15.0,12.8,0.0
2016,1,5,17,45,0.0,7.5,2.05,7.0,7.5,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,93.0,18.0,2.35,5.0,26.0,14.01,0.0
2016,1,6,8,0,186.0,36.0,2.5,5.0,52.0,27.75,17.42
2016,1,6,8,15,283.0,50.5,2.55,5.5,93.5,38.64,29.05
2016,1,6,8,30,380.0,65.0,2.6,6.0,135.0,49.36,39.37
2016,1,6,8,45,435.0,77.0,2.65,6.5,178.5,89.89,57.79
2016,1,6,9,0,490.0,89.0,2.7,7.0,222.0,137.22,91.72
2016,1,6,9,15,535.5,96.5,2.65,7.0,265.5,188.92,134.85
2016,1,6,9,30,581.0,104.0,2.6,7.0,309.0,242.83,182.43
2016,1,6,9,45,609.5,111.0,2.6,7.5,348.5,296.15,230.61
2016,1,6,10,0,638.0,118.0,2.6,8.0,388.0,352.25,280.67
2016,1,6,10,15,319.0,95.0,2.6,8.0,230.0,231.04,188.82
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,59.73,46.12
2016,1,6,10,45,0.0,115.0,2.65,8.5,115.0,96.22,77.32
2016,1,6,11,0,0.0,158.0,2.7,9.0,158.0,133.93,108.86
2016,1,6,11,15,0.0,158.5,2.7,9.0,158.5,134.68,109.26
2016,1,6,11,30,0.0,159.0,2.7,9.0,159.0,135.41,109.74
2016,1,6,11,45,0.0,132.0,2.7,9.5,132.0,111.52,89.37
2016,1,6,12,0,0.0,105.0,2.7,10.0,105.0,87.83,69.23
2016,1,6,12,15,25.5,184.0,2.65,10.0,199.5,190.3,155.65
2016,1,6,12,30,51.0,263.0,2.6,10.0,294.0,296.68,242.79
2016,1,6,12,45,25.5,172.0,2.55,10.5,187.5,182.19,148.26
2016,1,6,13,0,0.0,81.0,2.5,11.0,81.0,67.33,51.59
2016,1,6,13,15,0.0,73.5,2.45,11.0,73.5,61.06,46.42
2016,1,6,13,30,0.0,66.0,2.4,11.0,66.0,54.79,41.14
2016,1,6,13,45,0.0,68.5,2.35,11.0,68.5,56.86,42.96
2016,1,6,14,0,0.0,71.0,2.3,11.0,71.0,58.94,44.78
2016,1,6,14,15,0.0,58.0,2.3,11.0,58.0,48.08,35.6
2016,1,6,14,30,0.0,45.0,2.3,11.0,45.0,37.25,26.41
2016,1,6,14,45,0.0,55.0,2.3,11.0,55.0,45.56,33.61
2016,1,6,15,0,0.0,65.0,2.3,11.0,65.0,53.88,40.82
2016,1,6,15,15,0.0,59.0,2.1,11.0,59.0,48.86,36.61
2016,1,6,15,30,0.0,53.0,1.9,11.0,53.0,43.86,32.39
2016,1,6,15,45,0.0,46.5,1.75,11.0,46.5,38.44,27.78
2016,1,6,16,0,0.0,40.0,1.6,11.0,40.0,33.04,23.14
2016,1,6,16,15,0.0,33.0,1.35,10.5,33.0,27.22,18.13
2016,1,6,16,30,0.0,26.0,1.1,10.0,26.0,21.42,13.05
2016,1,6,16,45,0.0,19.5,0.85,10.0,19.5,16.05,8.25
2016,1,6,17,0,0.0,13.0,0.6,10.0,13.0,10.68,3.44
2016,1,6,17,15,0.0,7.5,0.55,9.5,7.5,6.15,0.0
2016,1,6,17,30,0.0,2.0,0.5,9.0,2.0,1.71,0.0
2016,1,6,17,45,0.0,1.0,0.5,9.0,1.0,0.85,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,180.0,14.5,2.2,6.5,30.5,11.87,0.0
2016,1,7,8,0,360.0,29.0,2.3,7.0,61.0,24.1,14.23
2016,1,7,8,15,463.5,38.0,2.35,7.0,106.0,31.14,22.2
2016,1,7,8,30,567.0,47.0,2.4,7.0,151.0,38.17,29.09
2016,1,7,8,45,629.0,53.0,2.5,7.5,199.0,84.08,46.16
2016,1,7,9,0,691.0,59.0,2.6,8.0,247.0,141.44,85.98
2016,1,7,9,15,345.5,90.0,2.6,8.5,184.0,143.66,103.78
2016,1,7,9,30,0.0,121.0,2.6,9.0,121.0,99.59,80.79
2016,1,7,9,45,17.5,145.5,2.65,10.0,153.0,125.94,102.36
2016,1,7,10,0,35.0,170.0,2.7,11.0,185.0,158.32,128.83
2016,1,7,10,15,451.0,123.0,2.65,11.5,340.5,312.46,252.15
2016,1,7,10,30,867.0,76.0,2.6,12.0,496.0,498.53,400.37
2016,1,7,10,45,884.5,76.0,2.6,13.0,526.5,553.99,445.01
2016,1,7,11,0,902.0,76.0,2.6,14.0,557.0,610.7,489.63
2016,1,7,11,15,910.5,77.0,2.7,15.0,579.5,662.35,529.28
2016,1,7,11,30,919.0,78.0,2.8,16.0,602.0,712.46,566.56
2016,1,7,11,45,926.5,77.5,2.95,17.0,617.5,758.42,598.85
2016,1,7,12,0,934.0,77.0,3.1,18.0,633.0,802.25,628.22
2016,1,7,12,15,936.5,77.5,3.1,18.5,639.5,840.88,653.93
2016,1,7,12,30,939.0,78.0,3.1,19.0,646.0,876.65,677.42
2016,1,7,12,45,942.0,76.5,3.15,19.5,644.5,907.45,697.67
2016,1,7,13,0,945.0,75.0,3.2,20.0,643.0,935.03,715.7
2016,1,7,13,15,942.0,74.5,3.2,20.0,633.0,955.04,729.59
2016,1,7,13,30,939.0,74.0,3.2,20.0,623.0,971.39,741.17
2016,1,7,13,45,935.0,72.5,3.2,20.0,605.0,981.82,748.9
2016,1,7,14,0,931.0,71.0,3.2,20.0,587.0,988.46,754.28
2016,1,7,14,15,921.5,69.5,3.1,20.0,560.5,986.05,752.87
2016,1,7,14,30,912.0,68.0,3.0,20.0,534.0,979.86,749.12
2016,1,7,14,45,898.0,66.5,2.95,20.0,501.0,965.67,740.46
2016,1,7,15,0,884.0,65.0,2.9,20.0,468.0,948.01,729.55
2016,1,7,15,15,863.5,62.5,2.5,19.5,428.5,919.49,709.48
2016,1,7,15,30,843.0,60.0,2.1,19.0,389.0,888.08,686.98
2016,1,7,15,45,813.5,57.0,1.75,18.5,344.5,854.82,663.01
2016,1,7,16,0,784.0,54.0,1.4,18.0,300.0,809.3,629.46
2016,1,7,16,15,739.0,50.0,1.35,16.5,252.5,747.05,588.46
2016,1,7,16,30,694.0,46.0,1.3,15.0,205.0,684.27,544.5
2016,1,7,16,45,619.5,40.0,1.3,14.0,157.0,594.71,476.6
2016,1,7,17,0,545.0,34.0,1.3,13.0,109.0,507.51,405.43
2016,1,7,17,15,405.5,24.5,1.35,12.5,67.5,372.3,278.55
2016,1,7,17,30,266.0,15.0,1.4,12.0,26.0,226.71,0.0
2016,1,7,17,45,133.0,7.5,1.5,11.5,13.0,6.4,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,63.0,16.0,2.3,7.5,21.5,12.73,0.0
2016,1,8,8,0,126.0,32.0,2.4,8.0,43.0,25.0,14.89
2016,1,8,8,15,168.0,51.0,2.3,8.5,75.5,39.07,29.08
2016,1,8,8,30,210.0,70.0,2.2,9.0,108.0,52.8,41.99
2016,1,8,8,45,232.5,88.5,2.15,9.5,142.0,83.67,59.1
2016,1,8,9,0,255.0,107.0,2.1,10.0,176.0,118.84,85.6
2016,1,8,9,15,278.0,121.5,2.35,10.5,209.5,154.02,114.62
2016,1,8,9,30,301.0,136.0,2.6,11.0,243.0,192.02,147.32
2016,1,8,9,45,548.0,108.0,2.85,12.0,330.5,272.41,209.13
2016,1,8,10,0,795.0,80.0,3.1,13.0,418.0,373.02,289.91
2016,1,8,10,15,814.5,83.0,3.25,13.5,454.5,431.9,341.75
2016,1,8,10,30,834.0,86.0,3.4,14.0,491.0,491.64,392.99
2016,1,8,10,45,625.0,148.0,3.55,15.0,462.0,488.57,392.5
2016,1,8,11,0,416.0,210.0,3.7,16.0,433.0,456.95,367.33
2016,1,8,11,15,330.5,237.0,3.7,16.5,418.5,444.45,357.19
2016,1,8,11,30,245.0,264.0,3.7,17.0,404.0,421.62,338.1
2016,1,8,11,45,341.0,251.0,3.7,17.5,451.0,504.38,403.42
2016,1,8,12,0,437.0,238.0,3.7,18.0,498.0,595.36,473.26
2016,1,8,12,15,432.5,243.0,3.6,18.0,503.0,618.37,490.06
2016,1,8,12,30,428.0,248.0,3.5,18.0,508.0,639.61,505.72
2016,1,8,12,45,214.0,191.0,3.45,18.5,321.0,395.14,316.69
2016,1,8,13,0,0.0,134.0,3.4,19.0,134.0,114.16,87.91
2016,1,8,13,15,97.5,206.0,3.25,19.0,263.0,305.09,244.47
2016,1,8,13,30,195.0,278.0,3.1,19.0,392.0,484.23,384.48
2016,1,8,13,45,97.5,145.0,3.0,19.0,202.0,244.77,196.72
2016,1,8,14,0,0.0,12.0,2.9,19.0,12.0,9.91,2.6
2016,1,8,14,15,188.5,109.5,2.7,19.0,206.5,313.46,256.83
2016,1,8,14,30,377.0,207.0,2.5,19.0,401.0,619.84,493.2
2016,1,8,14,45,416.0,184.5,2.3,19.0,386.0,654.34,517.4
2016,1,8,15,0,455.0,162.0,2.1,19.0,371.0,666.21,527.2
2016,1,8,15,15,396.5,156.5,1.75,18.5,327.5,602.85,479.49
2016,1,8,15,30,338.0,151.0,1.4,18.0,284.0,519.03,416.6
2016,1,8,15,45,317.0,137.5,1.1,18.0,251.0,480.91,387.36
2016,1,8,16,0,296.0,124.0,0.8,18.0,218.0,442.48,356.88
2016,1,8,16,15,443.0,92.0,0.75,17.0,207.5,543.92,437.1
2016,1,8,16,30,590.0,60.0,0.7,16.0,197.0,622.63,493.88
2016,1,8,16,45,520.5,51.0,0.7,15.0,151.0,536.67,427.59
2016,1,8,17,0,451.0,42.0,0.7,14.0,105.0,453.44,360.6
2016,1,8,17,15,315.5,29.5,0.7,13.5,65.0,321.57,241.88
2016,1,8,17,30,180.0,17.0,0.7,13.0,25.0,175.76,0.0
2016,1,8,17,45,90.0,8.5,0.75,12.5,12.5,67.37,0.0
2016,1,8,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,186.0,14.5,6.05,4.5,31.0,11.88,0.0
2016,1,9,8,0,372.0,29.0,6.4,5.0,62.0,24.13,14.35
2016,1,9,8,15,476.5,38.5,6.55,5.0,108.0,31.62,22.77
2016,1,9,8,30,581.0,48.0,6.7,5.0,154.0,39.07,30.1
2016,1,9,8,45,644.0,53.5,6.85,5.5,203.0,82.77,45.73
2016,1,9,9,0,707.0,59.0,7.0,6.0,252.0,140.66,85.66
2016,1,9,9,15,746.5,63.5,7.0,6.5,299.0,197.82,133.97
2016,1,9,9,30,786.0,68.0,7.0,7.0,346.0,259.32,190.04
2016,1,9,9,45,816.0,70.5,7.05,7.5,389.5,320.12,247.23
2016,1,9,10,0,846.0,73.0,7.1,8.0,433.0,383.48,306.38
2016,1,9,10,15,864.5,75.5,7.1,8.0,470.5,444.27,363.17
2016,1,9,10,30,883.0,78.0,7.1,8.0,508.0,505.7,419.24
2016,1,9,10,45,896.5,79.5,7.1,8.5,538.5,561.64,468.69
2016,1,9,11,0,910.0,81.0,7.1,9.0,569.0,618.43,517.4
2016,1,9,11,15,918.5,82.0,7.05,9.0,592.0,670.76,562.12
2016,1,9,11,30,927.0,83.0,7.0,9.0,615.0,721.54,604.62
2016,1,9,11,45,932.0,84.0,6.95,9.5,630.0,768.01,640.65
2016,1,9,12,0,937.0,85.0,6.9,10.0,645.0,812.19,673.21
2016,1,9,12,15,939.0,85.5,6.85,10.0,651.5,850.91,702.56
2016,1,9,12,30,941.0,86.0,6.8,10.0,658.0,886.73,729.59
2016,1,9,12,45,688.5,164.0,6.75,10.0,582.0,800.52,662.6
2016,1,9,13,0,436.0,242.0,6.7,10.0,506.0,675.02,559.51
2016,1,9,13,15,683.0,164.0,6.65,10.0,569.5,837.84,692.55
2016,1,9,13,30,930.0,86.0,6.6,10.0,633.0,977.98,799.2
2016,1,9,13,45,922.5,85.0,6.55,10.0,614.0,986.09,805.11
2016,1,9,14,0,915.0,84.0,6.5,10.0,595.0,990.38,809.0
2016,1,9,14,15,691.0,135.5,6.45,9.5,512.0,863.64,714.68
2016,1,9,14,30,467.0,187.0,6.4,9.0,429.0,703.72,590.17
2016,1,9,14,45,236.5,174.0,6.4,9.0,296.5,446.35,378.89
2016,1,9,15,0,6.0,161.0,6.4,9.0,164.0,154.66,127.47
2016,1,9,15,15,4.0,148.5,6.25,8.5,150.5,141.76,117.11
2016,1,9,15,30,2.0,136.0,6.1,8.0,137.0,128.99,106.54
2016,1,9,15,45,1.0,120.5,6.0,8.0,121.0,113.78,93.59
2016,1,9,16,0,0.0,105.0,5.9,8.0,105.0,98.6,80.54
2016,1,9,16,15,0.0,88.5,5.55,7.5,88.5,83.07,67.17
2016,1,9,16,30,0.0,72.0,5.2,7.0,72.0,67.39,53.44
2016,1,9,16,45,0.0,55.0,4.9,6.5,55.0,50.74,38.65
2016,1,9,17,0,0.0,38.0,4.6,6.0,38.0,33.49,23.2
2016,1,9,17,15,0.0,23.5,4.35,5.5,23.5,19.41,10.09
2016,1,9,17,30,0.0,9.0,4.1,5.0,9.0,7.4,0.0
2016,1,9,17,45,0.0,4.5,3.9,4.5,4.5,3.84,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,199.0,14.5,2.7,-0.5,32.0,11.89,0.0
2016,1,10,8,0,398.0,29.0,3.0,0.0,64.0,24.2,14.8
2016,1,10,8,15,501.5,38.0,3.1,0.5,111.5,31.29,22.96
2016,1,10,8,30,605.0,47.0,3.2,1.0,159.0,38.36,29.99
2016,1,10,8,45,667.0,53.0,3.3,1.5,209.0,85.44,48.49
2016,1,10,9,0,729.0,59.0,3.4,2.0,259.0,141.96,86.93
2016,1,10,9,15,768.0,63.5,3.35,2.5,306.5,200.35,136.4
2016,1,10,9,30,807.0,68.0,3.3,3.0,354.0,263.04,193.58
2016,1,10,9,45,834.5,71.0,3.25,3.5,397.5,324.83,251.55
2016,1,10,10,0,862.0,74.0,3.2,4.0,441.0,388.89,310.85
2016,1,10,10,15,880.0,76.5,3.05,4.0,479.0,450.46,367.33
2016,1,10,10,30,898.0,79.0,2.9,4.0,517.0,512.6,422.52
2016,1,10,10,45,911.5,80.5,2.8,4.5,548.0,569.45,471.06
2016,1,10,11,0,925.0,82.0,2.7,5.0,579.0,627.12,518.42
2016,1,10,11,15,933.5,83.0,2.55,5.5,602.5,680.3,560.35
2016,1,10,11,30,942.0,84.0,2.4,6.0,626.0,731.9,599.5
2016,1,10,11,45,944.0,86.0,2.3,6.5,640.5,778.08,632.56
2016,1,10,12,0,946.0,88.0,2.2,7.0,655.0,821.71,661.83
2016,1,10,12,15,947.5,88.5,2.1,7.0,661.5,860.55,688.34
2016,1,10,12,30,949.0,89.0,2.0,7.0,668.0,896.41,712.41
2016,1,10,12,45,948.5,88.5,1.9,7.5,666.0,926.28,730.69
2016,1,10,13,0,948.0,88.0,1.8,8.0,664.0,952.75,746.41
2016,1,10,13,15,944.0,87.5,1.7,8.0,653.5,972.54,758.74
2016,1,10,13,30,940.0,87.0,1.6,8.0,643.0,988.6,768.57
2016,1,10,13,45,931.5,86.5,1.55,8.0,623.5,996.67,773.82
2016,1,10,14,0,923.0,86.0,1.5,8.0,604.0,1000.87,776.7
2016,1,10,14,15,912.0,84.5,1.5,8.0,577.0,997.6,775.54
2016,1,10,14,30,901.0,83.0,1.5,8.0,550.0,1001.4,779.5
2016,1,10,14,45,885.5,81.0,1.5,8.0,516.0,985.62,770.12
2016,1,10,15,0,870.0,79.0,1.5,8.0,482.0,966.22,758.55
2016,1,10,15,15,848.0,76.0,1.45,7.5,442.0,935.88,739.91
2016,1,10,15,30,826.0,73.0,1.4,7.0,402.0,902.47,718.92
2016,1,10,15,45,793.5,69.5,1.4,7.0,356.5,855.87,687.48
2016,1,10,16,0,761.0,66.0,1.4,7.0,311.0,807.11,653.61
2016,1,10,16,15,714.0,61.0,1.25,6.0,262.5,741.93,606.54
2016,1,10,16,30,667.0,56.0,1.1,5.0,214.0,684.6,563.21
2016,1,10,16,45,590.0,48.5,1.0,4.5,165.0,592.11,489.57
2016,1,10,17,0,513.0,41.0,0.9,4.0,116.0,502.66,414.21
2016,1,10,17,15,256.5,36.0,0.95,3.5,73.5,286.39,228.07
2016,1,10,17,30,0.0,31.0,1.0,3.0,31.0,48.99,0.0
2016,1,10,17,45,0.0,15.5,1.05,3.0,15.5,13.23,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,53.5,16.0,1.1,0.5,20.5,12.72,0.0
2016,1,11,8,0,107.0,32.0,1.2,1.0,41.0,24.95,15.43
2016,1,11,8,15,142.0,51.5,1.25,1.5,72.5,39.32,30.21
2016,1,11,8,30,177.0,71.0,1.3,2.0,104.0,53.3,43.66
2016,1,11,8,45,197.5,90.0,1.4,3.0,136.5,80.99,59.84
2016,1,11,9,0,218.0,109.0,1.5,4.0,169.0,114.09,85.13
2016,1,11,9,15,237.0,125.5,1.5,4.5,201.0,147.85,113.41
2016,1,11,9,30,256.0,142.0,1.5,5.0,233.0,184.1,144.89
2016,1,11,9,45,256.0,160.5,1.55,6.0,261.0,218.75,175.57
2016,1,11,10,0,256.0,179.0,1.6,7.0,289.0,253.62,205.85
2016,1,11,10,15,276.5,193.0,1.55,7.0,321.0,293.18,239.73
2016,1,11,10,30,297.0,207.0,1.5,7.0,353.0,334.94,274.9
2016,1,11,10,45,586.5,149.0,1.5,7.5,458.0,466.57,381.22
2016,1,11,11,0,876.0,91.0,1.5,8.0,563.0,610.19,494.19
2016,1,11,11,15,885.0,92.5,1.45,8.0,586.0,662.94,534.71
2016,1,11,11,30,894.0,94.0,1.4,8.0,609.0,714.29,573.78
2016,1,11,11,45,689.0,159.5,1.4,8.5,562.5,679.9,545.08
2016,1,11,12,0,484.0,225.0,1.4,9.0,516.0,616.72,494.8
2016,1,11,12,15,313.5,259.0,1.4,9.5,448.5,525.08,422.95
2016,1,11,12,30,143.0,293.0,1.4,10.0,381.0,419.86,338.36
2016,1,11,12,45,277.0,272.0,1.45,10.5,441.0,537.57,432.52
2016,1,11,13,0,411.0,251.0,1.5,11.0,501.0,645.07,514.86
2016,1,11,13,15,334.5,262.5,1.5,11.0,464.0,602.77,481.14
2016,1,11,13,30,258.0,274.0,1.5,11.0,427.0,556.47,445.34
2016,1,11,13,45,187.0,268.0,1.5,11.0,377.5,471.45,380.22
2016,1,11,14,0,116.0,262.0,1.5,11.0,328.0,383.31,311.08
2016,1,11,14,15,185.0,247.0,1.45,11.0,346.0,457.32,371.88
2016,1,11,14,30,254.0,232.0,1.4,11.0,364.0,532.02,430.96
2016,1,11,14,45,298.0,210.0,1.4,11.0,355.5,551.66,447.73
2016,1,11,15,0,342.0,188.0,1.4,11.0,347.0,569.25,463.47
