Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,217.0,15.0,4.75,1.5,36.5,12.23,0.0
2016,1,22,8,0,434.0,30.0,5.0,2.0,73.0,24.97,15.98
2016,1,22,8,15,533.0,39.0,5.3,2.5,122.0,32.05,23.58
2016,1,22,8,30,632.0,48.0,5.6,3.0,171.0,42.59,33.7
2016,1,22,8,45,691.5,53.5,5.9,3.5,222.5,72.4,41.96
2016,1,22,9,0,751.0,59.0,6.2,4.0,274.0,129.28,75.85
2016,1,22,9,15,788.5,63.0,6.25,4.5,323.5,188.45,123.78
2016,1,22,9,30,826.0,67.0,6.3,5.0,373.0,251.81,181.04
2016,1,22,9,45,853.0,69.5,6.35,5.5,418.5,314.66,240.39
2016,1,22,10,0,880.0,72.0,6.4,6.0,464.0,379.79,301.73
2016,1,22,10,15,898.0,74.0,6.35,6.5,503.5,442.66,360.24
2016,1,22,10,30,916.0,76.0,6.3,7.0,543.0,505.46,417.11
2016,1,22,10,45,931.0,77.0,6.3,7.5,576.0,565.97,470.53
2016,1,22,11,0,946.0,78.0,6.3,8.0,609.0,626.08,522.01
2016,1,22,11,15,954.5,79.0,6.2,8.0,634.0,681.47,569.0
2016,1,22,11,30,963.0,80.0,6.1,8.0,659.0,735.26,613.52
2016,1,22,11,45,967.5,81.0,6.1,8.5,675.5,784.36,651.5
2016,1,22,12,0,972.0,82.0,6.1,9.0,692.0,831.02,685.66
2016,1,22,12,15,974.5,82.5,6.05,9.0,700.5,872.9,716.94
2016,1,22,12,30,977.0,83.0,6.0,9.0,709.0,911.79,745.8
2016,1,22,12,45,978.0,82.5,6.0,9.5,708.5,945.08,769.21
2016,1,22,13,0,979.0,82.0,6.0,10.0,708.0,974.93,790.01
2016,1,22,13,15,976.0,81.5,5.9,10.0,698.5,997.56,806.33
2016,1,22,13,30,973.0,81.0,5.8,10.0,689.0,1016.34,819.92
2016,1,22,13,45,968.0,80.0,5.75,10.0,671.0,1028.72,829.29
2016,1,22,14,0,963.0,79.0,5.7,10.0,653.0,1037.1,835.94
2016,1,22,14,15,954.0,77.5,5.6,10.0,627.0,1036.97,836.2
2016,1,22,14,30,945.0,76.0,5.5,10.0,601.0,1032.83,833.75
2016,1,22,14,45,931.0,74.5,5.45,10.0,567.0,1019.89,825.43
2016,1,22,15,0,917.0,73.0,5.4,10.0,533.0,1003.2,814.54
2016,1,22,15,15,898.5,71.0,5.25,9.5,492.5,977.94,798.11
2016,1,22,15,30,880.0,69.0,5.1,9.0,452.0,959.96,787.09
2016,1,22,15,45,854.0,65.5,4.95,9.0,406.0,918.96,757.07
2016,1,22,16,0,828.0,62.0,4.8,9.0,360.0,875.4,724.76
2016,1,22,16,15,788.5,58.0,4.25,8.5,310.0,816.8,678.62
2016,1,22,16,30,749.0,54.0,3.7,8.0,260.0,757.02,631.14
2016,1,22,16,45,688.0,48.5,3.2,7.5,208.5,676.48,565.89
2016,1,22,17,0,627.0,43.0,2.7,7.0,157.0,596.96,498.33
2016,1,22,17,15,520.0,34.5,2.5,6.0,109.0,480.55,398.8
2016,1,22,17,30,413.0,26.0,2.3,5.0,61.0,370.09,279.33
2016,1,22,17,45,206.5,13.0,2.1,4.5,30.5,152.96,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,224.5,14.5,1.25,0.0,36.5,11.79,0.0
2016,1,23,8,0,449.0,29.0,1.4,0.0,73.0,26.28,17.42
2016,1,23,8,15,546.5,37.0,1.35,0.5,122.0,33.09,24.84
2016,1,23,8,30,644.0,45.0,1.3,1.0,171.0,39.92,31.59
2016,1,23,8,45,701.5,50.0,1.3,2.0,222.5,68.65,39.18
2016,1,23,9,0,759.0,55.0,1.3,3.0,274.0,125.49,72.32
2016,1,23,9,15,795.5,58.5,1.3,3.5,323.0,184.51,119.47
2016,1,23,9,30,832.0,62.0,1.3,4.0,372.0,247.58,175.45
2016,1,23,9,45,856.5,65.0,1.3,5.0,417.0,310.51,232.99
2016,1,23,10,0,881.0,68.0,1.3,6.0,462.0,376.17,292.08
2016,1,23,10,15,898.5,70.0,1.3,6.5,501.0,438.28,347.34
2016,1,23,10,30,916.0,72.0,1.3,7.0,540.0,500.88,401.09
2016,1,23,10,45,927.5,73.5,1.35,7.5,572.5,560.09,450.56
2016,1,23,11,0,939.0,75.0,1.4,8.0,605.0,618.56,497.73
2016,1,23,11,15,947.5,76.0,1.4,8.5,630.0,673.65,540.37
2016,1,23,11,30,956.0,77.0,1.4,9.0,655.0,727.15,580.42
2016,1,23,11,45,958.0,79.0,1.45,9.5,671.0,775.28,614.86
2016,1,23,12,0,960.0,81.0,1.5,10.0,687.0,820.82,645.71
2016,1,23,12,15,962.5,81.5,1.6,10.5,695.0,862.32,674.03
2016,1,23,12,30,965.0,82.0,1.7,11.0,703.0,900.87,700.16
2016,1,23,12,45,964.0,82.0,1.8,11.5,702.0,932.71,721.59
2016,1,23,13,0,963.0,82.0,1.9,12.0,701.0,961.06,740.68
2016,1,23,13,15,959.5,81.5,2.0,12.0,691.5,982.93,756.84
2016,1,23,13,30,956.0,81.0,2.1,12.0,682.0,1000.99,770.63
2016,1,23,13,45,950.0,80.5,2.25,12.5,664.0,1012.82,779.57
2016,1,23,14,0,944.0,80.0,2.4,13.0,646.0,1020.72,786.02
2016,1,23,14,15,935.0,78.5,2.45,13.0,620.0,1020.5,787.45
2016,1,23,14,30,926.0,77.0,2.5,13.0,594.0,1016.36,786.46
2016,1,23,14,45,913.0,75.5,2.55,13.0,561.0,1004.45,780.33
2016,1,23,15,0,900.0,74.0,2.6,13.0,528.0,988.86,771.82
2016,1,23,15,15,881.5,71.5,2.55,12.5,488.0,963.09,756.64
2016,1,23,15,30,863.0,69.0,2.5,12.0,448.0,944.67,746.64
2016,1,23,15,45,837.0,66.0,2.45,12.0,402.5,904.63,719.61
2016,1,23,16,0,811.0,63.0,2.4,12.0,357.0,862.07,690.43
2016,1,23,16,15,772.0,59.0,2.15,11.0,308.0,804.28,649.9
2016,1,23,16,30,733.0,55.0,1.9,10.0,259.0,745.33,606.93
2016,1,23,16,45,673.0,49.5,1.7,9.0,208.0,666.01,546.58
2016,1,23,17,0,613.0,44.0,1.5,8.0,157.0,587.66,483.59
2016,1,23,17,15,508.5,35.0,1.55,7.5,109.5,473.04,388.23
2016,1,23,17,30,404.0,26.0,1.6,7.0,62.0,364.96,277.4
2016,1,23,17,45,202.0,13.0,1.7,6.5,31.0,150.12,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,204.0,16.0,3.7,2.5,36.5,13.05,0.0
2016,1,24,8,0,408.0,32.0,4.0,3.0,73.0,26.59,17.48
2016,1,24,8,15,507.0,40.5,4.05,3.5,121.5,33.15,24.53
2016,1,24,8,30,606.0,49.0,4.1,4.0,170.0,39.71,30.97
2016,1,24,8,45,564.5,63.5,4.2,5.0,200.5,70.27,43.72
2016,1,24,9,0,523.0,78.0,4.3,6.0,231.0,117.12,74.7
2016,1,24,9,15,550.0,89.0,4.6,7.0,274.0,167.11,114.83
2016,1,24,9,30,577.0,100.0,4.9,8.0,317.0,220.39,161.61
2016,1,24,9,45,557.0,120.0,5.2,9.0,349.0,271.1,209.02
2016,1,24,10,0,537.0,140.0,5.5,10.0,381.0,315.23,250.19
2016,1,24,10,15,711.5,111.0,5.65,10.5,459.0,399.56,321.19
2016,1,24,10,30,886.0,82.0,5.8,11.0,537.0,497.05,403.47
2016,1,24,10,45,898.5,83.5,5.95,12.0,569.0,554.49,452.71
2016,1,24,11,0,911.0,85.0,6.1,13.0,601.0,612.29,500.72
2016,1,24,11,15,919.5,86.0,6.1,13.5,626.0,666.26,544.88
2016,1,24,11,30,928.0,87.0,6.1,14.0,651.0,718.72,586.64
2016,1,24,11,45,929.0,90.0,6.2,14.5,666.5,766.17,623.31
2016,1,24,12,0,930.0,93.0,6.3,15.0,682.0,811.07,655.92
2016,1,24,12,15,932.0,93.0,6.25,15.0,689.5,850.79,685.07
2016,1,24,12,30,934.0,93.0,6.2,15.0,697.0,887.59,711.94
2016,1,24,12,45,930.0,94.5,6.2,15.5,695.5,917.83,732.74
2016,1,24,13,0,926.0,96.0,6.2,16.0,694.0,944.56,750.94
2016,1,24,13,15,922.5,95.5,6.1,16.0,684.5,965.88,766.13
2016,1,24,13,30,919.0,95.0,6.0,16.0,675.0,983.52,778.74
2016,1,24,13,45,910.0,95.0,5.95,16.5,656.5,992.79,784.23
2016,1,24,14,0,901.0,95.0,5.9,17.0,638.0,998.2,787.12
2016,1,24,14,15,891.0,93.0,5.8,17.0,612.0,1007.62,794.3
2016,1,24,14,30,881.0,91.0,5.7,17.0,586.0,1002.06,790.85
2016,1,24,14,45,875.0,86.0,5.6,17.0,554.5,992.8,784.99
2016,1,24,15,0,869.0,81.0,5.5,17.0,523.0,979.73,776.55
2016,1,24,15,15,849.0,78.5,5.2,17.0,483.0,952.68,756.66
2016,1,24,15,30,829.0,76.0,4.9,17.0,443.0,922.41,734.47
2016,1,24,15,45,795.0,74.0,4.65,17.0,397.0,876.59,701.11
2016,1,24,16,0,761.0,72.0,4.4,17.0,351.0,828.51,665.74
2016,1,24,16,15,719.5,67.5,3.95,16.0,302.5,768.7,622.7
2016,1,24,16,30,678.0,63.0,3.5,15.0,254.0,715.54,583.41
2016,1,24,16,45,605.5,57.0,3.1,14.0,203.0,627.19,515.12
2016,1,24,17,0,533.0,51.0,2.7,13.0,152.0,541.13,445.45
2016,1,24,17,15,426.5,41.0,2.65,12.5,106.0,427.02,349.73
2016,1,24,17,30,320.0,31.0,2.6,12.0,60.0,320.28,244.9
2016,1,24,17,45,160.0,15.5,2.55,12.0,30.0,123.54,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,120.5,20.0,2.85,12.0,32.5,15.55,0.0
2016,1,25,8,0,241.0,40.0,3.1,13.0,65.0,30.86,20.35
2016,1,25,8,15,341.5,53.5,3.25,13.5,110.5,41.0,30.4
2016,1,25,8,30,442.0,67.0,3.4,14.0,156.0,53.97,42.35
2016,1,25,8,45,516.0,74.5,3.55,14.5,205.5,76.78,49.03
2016,1,25,9,0,590.0,82.0,3.7,15.0,255.0,126.34,77.2
2016,1,25,9,15,333.5,120.0,3.6,15.5,221.0,153.36,109.12
2016,1,25,9,30,77.0,158.0,3.5,16.0,187.0,145.81,114.09
2016,1,25,9,45,418.5,128.0,3.4,16.5,314.5,234.09,176.58
2016,1,25,10,0,760.0,98.0,3.3,17.0,442.0,358.31,271.97
2016,1,25,10,15,781.5,101.0,3.15,17.5,480.5,417.86,323.15
2016,1,25,10,30,803.0,104.0,3.0,18.0,519.0,479.27,374.38
2016,1,25,10,45,828.0,102.5,2.85,18.5,553.0,538.03,421.9
2016,1,25,11,0,853.0,101.0,2.7,19.0,587.0,597.6,468.34
2016,1,25,11,15,863.5,103.0,2.5,19.0,612.0,652.19,510.07
2016,1,25,11,30,874.0,105.0,2.3,19.0,637.0,705.64,549.48
2016,1,25,11,45,888.5,102.5,2.15,19.5,656.0,755.84,584.56
2016,1,25,12,0,903.0,100.0,2.0,20.0,675.0,798.04,611.23
2016,1,25,12,15,906.0,100.5,1.95,20.0,683.5,838.26,637.83
2016,1,25,12,30,909.0,101.0,1.9,20.0,692.0,875.75,662.3
2016,1,25,12,45,913.5,99.0,1.85,20.5,693.0,908.87,682.36
2016,1,25,13,0,918.0,97.0,1.8,21.0,694.0,938.93,700.22
2016,1,25,13,15,915.5,96.5,1.75,21.0,685.0,961.07,714.13
2016,1,25,13,30,913.0,96.0,1.7,21.0,676.0,979.6,725.8
2016,1,25,13,45,911.5,93.5,1.7,21.0,660.0,993.05,735.0
2016,1,25,14,0,910.0,91.0,1.7,21.0,644.0,1002.76,741.98
2016,1,25,14,15,901.5,90.0,1.65,21.0,618.5,1003.7,742.78
2016,1,25,14,30,893.0,89.0,1.6,21.0,593.0,1012.12,748.7
2016,1,25,14,45,883.5,85.5,1.55,21.0,561.0,1001.37,742.25
2016,1,25,15,0,874.0,82.0,1.5,21.0,529.0,986.84,733.71
2016,1,25,15,15,855.5,79.5,1.35,20.5,489.5,961.24,717.83
2016,1,25,15,30,837.0,77.0,1.2,20.0,450.0,932.35,699.76
2016,1,25,15,45,812.5,73.0,1.1,20.0,405.5,892.8,673.88
2016,1,25,16,0,788.0,69.0,1.0,20.0,361.0,850.69,645.96
2016,1,25,16,15,748.5,64.5,1.0,19.0,311.5,792.15,609.82
2016,1,25,16,30,709.0,60.0,1.0,18.0,262.0,732.44,571.11
2016,1,25,16,45,646.0,54.0,1.0,17.5,211.0,657.93,518.15
2016,1,25,17,0,583.0,48.0,1.0,17.0,160.0,578.47,458.2
2016,1,25,17,15,478.5,39.0,1.05,16.5,112.5,465.41,368.85
2016,1,25,17,30,374.0,30.0,1.1,16.0,65.0,359.6,270.65
2016,1,25,17,45,187.0,15.0,1.2,15.5,32.5,174.82,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,90.0,19.0,4.55,5.5,28.5,14.73,0.0
2016,1,26,8,0,180.0,38.0,4.8,6.0,57.0,29.15,19.6
2016,1,26,8,15,235.5,56.0,5.05,6.0,95.0,42.35,32.59
2016,1,26,8,30,291.0,74.0,5.3,6.0,133.0,55.16,44.81
2016,1,26,8,45,345.0,85.5,5.55,6.5,173.5,75.63,53.55
2016,1,26,9,0,399.0,97.0,5.8,7.0,214.0,115.93,78.89
2016,1,26,9,15,199.5,104.5,5.85,7.0,163.0,118.1,88.55
2016,1,26,9,30,0.0,112.0,5.9,7.0,112.0,91.86,74.74
2016,1,26,9,45,114.5,154.5,6.0,7.5,206.5,163.34,132.43
2016,1,26,10,0,229.0,197.0,6.1,8.0,301.0,247.78,202.06
2016,1,26,10,15,188.5,217.5,6.1,8.0,308.0,265.92,219.26
2016,1,26,10,30,148.0,238.0,6.1,8.0,315.0,279.67,231.88
2016,1,26,10,45,360.0,208.5,6.2,8.5,411.0,381.4,317.11
2016,1,26,11,0,572.0,179.0,6.3,9.0,507.0,507.14,421.85
2016,1,26,11,15,550.0,196.0,6.35,9.0,521.5,543.32,452.29
2016,1,26,11,30,528.0,213.0,6.4,9.0,536.0,576.36,479.68
2016,1,26,11,45,363.5,260.5,6.45,9.5,486.0,522.06,433.41
2016,1,26,12,0,199.0,308.0,6.5,10.0,436.0,452.49,373.64
2016,1,26,12,15,108.0,273.0,6.6,10.0,343.0,356.29,294.18
2016,1,26,12,30,17.0,238.0,6.7,10.0,250.0,223.0,182.27
2016,1,26,12,45,8.5,190.0,6.8,10.0,196.0,171.79,139.66
2016,1,26,13,0,0.0,142.0,6.9,10.0,142.0,120.8,96.74
2016,1,26,13,15,0.0,108.0,6.95,10.0,108.0,90.56,71.33
2016,1,26,13,30,0.0,74.0,7.0,10.0,74.0,61.52,46.8
2016,1,26,13,45,5.5,142.5,7.1,10.0,146.0,127.38,102.81
2016,1,26,14,0,11.0,211.0,7.2,10.0,218.0,200.15,164.09
2016,1,26,14,15,5.5,160.0,6.85,10.0,163.5,145.29,118.06
2016,1,26,14,30,0.0,109.0,6.5,10.0,109.0,92.06,73.03
2016,1,26,14,45,0.0,111.0,6.2,10.0,111.0,94.23,75.05
2016,1,26,15,0,0.0,113.0,5.9,10.0,113.0,96.63,77.25
2016,1,26,15,15,0.0,100.5,5.45,9.5,100.5,85.25,67.85
2016,1,26,15,30,0.0,88.0,5.0,9.0,88.0,73.87,58.38
2016,1,26,15,45,0.0,79.5,4.6,8.5,79.5,66.32,52.12
2016,1,26,16,0,0.0,71.0,4.2,8.0,71.0,58.88,45.88
2016,1,26,16,15,0.0,61.0,3.95,7.5,61.0,50.53,38.77
2016,1,26,16,30,0.0,51.0,3.7,7.0,51.0,42.19,31.56
2016,1,26,16,45,0.0,41.0,3.5,7.0,41.0,33.88,24.18
2016,1,26,17,0,0.0,31.0,3.3,7.0,31.0,25.58,16.74
2016,1,26,17,15,0.0,21.5,3.35,6.5,21.5,17.71,9.64
2016,1,26,17,30,0.0,12.0,3.4,6.0,12.0,9.86,2.4
2016,1,26,17,45,0.0,6.0,3.45,6.0,6.0,4.92,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,121.0,18.0,3.6,1.5,31.0,14.01,0.0
2016,1,27,8,0,242.0,36.0,3.8,2.0,62.0,27.82,18.89
2016,1,27,8,15,296.5,52.5,3.8,3.0,101.5,40.02,30.92
2016,1,27,8,30,351.0,69.0,3.8,4.0,141.0,51.87,42.19
2016,1,27,8,45,397.5,80.0,3.85,5.0,182.0,72.85,50.59
2016,1,27,9,0,444.0,91.0,3.9,6.0,223.0,115.12,76.57
2016,1,27,9,15,509.0,97.0,4.0,6.5,272.5,165.01,114.91
2016,1,27,9,30,574.0,103.0,4.1,7.0,322.0,220.05,161.5
2016,1,27,9,45,726.0,87.5,4.25,8.0,398.0,288.51,218.36
2016,1,27,10,0,878.0,72.0,4.4,9.0,474.0,375.11,292.06
2016,1,27,10,15,895.5,74.5,4.3,9.0,513.5,438.76,350.27
2016,1,27,10,30,913.0,77.0,4.2,9.0,553.0,502.12,406.7
2016,1,27,10,45,925.5,78.0,4.1,9.5,586.0,561.67,457.56
2016,1,27,11,0,938.0,79.0,4.0,10.0,619.0,620.57,506.12
2016,1,27,11,15,946.5,80.5,3.95,10.0,644.5,676.6,552.03
2016,1,27,11,30,955.0,82.0,3.9,10.0,670.0,731.07,595.48
2016,1,27,11,45,959.5,83.0,3.9,10.5,687.0,780.36,632.15
2016,1,27,12,0,964.0,84.0,3.9,11.0,704.0,827.23,664.97
2016,1,27,12,15,967.0,84.5,3.9,11.0,713.0,869.75,695.49
2016,1,27,12,30,970.0,85.0,3.9,11.0,722.0,909.33,723.73
2016,1,27,12,45,972.0,84.0,3.9,11.5,722.0,943.23,746.43
2016,1,27,13,0,974.0,83.0,3.9,12.0,722.0,973.74,766.66
2016,1,27,13,15,972.0,82.5,3.85,12.0,713.5,997.64,783.3
2016,1,27,13,30,970.0,82.0,3.8,12.0,705.0,1017.72,797.39
2016,1,27,13,45,967.0,80.5,3.8,12.0,687.5,1031.77,807.77
2016,1,27,14,0,964.0,79.0,3.8,12.0,670.0,1041.83,815.6
2016,1,27,14,15,956.0,78.0,3.75,12.0,644.5,1043.64,817.51
2016,1,27,14,30,948.0,77.0,3.7,12.0,619.0,1041.42,816.88
2016,1,27,14,45,936.0,75.5,3.65,12.0,586.0,1030.68,810.49
2016,1,27,15,0,924.0,74.0,3.6,12.0,553.0,1016.13,801.63
2016,1,27,15,15,907.0,71.5,3.4,11.5,512.5,991.71,786.19
2016,1,27,15,30,890.0,69.0,3.2,11.0,472.0,963.93,768.33
2016,1,27,15,45,868.5,65.5,3.0,11.0,426.5,927.4,742.59
2016,1,27,16,0,847.0,62.0,2.8,11.0,381.0,898.05,721.77
2016,1,27,16,15,811.0,58.5,2.4,10.0,331.0,842.75,682.14
2016,1,27,16,30,775.0,55.0,2.0,9.0,281.0,786.0,640.06
2016,1,27,16,45,722.5,49.0,1.6,8.0,229.0,710.95,582.0
2016,1,27,17,0,670.0,43.0,1.2,7.0,177.0,636.53,521.32
2016,1,27,17,15,573.5,35.5,1.2,6.5,126.5,527.34,432.26
2016,1,27,17,30,477.0,28.0,1.2,6.0,76.0,423.43,334.93
2016,1,27,17,45,238.5,14.0,1.25,5.5,38.0,207.37,0.0
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,240.5,14.5,3.35,4.0,40.5,12.76,0.0
2016,1,28,8,0,481.0,29.0,3.7,5.0,81.0,26.19,17.28
2016,1,28,8,15,573.0,36.5,3.55,5.5,131.0,32.58,23.92
2016,1,28,8,30,665.0,44.0,3.4,6.0,181.0,38.99,30.12
2016,1,28,8,45,721.0,48.5,3.25,7.0,233.0,63.12,35.64
2016,1,28,9,0,777.0,53.0,3.1,8.0,285.0,120.6,66.81
2016,1,28,9,15,811.5,56.5,3.1,9.0,335.0,180.59,113.28
2016,1,28,9,30,846.0,60.0,3.1,10.0,385.0,246.62,170.77
2016,1,28,9,45,871.5,62.0,3.15,11.0,430.5,309.5,227.92
2016,1,28,10,0,897.0,64.0,3.2,12.0,476.0,374.37,286.43
2016,1,28,10,15,913.5,65.5,3.3,13.0,516.0,436.85,341.88
2016,1,28,10,30,930.0,67.0,3.4,14.0,556.0,499.7,395.76
2016,1,28,10,45,942.5,68.0,3.5,15.0,589.0,560.07,445.8
2016,1,28,11,0,955.0,69.0,3.6,16.0,622.0,619.77,493.49
2016,1,28,11,15,963.0,70.0,3.6,16.0,647.0,675.75,538.38
2016,1,28,11,30,971.0,71.0,3.6,16.0,672.0,730.07,580.83
2016,1,28,11,45,974.0,72.5,3.65,16.5,689.0,779.46,616.41
2016,1,28,12,0,977.0,74.0,3.7,17.0,706.0,826.29,648.54
2016,1,28,12,15,979.5,74.5,3.7,17.5,714.5,868.84,677.03
2016,1,28,12,30,982.0,75.0,3.7,18.0,723.0,908.37,703.13
2016,1,28,12,45,982.5,75.0,3.7,18.5,723.0,942.4,725.2
2016,1,28,13,0,983.0,75.0,3.7,19.0,723.0,972.95,744.8
2016,1,28,13,15,981.0,74.5,3.7,19.0,714.5,996.99,761.37
2016,1,28,13,30,979.0,74.0,3.7,19.0,706.0,1017.19,775.46
2016,1,28,13,45,975.0,73.0,3.7,19.0,688.5,1030.94,785.35
2016,1,28,14,0,971.0,72.0,3.7,19.0,671.0,1040.67,792.73
2016,1,28,14,15,963.5,71.0,3.6,19.0,645.5,1042.93,794.49
2016,1,28,14,30,956.0,70.0,3.5,19.0,620.0,1041.14,793.75
2016,1,28,14,45,940.5,70.0,3.45,19.0,586.5,1028.82,786.45
2016,1,28,15,0,925.0,70.0,3.4,19.0,553.0,1012.73,776.8
2016,1,28,15,15,908.0,68.0,2.95,18.5,513.0,988.89,760.07
2016,1,28,15,30,891.0,66.0,2.5,18.0,473.0,961.7,740.71
2016,1,28,15,45,868.0,63.0,2.1,17.5,427.5,924.32,714.3
2016,1,28,16,0,845.0,60.0,1.7,17.0,382.0,894.36,692.39
2016,1,28,16,15,810.0,56.5,1.6,16.0,332.0,840.0,657.37
2016,1,28,16,30,775.0,53.0,1.5,15.0,282.0,784.22,620.03
2016,1,28,16,45,721.5,48.0,1.4,14.5,230.0,709.65,565.76
2016,1,28,17,0,668.0,43.0,1.3,14.0,178.0,635.74,508.95
2016,1,28,17,15,573.5,35.5,1.3,13.5,128.0,528.11,423.31
2016,1,28,17,30,479.0,28.0,1.3,13.0,78.0,425.78,331.07
2016,1,28,17,45,239.5,14.0,1.3,13.0,39.0,209.46,30.27
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,251.0,14.5,2.9,7.5,42.5,12.75,0.15
2016,1,29,8,0,502.0,29.0,3.3,9.0,85.0,26.21,17.06
2016,1,29,8,15,592.0,36.5,3.4,9.5,135.5,32.64,23.58
2016,1,29,8,30,682.0,44.0,3.5,10.0,186.0,39.06,29.7
2016,1,29,8,45,734.0,49.0,3.6,11.0,238.5,63.07,35.25
2016,1,29,9,0,786.0,54.0,3.7,12.0,291.0,121.45,66.29
2016,1,29,9,15,820.0,57.5,3.7,13.0,341.0,181.99,112.42
2016,1,29,9,30,854.0,61.0,3.7,14.0,391.0,248.54,169.59
2016,1,29,9,45,876.5,63.5,3.7,15.0,436.5,311.62,226.3
2016,1,29,10,0,899.0,66.0,3.7,16.0,482.0,376.34,284.04
2016,1,29,10,15,915.0,68.0,4.05,16.5,522.0,439.36,340.18
2016,1,29,10,30,931.0,70.0,4.4,17.0,562.0,502.7,395.3
2016,1,29,10,45,942.0,72.0,4.75,18.0,595.0,563.51,446.24
2016,1,29,11,0,953.0,74.0,5.1,19.0,628.0,623.53,494.99
2016,1,29,11,15,960.5,75.0,5.15,19.5,653.0,679.29,539.15
2016,1,29,11,30,968.0,76.0,5.2,20.0,678.0,733.35,580.77
2016,1,29,11,45,969.5,78.0,5.3,20.5,694.0,782.25,616.65
2016,1,29,12,0,971.0,80.0,5.4,21.0,710.0,828.48,648.92
2016,1,29,12,15,972.5,80.5,5.45,21.0,718.5,870.2,678.75
2016,1,29,12,30,974.0,81.0,5.5,21.0,727.0,908.85,706.32
2016,1,29,12,45,973.0,81.0,5.55,21.0,726.5,941.53,729.63
2016,1,29,13,0,972.0,81.0,5.6,21.0,726.0,970.66,750.52
2016,1,29,13,15,969.0,80.5,5.6,21.0,716.5,993.7,766.89
2016,1,29,13,30,966.0,80.0,5.6,21.0,707.0,1012.9,780.72
2016,1,29,13,45,960.0,79.5,5.65,21.0,689.5,1025.32,790.35
2016,1,29,14,0,954.0,79.0,5.7,21.0,672.0,1033.72,797.4
2016,1,29,14,15,946.0,78.0,5.6,20.5,646.0,1035.53,800.55
2016,1,29,14,30,938.0,77.0,5.5,20.0,620.0,1033.35,801.12
2016,1,29,14,45,927.0,75.0,5.45,20.0,587.0,1023.0,794.95
2016,1,29,15,0,916.0,73.0,5.4,20.0,554.0,1008.83,786.28
2016,1,29,15,15,899.0,71.0,5.15,19.5,514.5,985.14,770.99
2016,1,29,15,30,882.0,69.0,4.9,19.0,475.0,958.12,753.32
2016,1,29,15,45,858.5,66.0,4.65,18.5,429.0,930.87,735.34
2016,1,29,16,0,835.0,63.0,4.4,18.0,383.0,890.2,707.31
2016,1,29,16,15,799.5,59.0,4.05,17.0,333.5,834.87,669.17
2016,1,29,16,30,764.0,55.0,3.7,16.0,284.0,778.14,628.8
2016,1,29,16,45,710.0,50.0,3.4,15.5,232.0,703.34,571.85
2016,1,29,17,0,656.0,45.0,3.1,15.0,180.0,629.16,512.56
2016,1,29,17,15,562.5,37.5,3.0,14.0,129.5,522.41,425.69
2016,1,29,17,30,469.0,30.0,2.9,13.0,79.0,420.46,333.35
2016,1,29,17,45,234.5,15.0,2.85,12.5,39.5,213.36,60.33
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,207.0,18.0,4.0,7.5,41.0,14.62,1.81
2016,1,30,8,0,414.0,36.0,4.2,8.0,82.0,29.87,20.37
2016,1,30,8,15,511.5,45.0,4.15,8.5,132.0,36.72,27.35
2016,1,30,8,30,609.0,54.0,4.1,9.0,182.0,43.55,33.89
2016,1,30,8,45,676.0,58.5,4.1,10.0,235.5,64.79,38.39
2016,1,30,9,0,743.0,63.0,4.1,11.0,289.0,124.37,70.96
2016,1,30,9,15,780.0,67.0,4.15,12.0,339.5,183.29,115.76
2016,1,30,9,30,817.0,71.0,4.2,13.0,390.0,246.44,170.0
2016,1,30,9,45,845.5,73.5,4.3,14.0,436.5,309.75,226.8
2016,1,30,10,0,874.0,76.0,4.4,15.0,483.0,375.6,285.56
2016,1,30,10,15,891.5,78.5,4.5,15.5,523.0,439.24,342.18
2016,1,30,10,30,909.0,81.0,4.6,16.0,563.0,502.84,397.23
2016,1,30,10,45,922.0,82.0,4.7,17.0,596.5,562.78,447.0
2016,1,30,11,0,935.0,83.0,4.8,18.0,630.0,622.15,494.58
2016,1,30,11,15,943.5,84.5,4.85,18.5,655.5,678.39,539.03
2016,1,30,11,30,952.0,86.0,4.9,19.0,681.0,733.08,581.05
2016,1,30,11,45,959.0,85.5,5.0,19.5,698.5,782.8,617.9
2016,1,30,12,0,966.0,85.0,5.1,20.0,716.0,830.28,651.05
2016,1,30,12,15,968.0,85.5,5.1,20.0,724.5,872.38,680.82
2016,1,30,12,30,970.0,86.0,5.1,20.0,733.0,911.46,708.31
2016,1,30,12,45,969.0,86.5,5.15,20.5,732.5,944.75,730.55
2016,1,30,13,0,968.0,87.0,5.2,21.0,732.0,974.52,750.29
2016,1,30,13,15,965.0,86.5,5.2,21.0,722.5,997.66,766.58
2016,1,30,13,30,962.0,86.0,5.2,21.0,713.0,1016.96,780.35
2016,1,30,13,45,955.0,85.5,5.2,21.0,695.0,1028.53,788.93
2016,1,30,14,0,948.0,85.0,5.2,21.0,677.0,1036.06,794.96
2016,1,30,14,15,939.0,83.5,5.1,21.0,651.0,1036.39,795.38
2016,1,30,14,30,930.0,82.0,5.0,21.0,625.0,1032.7,793.25
2016,1,30,14,45,918.0,80.0,4.9,21.0,591.5,1021.5,786.1
2016,1,30,15,0,906.0,78.0,4.8,21.0,558.0,1006.51,776.52
2016,1,30,15,15,888.0,75.5,4.55,20.5,517.5,981.36,760.18
2016,1,30,15,30,870.0,73.0,4.3,20.0,477.0,963.66,749.45
2016,1,30,15,45,842.5,70.5,4.05,20.0,430.5,922.74,721.12
2016,1,30,16,0,815.0,68.0,3.8,20.0,384.0,879.26,690.75
2016,1,30,16,15,778.0,64.0,3.6,19.0,334.0,822.92,653.19
2016,1,30,16,30,741.0,60.0,3.4,18.0,284.0,765.22,613.21
2016,1,30,16,45,683.0,54.5,3.2,17.0,232.0,686.76,555.54
2016,1,30,17,0,625.0,49.0,3.0,16.0,180.0,609.06,495.36
2016,1,30,17,15,529.5,40.5,3.1,15.5,130.0,509.42,414.18
2016,1,30,17,30,434.0,32.0,3.2,15.0,80.0,408.02,323.62
2016,1,30,17,45,217.0,16.0,3.3,14.5,40.0,204.28,78.73
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,7,45,189.0,18.5,3.7,11.5,40.0,14.99,2.61
2016,1,31,8,0,378.0,37.0,3.9,12.0,80.0,30.57,20.69
2016,1,31,8,15,474.5,46.0,3.8,12.5,129.0,37.33,27.46
2016,1,31,8,30,571.0,55.0,3.7,13.0,178.0,44.08,33.82
2016,1,31,8,45,645.0,59.0,3.65,14.0,230.5,63.42,37.55
2016,1,31,9,0,719.0,63.0,3.6,15.0,283.0,121.32,68.36
2016,1,31,9,15,756.0,67.0,3.45,15.5,332.5,178.77,111.4
2016,1,31,9,30,793.0,71.0,3.3,16.0,382.0,240.47,163.76
2016,1,31,9,45,826.0,72.0,3.2,17.0,428.5,302.26,218.08
2016,1,31,10,0,859.0,73.0,3.1,18.0,475.0,367.09,274.64
2016,1,31,10,15,877.0,75.0,3.05,18.5,515.0,429.86,329.18
2016,1,31,10,30,895.0,77.0,3.0,19.0,555.0,492.25,381.72
2016,1,31,10,45,910.0,77.5,2.95,20.0,588.5,551.96,429.62
2016,1,31,11,0,925.0,78.0,2.9,21.0,622.0,611.32,475.33
2016,1,31,11,15,933.0,79.5,2.95,21.5,647.5,666.74,517.71
2016,1,31,11,30,941.0,81.0,3.0,22.0,673.0,720.59,557.68
2016,1,31,11,45,941.5,84.0,3.05,22.5,689.0,768.85,591.77
2016,1,31,12,0,942.0,87.0,3.1,23.0,705.0,814.46,622.1
2016,1,31,12,15,944.5,87.0,3.05,23.0,713.5,855.6,649.66
2016,1,31,12,30,947.0,87.0,3.0,23.0,722.0,893.8,675.02
2016,1,31,12,45,947.5,87.0,3.0,23.5,722.0,927.17,695.97
2016,1,31,13,0,948.0,87.0,3.0,24.0,722.0,957.17,714.59
2016,1,31,13,15,945.0,86.5,2.9,24.0,713.0,979.87,728.93
2016,1,31,13,30,942.0,86.0,2.8,24.0,704.0,998.8,740.83
2016,1,31,13,45,937.5,85.0,2.75,24.5,687.0,1011.88,747.98
2016,1,31,14,0,933.0,84.0,2.7,25.0,670.0,1021.03,752.73
2016,1,31,14,15,924.5,82.5,2.5,25.0,644.5,1021.73,752.09
2016,1,31,14,30,916.0,81.0,2.3,25.0,619.0,1018.47,749.0
2016,1,31,14,45,905.0,79.0,2.15,25.0,586.0,1008.24,742.04
2016,1,31,15,0,894.0,77.0,2.0,25.0,553.0,994.26,732.82
2016,1,31,15,15,876.5,74.5,1.8,24.5,513.5,969.66,717.52
2016,1,31,15,30,859.0,72.0,1.6,24.0,474.0,952.58,707.13
2016,1,31,15,45,834.0,69.0,1.4,24.0,428.5,913.52,680.62
2016,1,31,16,0,809.0,66.0,1.2,24.0,383.0,871.87,652.26
2016,1,31,16,15,773.0,62.5,1.15,23.0,333.5,817.25,619.09
2016,1,31,16,30,737.0,59.0,1.1,22.0,284.0,761.25,583.59
2016,1,31,16,45,680.5,53.5,1.05,21.5,232.5,684.21,530.11
2016,1,31,17,0,624.0,48.0,1.0,21.0,181.0,607.98,474.29
2016,1,31,17,15,529.5,40.0,1.05,20.0,131.0,509.1,399.41
2016,1,31,17,30,435.0,32.0,1.1,19.0,81.0,409.05,315.89
2016,1,31,17,45,217.5,16.0,1.15,18.5,40.5,205.91,94.1
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
