Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,193.5,19.0,1.45,11.0,41.5,15.39,3.55
2016,2,1,8,0,387.0,38.0,1.6,12.0,83.0,31.43,21.53
2016,2,1,8,15,483.0,47.0,1.75,12.5,132.5,38.16,28.25
2016,2,1,8,30,579.0,56.0,1.9,13.0,182.0,44.88,34.58
2016,2,1,8,45,642.0,61.5,2.1,14.0,234.0,64.58,38.97
2016,2,1,9,0,705.0,67.0,2.3,15.0,286.0,119.21,67.19
2016,2,1,9,15,353.0,101.0,2.6,15.5,211.0,137.97,95.19
2016,2,1,9,30,1.0,135.0,2.9,16.0,136.0,110.07,87.19
2016,2,1,9,45,4.0,149.5,3.25,17.0,152.0,123.66,97.83
2016,2,1,10,0,7.0,164.0,3.6,18.0,168.0,137.72,108.7
2016,2,1,10,15,11.0,180.0,3.9,18.5,186.5,153.91,121.43
2016,2,1,10,30,15.0,196.0,4.2,19.0,205.0,170.77,134.64
2016,2,1,10,45,130.5,235.0,4.5,19.5,312.0,278.06,220.46
2016,2,1,11,0,246.0,274.0,4.8,20.0,419.0,389.67,308.59
2016,2,1,11,15,580.5,183.0,5.05,20.0,545.0,548.2,435.43
2016,2,1,11,30,915.0,92.0,5.3,20.0,671.0,714.55,566.73
2016,2,1,11,45,916.0,95.0,5.55,20.5,687.0,762.2,602.59
2016,2,1,12,0,917.0,98.0,5.8,21.0,703.0,807.31,634.95
2016,2,1,12,15,919.5,98.5,5.95,21.0,711.5,848.28,664.98
2016,2,1,12,30,922.0,99.0,6.1,21.0,720.0,886.41,692.96
2016,2,1,12,45,920.0,99.5,6.35,21.0,719.0,917.64,716.52
2016,2,1,13,0,918.0,100.0,6.6,21.0,718.0,945.45,737.78
2016,2,1,13,15,914.5,99.5,6.75,21.0,709.0,967.24,754.37
2016,2,1,13,30,911.0,99.0,6.9,21.0,700.0,985.35,768.52
2016,2,1,13,45,902.0,99.0,7.05,21.5,682.0,995.03,775.28
2016,2,1,14,0,893.0,99.0,7.2,22.0,664.0,1000.82,779.46
2016,2,1,14,15,883.0,97.5,7.2,22.0,638.0,1011.52,788.17
2016,2,1,14,30,873.0,96.0,7.2,22.0,612.0,1006.97,786.11
2016,2,1,14,45,855.0,95.5,7.2,22.0,578.0,991.9,776.71
2016,2,1,15,0,837.0,95.0,7.2,22.0,544.0,973.14,764.81
2016,2,1,15,15,817.5,92.0,6.9,21.5,504.5,946.33,747.18
2016,2,1,15,30,798.0,89.0,6.6,21.0,465.0,916.28,727.15
2016,2,1,15,45,765.0,86.5,6.3,21.0,419.0,870.94,694.26
2016,2,1,16,0,732.0,84.0,6.0,21.0,373.0,830.61,664.83
2016,2,1,16,15,691.5,79.0,5.45,20.5,324.0,771.9,621.22
2016,2,1,16,30,651.0,74.0,4.9,20.0,275.0,712.37,575.96
2016,2,1,16,45,584.5,67.5,4.4,19.5,224.0,628.24,510.56
2016,2,1,17,0,518.0,61.0,3.9,19.0,173.0,545.81,444.66
2016,2,1,17,15,422.0,50.5,3.75,18.5,125.5,438.15,356.57
2016,2,1,17,30,326.0,40.0,3.6,18.0,78.0,336.16,267.4
2016,2,1,17,45,163.0,20.0,3.45,18.0,39.0,170.62,89.32
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,243.0,17.0,3.15,9.0,46.0,13.73,3.15
2016,2,2,8,0,486.0,34.0,3.5,10.0,92.0,28.18,18.93
2016,2,2,8,15,580.0,41.5,3.75,10.5,144.5,36.97,27.43
2016,2,2,8,30,674.0,49.0,4.0,11.0,197.0,43.25,33.39
2016,2,2,8,45,729.5,54.0,4.3,12.0,250.5,63.94,37.69
2016,2,2,9,0,785.0,59.0,4.6,13.0,304.0,122.51,67.49
2016,2,2,9,15,820.0,62.5,4.95,13.5,355.5,183.43,113.46
2016,2,2,9,30,855.0,66.0,5.3,14.0,407.0,248.29,169.49
2016,2,2,9,45,878.5,69.0,5.7,14.5,453.5,313.12,228.6
2016,2,2,10,0,902.0,72.0,6.1,15.0,500.0,380.97,290.47
2016,2,2,10,15,919.0,74.5,6.05,15.5,541.0,445.51,348.49
2016,2,2,10,30,936.0,77.0,6.0,16.0,582.0,510.5,405.22
2016,2,2,10,45,946.5,79.0,5.95,16.5,616.0,571.83,457.32
2016,2,2,11,0,957.0,81.0,5.9,17.0,650.0,632.3,507.02
2016,2,2,11,15,965.5,82.0,5.85,17.0,676.0,689.41,553.61
2016,2,2,11,30,974.0,83.0,5.8,17.0,702.0,744.88,597.77
2016,2,2,11,45,976.5,85.0,5.8,17.5,719.5,795.25,635.1
2016,2,2,12,0,979.0,87.0,5.8,18.0,737.0,842.99,668.49
2016,2,2,12,15,981.5,87.5,5.7,18.0,746.0,886.31,699.11
2016,2,2,12,30,984.0,88.0,5.6,18.0,755.0,926.59,727.29
2016,2,2,12,45,983.0,88.0,5.55,18.0,754.5,960.06,750.73
2016,2,2,13,0,982.0,88.0,5.5,18.0,754.0,989.92,771.61
2016,2,2,13,15,979.5,88.0,5.4,18.0,745.0,1014.69,788.53
2016,2,2,13,30,977.0,88.0,5.3,18.0,736.0,1035.59,802.79
2016,2,2,13,45,971.0,87.0,5.25,18.5,718.0,1047.99,810.04
2016,2,2,14,0,965.0,86.0,5.2,19.0,700.0,1056.28,814.6
2016,2,2,14,15,956.5,85.0,5.05,18.5,673.5,1058.02,817.14
2016,2,2,14,30,948.0,84.0,4.9,18.0,647.0,1055.69,817.04
2016,2,2,14,45,935.5,82.0,4.8,18.0,613.0,1044.12,809.57
2016,2,2,15,0,923.0,80.0,4.7,18.0,579.0,1028.67,799.61
2016,2,2,15,15,905.5,78.0,4.35,17.5,538.0,1004.6,782.89
2016,2,2,15,30,888.0,76.0,4.0,17.0,497.0,987.97,772.66
2016,2,2,15,45,863.0,73.0,3.7,17.0,450.0,948.44,744.87
2016,2,2,16,0,838.0,70.0,3.4,17.0,403.0,906.15,714.95
2016,2,2,16,15,801.5,66.0,2.95,16.0,352.0,849.61,675.72
2016,2,2,16,30,765.0,62.0,2.5,15.0,301.0,791.56,634.08
2016,2,2,16,45,708.5,56.5,2.1,14.0,247.5,713.41,575.93
2016,2,2,17,0,652.0,51.0,1.7,13.0,194.0,635.84,515.44
2016,2,2,17,15,556.0,43.0,1.7,12.0,142.0,534.88,435.74
2016,2,2,17,30,460.0,35.0,1.7,11.0,90.0,431.91,347.61
2016,2,2,17,45,230.0,17.5,1.75,10.5,45.0,220.18,131.23
2016,2,2,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,245.0,17.0,4.85,2.5,47.0,13.71,3.82
2016,2,3,8,0,490.0,34.0,5.2,3.0,94.0,28.14,19.54
2016,2,3,8,15,580.5,42.0,5.35,3.5,146.5,37.37,28.62
2016,2,3,8,30,671.0,50.0,5.5,4.0,199.0,44.06,35.1
2016,2,3,8,45,732.0,54.5,5.65,4.5,253.5,63.72,39.01
2016,2,3,9,0,793.0,59.0,5.8,5.0,308.0,122.56,69.46
2016,2,3,9,15,603.0,100.0,5.7,5.5,307.5,177.76,122.04
2016,2,3,9,30,413.0,141.0,5.6,6.0,307.0,208.47,158.54
2016,2,3,9,45,665.0,105.0,5.55,7.0,407.0,282.46,215.85
2016,2,3,10,0,917.0,69.0,5.5,8.0,507.0,382.96,298.86
2016,2,3,10,15,933.0,71.0,5.45,8.0,548.0,447.53,358.93
2016,2,3,10,30,949.0,73.0,5.4,8.0,589.0,512.41,417.79
2016,2,3,10,45,962.0,74.0,5.4,8.5,623.0,574.78,472.24
2016,2,3,11,0,975.0,75.0,5.4,9.0,657.0,636.5,524.39
2016,2,3,11,15,982.0,76.0,5.35,9.5,683.0,693.58,571.09
2016,2,3,11,30,989.0,77.0,5.3,10.0,709.0,748.84,614.93
2016,2,3,11,45,991.5,78.5,5.3,10.5,726.5,799.36,652.87
2016,2,3,12,0,994.0,80.0,5.3,11.0,744.0,847.2,686.98
2016,2,3,12,15,996.0,80.5,5.2,11.0,752.5,890.68,718.21
2016,2,3,12,30,998.0,81.0,5.1,11.0,761.0,931.02,746.85
2016,2,3,12,45,996.0,81.5,5.1,11.5,760.5,964.6,769.64
2016,2,3,13,0,994.0,82.0,5.1,12.0,760.0,994.47,789.71
2016,2,3,13,15,991.5,82.0,5.05,12.0,751.0,1019.5,807.41
2016,2,3,13,30,989.0,82.0,5.0,12.0,742.0,1040.6,822.4
2016,2,3,13,45,982.0,82.0,4.95,12.0,723.5,1053.39,831.6
2016,2,3,14,0,975.0,82.0,4.9,12.0,705.0,1062.02,838.09
2016,2,3,14,15,967.0,80.5,4.85,12.0,679.0,1063.68,839.84
2016,2,3,14,30,959.0,79.0,4.8,12.0,653.0,1061.2,838.92
2016,2,3,14,45,946.0,78.0,4.8,12.0,619.0,1050.34,832.74
2016,2,3,15,0,933.0,77.0,4.8,12.0,585.0,1035.58,823.99
2016,2,3,15,15,916.5,75.0,4.7,11.5,544.0,1012.35,809.89
2016,2,3,15,30,900.0,73.0,4.6,11.0,503.0,985.66,793.3
2016,2,3,15,45,877.0,70.0,4.5,11.0,456.5,958.71,774.95
2016,2,3,16,0,854.0,67.0,4.4,11.0,410.0,918.04,746.26
2016,2,3,16,15,820.0,63.0,3.95,10.0,359.0,863.42,707.03
2016,2,3,16,30,786.0,59.0,3.5,9.0,308.0,807.18,666.07
2016,2,3,16,45,733.5,54.0,3.05,8.5,254.5,732.56,608.0
2016,2,3,17,0,681.0,49.0,2.6,8.0,201.0,658.3,547.65
2016,2,3,17,15,593.0,41.5,2.45,7.0,148.5,554.13,462.49
2016,2,3,17,30,505.0,34.0,2.3,6.0,96.0,454.07,374.27
2016,2,3,17,45,331.5,22.0,2.2,5.5,54.5,300.15,196.26
2016,2,3,18,0,158.0,10.0,2.1,5.0,13.0,112.34,0.0
2016,2,3,18,15,79.0,5.0,2.15,5.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,103.0,5.5,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,206.0,11.0,1.1,1.0,14.0,9.39,0.0
2016,2,4,7,45,376.0,22.0,1.2,2.0,57.0,19.92,8.8
2016,2,4,8,0,546.0,33.0,1.3,3.0,100.0,29.87,21.23
2016,2,4,8,15,631.5,40.0,1.3,3.5,153.5,35.76,27.26
2016,2,4,8,30,717.0,47.0,1.3,4.0,207.0,41.68,33.0
2016,2,4,8,45,766.5,52.0,1.35,5.0,261.5,61.83,37.16
2016,2,4,9,0,816.0,57.0,1.4,6.0,316.0,122.26,67.9
2016,2,4,9,15,848.5,60.5,1.45,6.5,368.0,184.84,115.61
2016,2,4,9,30,881.0,64.0,1.5,7.0,420.0,253.53,175.33
2016,2,4,9,45,903.0,66.5,1.6,8.0,467.0,318.65,234.4
2016,2,4,10,0,925.0,69.0,1.7,9.0,514.0,385.34,294.44
2016,2,4,10,15,941.0,71.0,1.8,9.5,555.0,450.48,352.44
2016,2,4,10,30,957.0,73.0,1.9,10.0,596.0,515.9,408.85
2016,2,4,10,45,968.0,74.5,2.0,10.5,630.5,578.27,461.03
2016,2,4,11,0,979.0,76.0,2.1,11.0,665.0,639.79,510.76
2016,2,4,11,15,986.5,77.5,2.1,11.0,691.5,698.0,556.81
2016,2,4,11,30,994.0,79.0,2.1,11.0,718.0,754.45,600.2
2016,2,4,11,45,989.5,84.0,2.15,11.5,734.0,803.98,635.52
2016,2,4,12,0,985.0,89.0,2.2,12.0,750.0,850.3,666.79
2016,2,4,12,15,987.5,89.0,2.15,12.0,759.0,893.52,695.88
2016,2,4,12,30,990.0,89.0,2.1,12.0,768.0,933.66,722.55
2016,2,4,12,45,992.0,88.0,2.1,12.0,768.5,968.99,746.3
2016,2,4,13,0,994.0,87.0,2.1,12.0,769.0,1000.82,767.67
2016,2,4,13,15,991.5,87.0,2.0,12.0,760.0,1026.0,783.27
2016,2,4,13,30,989.0,87.0,1.9,12.0,751.0,1047.26,796.24
2016,2,4,13,45,986.0,85.0,1.85,12.5,733.5,1061.65,803.98
2016,2,4,14,0,983.0,83.0,1.8,13.0,716.0,1071.91,809.17
2016,2,4,14,15,975.0,82.0,1.75,13.0,689.5,1074.33,810.9
2016,2,4,14,30,967.0,81.0,1.7,13.0,663.0,1072.58,810.18
2016,2,4,14,45,947.0,82.0,1.65,13.0,627.0,1057.37,800.83
2016,2,4,15,0,927.0,83.0,1.6,13.0,591.0,1038.32,789.25
2016,2,4,15,15,910.0,80.5,1.45,12.5,550.0,1014.11,774.1
2016,2,4,15,30,893.0,78.0,1.3,12.0,509.0,997.33,763.93
2016,2,4,15,45,869.0,75.0,1.2,12.0,462.0,958.64,738.29
2016,2,4,16,0,845.0,72.0,1.1,12.0,415.0,917.11,710.69
2016,2,4,16,15,809.5,68.0,1.0,11.0,363.5,861.21,675.04
2016,2,4,16,30,774.0,64.0,0.9,10.0,312.0,803.7,637.03
2016,2,4,16,45,720.5,58.5,0.85,9.5,258.0,727.65,583.31
2016,2,4,17,0,667.0,53.0,0.8,9.0,204.0,651.9,526.94
2016,2,4,17,15,578.0,45.0,0.9,8.0,151.0,555.7,453.42
2016,2,4,17,30,489.0,37.0,1.0,7.0,98.0,456.57,370.66
2016,2,4,17,45,318.5,24.0,1.15,6.5,56.5,295.3,200.66
2016,2,4,18,0,148.0,11.0,1.3,6.0,15.0,106.72,0.0
2016,2,4,18,15,74.0,5.5,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,72.5,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,145.0,11.0,1.9,2.0,14.0,9.39,0.0
2016,2,5,7,45,312.5,24.0,2.25,3.0,56.0,19.86,9.21
2016,2,5,8,0,480.0,37.0,2.6,4.0,98.0,30.59,21.8
2016,2,5,8,15,568.0,45.0,2.6,4.5,150.0,36.64,27.94
2016,2,5,8,30,656.0,53.0,2.6,5.0,202.0,46.5,37.27
2016,2,5,8,45,705.0,59.5,2.65,6.0,255.0,65.92,41.9
2016,2,5,9,0,754.0,66.0,2.7,7.0,308.0,123.76,71.65
2016,2,5,9,15,788.5,70.0,3.15,8.0,358.5,183.32,116.77
2016,2,5,9,30,823.0,74.0,3.6,9.0,409.0,246.83,171.83
2016,2,5,9,45,843.0,78.5,4.05,10.0,455.0,310.41,229.9
2016,2,5,10,0,863.0,83.0,4.5,11.0,501.0,375.59,289.41
2016,2,5,10,15,880.0,85.5,4.45,11.0,541.5,439.01,347.07
2016,2,5,10,30,897.0,88.0,4.4,11.0,582.0,503.03,403.69
2016,2,5,10,45,906.0,91.0,4.4,11.5,615.0,562.18,454.17
2016,2,5,11,0,915.0,94.0,4.4,12.0,648.0,621.04,502.69
2016,2,5,11,15,923.5,95.5,4.35,12.0,674.0,676.98,548.23
2016,2,5,11,30,932.0,97.0,4.3,12.0,700.0,731.4,591.35
2016,2,5,11,45,935.0,99.0,4.25,12.5,717.0,780.64,627.98
2016,2,5,12,0,938.0,101.0,4.2,13.0,734.0,827.42,660.17
2016,2,5,12,15,940.5,101.5,4.15,13.0,742.5,869.59,690.01
2016,2,5,12,30,943.0,102.0,4.1,13.0,751.0,908.84,717.59
2016,2,5,12,45,831.0,140.0,4.05,13.5,712.0,894.59,705.37
2016,2,5,13,0,719.0,178.0,4.0,14.0,673.0,868.74,685.36
2016,2,5,13,15,827.0,140.0,3.95,14.0,703.0,943.65,739.2
2016,2,5,13,30,935.0,102.0,3.9,14.0,733.0,1014.14,788.35
2016,2,5,13,45,768.0,151.5,3.9,14.0,662.0,946.51,740.81
2016,2,5,14,0,601.0,201.0,3.9,14.0,591.0,842.97,667.73
2016,2,5,14,15,752.5,149.5,3.85,14.0,618.5,953.82,748.87
2016,2,5,14,30,904.0,98.0,3.8,14.0,646.0,1043.52,811.89
2016,2,5,14,45,881.5,99.5,3.75,14.0,610.5,1026.53,800.36
2016,2,5,15,0,859.0,101.0,3.7,14.0,575.0,1005.66,787.19
2016,2,5,15,15,840.0,98.0,3.55,13.5,534.5,979.2,770.88
2016,2,5,15,30,821.0,95.0,3.4,13.0,494.0,949.35,752.13
2016,2,5,15,45,792.0,91.5,3.3,13.0,447.5,906.13,722.59
2016,2,5,16,0,763.0,88.0,3.2,13.0,401.0,867.91,696.39
2016,2,5,16,15,725.0,83.0,2.75,12.0,350.5,810.56,655.65
2016,2,5,16,30,687.0,78.0,2.3,11.0,300.0,752.08,612.86
2016,2,5,16,45,626.0,71.0,1.9,10.0,247.0,670.54,551.12
2016,2,5,17,0,565.0,64.0,1.5,9.0,194.0,590.27,487.72
2016,2,5,17,15,474.5,53.5,1.5,8.5,143.5,484.68,402.64
2016,2,5,17,30,384.0,43.0,1.5,8.0,93.0,384.22,316.34
2016,2,5,17,45,233.5,27.5,1.5,7.5,53.5,240.67,169.79
2016,2,5,18,0,83.0,12.0,1.5,7.0,14.0,64.88,0.0
2016,2,5,18,15,41.5,6.0,1.5,6.5,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,80.5,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,161.0,12.0,5.5,4.0,16.0,10.24,0.0
2016,2,6,7,45,324.5,24.5,5.65,4.5,58.0,20.27,9.88
2016,2,6,8,0,488.0,37.0,5.8,5.0,100.0,30.55,21.68
2016,2,6,8,15,575.5,45.0,6.2,5.5,152.5,36.62,27.78
2016,2,6,8,30,663.0,53.0,6.6,6.0,205.0,46.48,37.07
2016,2,6,8,45,713.0,59.0,7.0,7.0,258.5,65.08,41.2
2016,2,6,9,0,763.0,65.0,7.4,8.0,312.0,123.13,70.72
2016,2,6,9,15,798.0,69.0,7.5,8.5,363.5,183.38,116.71
2016,2,6,9,30,833.0,73.0,7.6,9.0,415.0,247.65,173.2
2016,2,6,9,45,859.0,75.5,7.75,9.5,462.0,311.78,232.75
2016,2,6,10,0,885.0,78.0,7.9,10.0,509.0,378.15,294.6
2016,2,6,10,15,901.5,80.5,7.85,10.5,550.5,443.07,354.43
2016,2,6,10,30,918.0,83.0,7.8,11.0,592.0,507.26,412.14
2016,2,6,10,45,931.0,84.5,7.75,11.5,626.0,568.84,466.08
2016,2,6,11,0,944.0,86.0,7.7,12.0,660.0,629.86,517.91
2016,2,6,11,15,952.0,87.5,7.6,12.0,686.5,686.92,566.04
2016,2,6,11,30,960.0,89.0,7.5,12.0,713.0,742.35,611.7
2016,2,6,11,45,968.5,88.0,7.45,12.0,731.5,793.69,652.57
2016,2,6,12,0,977.0,87.0,7.4,12.0,750.0,842.86,689.65
2016,2,6,12,15,979.5,87.5,7.25,12.0,759.5,886.42,721.81
2016,2,6,12,30,982.0,88.0,7.1,12.0,769.0,926.92,751.44
2016,2,6,12,45,982.5,88.0,7.0,12.5,769.0,961.91,775.53
2016,2,6,13,0,983.0,88.0,6.9,13.0,769.0,993.37,796.86
2016,2,6,13,15,981.0,87.5,6.75,13.0,760.0,1018.29,814.56
2016,2,6,13,30,979.0,87.0,6.6,13.0,751.0,1039.31,829.46
2016,2,6,13,45,974.0,86.0,6.45,13.0,733.5,1052.88,838.99
2016,2,6,14,0,969.0,85.0,6.3,13.0,716.0,1062.33,845.7
2016,2,6,14,15,961.0,84.0,6.15,13.0,690.0,1064.69,847.44
2016,2,6,14,30,953.0,83.0,6.0,13.0,664.0,1062.94,846.41
2016,2,6,14,45,936.0,83.5,5.85,13.0,629.0,1050.09,837.54
2016,2,6,15,0,919.0,84.0,5.7,13.0,594.0,1033.4,826.12
2016,2,6,15,15,902.0,81.5,5.45,12.5,553.0,1009.24,810.18
2016,2,6,15,30,885.0,79.0,5.2,12.0,512.0,992.59,799.8
2016,2,6,15,45,861.5,76.0,5.0,12.0,465.5,954.46,772.38
2016,2,6,16,0,838.0,73.0,4.8,12.0,419.0,913.48,742.76
2016,2,6,16,15,804.0,69.0,4.2,11.0,368.0,859.03,702.24
2016,2,6,16,30,770.0,65.0,3.6,10.0,317.0,802.91,660.84
2016,2,6,16,45,720.0,59.0,3.05,9.5,263.0,729.27,603.52
2016,2,6,17,0,670.0,53.0,2.5,9.0,209.0,655.85,544.0
2016,2,6,17,15,585.0,45.5,2.25,8.0,156.5,562.63,468.05
2016,2,6,17,30,500.0,38.0,2.0,7.0,104.0,466.65,384.75
2016,2,6,17,45,343.0,25.5,1.8,6.5,61.0,318.3,232.87
2016,2,6,18,0,186.0,13.0,1.6,6.0,18.0,133.66,0.0
2016,2,6,18,15,93.0,6.5,1.55,5.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,59.5,7.0,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,119.0,14.0,3.0,2.0,17.0,11.95,0.0
2016,2,7,7,45,282.0,28.0,3.05,2.5,59.0,23.25,12.78
2016,2,7,8,0,445.0,42.0,3.1,3.0,101.0,34.7,25.7
2016,2,7,8,15,534.0,51.0,3.15,3.5,153.0,41.36,32.42
2016,2,7,8,30,623.0,60.0,3.2,4.0,205.0,48.0,38.83
2016,2,7,8,45,687.0,64.5,3.3,5.0,260.0,64.25,41.5
2016,2,7,9,0,751.0,69.0,3.4,6.0,315.0,124.95,73.28
2016,2,7,9,15,786.5,73.5,3.55,7.0,366.5,185.04,118.76
2016,2,7,9,30,822.0,78.0,3.7,8.0,418.0,249.25,174.38
2016,2,7,9,45,850.0,80.0,3.9,9.0,465.5,312.96,232.28
2016,2,7,10,0,878.0,82.0,4.1,10.0,513.0,379.18,292.34
2016,2,7,10,15,895.0,84.5,4.25,10.5,554.0,443.63,350.61
2016,2,7,10,30,912.0,87.0,4.4,11.0,595.0,508.15,407.38
2016,2,7,10,45,925.5,88.0,4.6,12.0,629.5,569.34,459.22
2016,2,7,11,0,939.0,89.0,4.8,13.0,664.0,630.01,508.94
2016,2,7,11,15,946.5,90.5,4.9,13.5,690.0,686.63,554.65
2016,2,7,11,30,954.0,92.0,5.0,14.0,716.0,741.59,597.86
2016,2,7,11,45,956.0,94.5,5.1,14.5,733.0,791.71,635.77
2016,2,7,12,0,958.0,97.0,5.2,15.0,750.0,839.23,669.56
2016,2,7,12,15,960.5,97.0,5.2,15.0,759.0,881.75,700.17
2016,2,7,12,30,963.0,97.0,5.2,15.0,768.0,921.26,728.47
2016,2,7,12,45,964.0,96.5,5.2,15.5,768.0,955.73,751.62
2016,2,7,13,0,965.0,96.0,5.2,16.0,768.0,986.76,772.22
2016,2,7,13,15,962.0,95.5,5.1,16.0,759.0,1010.49,788.37
2016,2,7,13,30,959.0,95.0,5.0,16.0,750.0,1030.35,801.85
2016,2,7,13,45,955.5,93.5,4.95,16.5,732.5,1044.62,810.39
2016,2,7,14,0,952.0,92.0,4.9,17.0,715.0,1054.87,816.27
2016,2,7,14,15,943.5,90.5,4.75,17.0,689.0,1056.13,816.74
2016,2,7,14,30,935.0,89.0,4.6,17.0,663.0,1053.3,814.58
2016,2,7,14,45,924.0,86.5,4.45,17.0,629.0,1042.74,807.25
2016,2,7,15,0,913.0,84.0,4.3,17.0,595.0,1028.27,797.62
2016,2,7,15,15,896.0,82.0,3.95,16.5,554.0,1004.78,782.36
2016,2,7,15,30,879.0,80.0,3.6,16.0,513.0,988.88,772.41
2016,2,7,15,45,855.5,76.5,3.25,16.0,466.5,950.15,744.74
2016,2,7,16,0,832.0,73.0,2.9,16.0,420.0,908.6,714.96
2016,2,7,16,15,798.0,69.0,2.65,15.0,368.5,854.25,678.82
2016,2,7,16,30,764.0,65.0,2.4,14.0,317.0,798.26,640.35
2016,2,7,16,45,712.0,59.5,2.2,13.0,263.5,723.63,586.66
2016,2,7,17,0,660.0,54.0,2.0,12.0,210.0,649.32,530.55
2016,2,7,17,15,575.5,46.0,2.0,11.0,157.5,556.12,457.27
2016,2,7,17,30,491.0,38.0,2.0,10.0,105.0,460.18,376.4
2016,2,7,17,45,333.5,26.0,2.0,9.5,62.0,314.18,233.11
2016,2,7,18,0,176.0,14.0,2.0,9.0,19.0,128.02,0.0
2016,2,7,18,15,88.0,7.0,2.0,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,3.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,4.0,20.0,17.07,0.0
2016,2,8,7,45,279.5,27.0,4.45,5.0,64.5,22.26,12.2
2016,2,8,8,0,559.0,34.0,4.6,6.0,109.0,30.64,21.78
2016,2,8,8,15,640.0,40.5,4.9,6.5,163.0,36.07,27.23
2016,2,8,8,30,721.0,47.0,5.2,7.0,217.0,41.53,32.45
2016,2,8,8,45,769.5,51.5,5.55,8.0,271.5,59.01,35.65
2016,2,8,9,0,818.0,56.0,5.9,9.0,326.0,119.29,65.04
2016,2,8,9,15,758.0,70.5,5.9,9.5,351.5,177.61,112.97
2016,2,8,9,30,698.0,85.0,5.9,10.0,377.0,225.09,158.53
2016,2,8,9,45,665.5,106.0,5.95,10.5,409.0,281.36,211.86
2016,2,8,10,0,633.0,127.0,6.0,11.0,441.0,333.38,260.9
2016,2,8,10,15,600.0,150.5,5.95,11.0,466.5,382.93,306.81
2016,2,8,10,30,567.0,174.0,5.9,11.0,492.0,423.96,344.19
2016,2,8,10,45,591.5,177.5,5.9,11.5,526.5,476.55,388.89
2016,2,8,11,0,616.0,181.0,5.9,12.0,561.0,535.27,437.35
2016,2,8,11,15,804.0,128.0,5.95,12.5,644.0,638.24,521.52
2016,2,8,11,30,992.0,75.0,6.0,13.0,727.0,750.03,611.29
2016,2,8,11,45,991.0,79.0,6.1,13.5,744.5,801.17,649.6
2016,2,8,12,0,990.0,83.0,6.2,14.0,762.0,849.38,684.38
2016,2,8,12,15,993.0,83.0,6.2,14.0,771.5,893.39,716.65
2016,2,8,12,30,996.0,83.0,6.2,14.0,781.0,934.31,746.51
2016,2,8,12,45,998.5,81.5,6.25,14.5,781.5,969.86,771.17
2016,2,8,13,0,1001.0,80.0,6.3,15.0,782.0,1001.89,793.22
2016,2,8,13,15,999.0,80.0,6.25,15.0,773.5,1027.79,811.79
2016,2,8,13,30,997.0,80.0,6.2,15.0,765.0,1049.74,827.62
2016,2,8,13,45,995.0,78.0,6.2,15.0,747.5,1065.26,839.33
2016,2,8,14,0,993.0,76.0,6.2,15.0,730.0,1076.62,848.28
2016,2,8,14,15,986.0,75.0,6.15,15.0,704.0,1080.06,851.45
2016,2,8,14,30,979.0,74.0,6.1,15.0,678.0,1079.29,851.85
2016,2,8,14,45,970.5,71.5,6.1,15.0,644.5,1070.93,847.4
2016,2,8,15,0,962.0,69.0,6.1,15.0,611.0,1058.45,840.21
2016,2,8,15,15,947.5,67.0,5.95,14.5,570.0,1036.72,827.02
2016,2,8,15,30,933.0,65.0,5.8,14.0,529.0,1011.32,811.21
2016,2,8,15,45,914.0,62.0,5.7,14.0,482.0,976.77,787.43
2016,2,8,16,0,895.0,59.0,5.6,14.0,435.0,939.2,761.23
2016,2,8,16,15,865.0,56.0,5.1,13.0,383.5,888.84,725.25
2016,2,8,16,30,835.0,53.0,4.6,12.0,332.0,836.83,687.01
2016,2,8,16,45,791.0,48.5,4.1,11.5,277.5,777.91,640.87
2016,2,8,17,0,747.0,44.0,3.6,11.0,223.0,709.59,586.41
2016,2,8,17,15,669.5,38.5,3.3,10.0,169.0,613.85,509.08
2016,2,8,17,30,592.0,33.0,3.0,9.0,115.0,521.66,429.4
2016,2,8,17,45,440.0,23.5,2.7,8.0,69.0,377.51,287.31
2016,2,8,18,0,288.0,14.0,2.4,7.0,23.0,202.05,0.0
2016,2,8,18,15,144.0,7.0,2.3,6.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,126.0,6.5,3.05,3.0,10.5,0.0,0.0
2016,2,9,7,30,252.0,13.0,3.3,4.0,21.0,11.1,0.0
2016,2,9,7,45,408.0,23.0,3.55,5.0,66.0,20.69,11.27
2016,2,9,8,0,564.0,33.0,3.8,6.0,111.0,29.68,20.98
2016,2,9,8,15,642.5,39.5,3.7,6.5,164.5,35.15,26.43
2016,2,9,8,30,721.0,46.0,3.6,7.0,218.0,40.64,31.66
2016,2,9,8,45,768.0,50.0,3.5,8.0,272.0,57.21,34.45
2016,2,9,9,0,815.0,54.0,3.4,9.0,326.0,116.86,63.05
2016,2,9,9,15,845.5,57.0,3.6,10.0,377.0,182.26,112.39
2016,2,9,9,30,876.0,60.0,3.8,11.0,428.0,247.15,168.47
2016,2,9,9,45,896.5,62.5,4.05,12.5,474.5,311.77,226.86
2016,2,9,10,0,917.0,65.0,4.3,14.0,521.0,377.84,286.25
2016,2,9,10,15,931.5,67.0,4.4,14.5,562.0,442.21,344.01
2016,2,9,10,30,946.0,69.0,4.5,15.0,603.0,506.72,400.23
2016,2,9,10,45,955.5,70.5,4.6,15.5,636.5,568.04,452.22
2016,2,9,11,0,965.0,72.0,4.7,16.0,670.0,628.37,501.78
2016,2,9,11,15,972.0,73.0,4.75,16.0,696.0,685.38,548.16
2016,2,9,11,30,979.0,74.0,4.8,16.0,722.0,740.6,592.04
2016,2,9,11,45,973.0,80.0,4.85,16.5,737.5,789.69,627.83
2016,2,9,12,0,967.0,86.0,4.9,17.0,753.0,835.48,659.68
2016,2,9,12,15,969.5,86.5,4.9,17.0,762.0,878.82,690.49
2016,2,9,12,30,972.0,87.0,4.9,17.0,771.0,919.13,718.96
2016,2,9,12,45,972.5,86.5,4.9,17.5,771.0,953.39,741.61
2016,2,9,13,0,973.0,86.0,4.9,18.0,771.0,984.13,761.69
2016,2,9,13,15,970.5,85.5,4.85,18.0,762.0,1008.42,778.36
2016,2,9,13,30,968.0,85.0,4.8,18.0,753.0,1028.83,792.42
2016,2,9,13,45,964.0,83.5,4.75,18.5,735.5,1042.63,800.47
2016,2,9,14,0,960.0,82.0,4.7,19.0,718.0,1052.34,805.87
2016,2,9,14,15,951.5,81.0,4.6,19.0,692.0,1054.11,807.1
2016,2,9,14,30,943.0,80.0,4.5,19.0,666.0,1051.78,805.74
2016,2,9,14,45,929.5,79.5,4.45,19.0,632.0,1041.06,799.35
2016,2,9,15,0,916.0,79.0,4.4,19.0,598.0,1026.48,790.53
2016,2,9,15,15,899.5,76.5,4.05,18.5,557.5,1002.65,775.22
2016,2,9,15,30,883.0,74.0,3.7,18.0,517.0,975.35,757.46
2016,2,9,15,45,862.5,71.0,3.4,18.0,470.5,951.03,740.6
2016,2,9,16,0,842.0,68.0,3.1,18.0,424.0,912.81,713.73
2016,2,9,16,15,809.5,64.0,2.7,17.0,373.5,859.56,677.65
2016,2,9,16,30,777.0,60.0,2.3,16.0,323.0,804.67,639.31
2016,2,9,16,45,731.0,55.0,1.9,15.0,269.5,735.56,588.9
2016,2,9,17,0,685.0,50.0,1.5,14.0,216.0,666.55,536.19
2016,2,9,17,15,605.5,43.0,1.5,13.0,163.5,569.12,461.74
2016,2,9,17,30,526.0,36.0,1.5,12.0,111.0,475.44,384.87
2016,2,9,17,45,380.0,25.5,1.5,11.5,67.0,346.66,263.11
2016,2,9,18,0,234.0,15.0,1.5,11.0,23.0,167.36,0.0
2016,2,9,18,15,117.0,7.5,1.45,11.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,112.5,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,225.0,14.0,1.5,5.0,22.0,11.95,0.0
2016,2,10,7,45,377.0,25.0,1.75,6.0,66.5,20.61,11.43
2016,2,10,8,0,529.0,36.0,2.0,7.0,111.0,32.26,23.27
2016,2,10,8,15,609.5,43.0,2.1,7.5,164.0,38.02,28.98
2016,2,10,8,30,690.0,50.0,2.2,8.0,217.0,43.8,34.44
2016,2,10,8,45,738.5,54.5,2.3,9.0,271.0,59.77,37.22
2016,2,10,9,0,787.0,59.0,2.4,10.0,325.0,118.19,65.09
2016,2,10,9,15,819.0,62.5,2.65,11.0,376.0,179.23,110.43
2016,2,10,9,30,851.0,66.0,2.9,12.0,427.0,243.88,165.77
2016,2,10,9,45,873.0,69.0,3.2,13.0,474.0,310.84,225.81
2016,2,10,10,0,895.0,72.0,3.5,14.0,521.0,376.65,284.86
2016,2,10,10,15,910.5,74.0,3.45,14.5,562.0,440.32,341.3
2016,2,10,10,30,926.0,76.0,3.4,15.0,603.0,504.29,396.17
2016,2,10,10,45,936.5,78.0,3.4,15.5,636.5,565.69,447.25
2016,2,10,11,0,947.0,80.0,3.4,16.0,670.0,626.26,495.88
2016,2,10,11,15,955.0,81.0,3.35,16.5,696.5,683.17,539.97
2016,2,10,11,30,963.0,82.0,3.3,17.0,723.0,738.44,581.37
2016,2,10,11,45,967.0,83.0,3.25,17.5,740.5,788.92,616.98
2016,2,10,12,0,971.0,84.0,3.2,18.0,758.0,836.9,648.86
2016,2,10,12,15,973.0,84.5,3.2,18.5,767.0,880.02,677.17
2016,2,10,12,30,975.0,85.0,3.2,19.0,776.0,920.07,703.08
2016,2,10,12,45,974.0,85.5,3.2,19.5,776.0,954.24,724.76
2016,2,10,13,0,973.0,86.0,3.2,20.0,776.0,984.82,743.93
2016,2,10,13,15,971.0,85.5,3.15,20.0,767.0,1009.62,760.24
2016,2,10,13,30,969.0,85.0,3.1,20.0,758.0,1030.54,774.05
2016,2,10,13,45,963.0,85.0,3.1,20.0,740.5,1044.23,783.62
2016,2,10,14,0,957.0,85.0,3.1,20.0,723.0,1053.82,790.72
2016,2,10,14,15,949.5,83.5,3.1,20.0,697.0,1056.02,793.12
2016,2,10,14,30,942.0,82.0,3.1,20.0,671.0,1054.1,793.07
2016,2,10,14,45,930.0,81.0,3.1,20.5,637.5,1044.28,786.45
2016,2,10,15,0,918.0,80.0,3.1,21.0,604.0,1030.56,777.49
2016,2,10,15,15,902.5,77.5,2.85,20.5,563.5,1007.71,763.25
2016,2,10,15,30,887.0,75.0,2.6,20.0,523.0,981.35,746.66
2016,2,10,15,45,863.5,72.5,2.4,20.0,476.0,954.76,728.89
2016,2,10,16,0,840.0,70.0,2.2,20.0,429.0,914.31,701.47
2016,2,10,16,15,808.5,66.5,2.1,19.0,378.5,862.64,669.47
2016,2,10,16,30,777.0,63.0,2.0,18.0,328.0,809.23,635.16
2016,2,10,16,45,726.5,58.0,1.95,17.0,274.0,736.06,585.27
2016,2,10,17,0,676.0,53.0,1.9,16.0,220.0,663.19,532.87
2016,2,10,17,15,596.5,46.0,2.05,15.0,167.0,565.73,459.13
2016,2,10,17,30,517.0,39.0,2.2,14.0,114.0,481.55,390.04
2016,2,10,17,45,369.0,27.0,2.4,13.5,69.0,340.73,261.54
2016,2,10,18,0,221.0,15.0,2.6,13.0,24.0,189.53,0.0
2016,2,10,18,15,110.5,7.5,2.75,13.0,12.0,6.4,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,7,15,122.0,7.5,3.85,8.0,12.5,0.0,0.0
2016,2,11,7,30,244.0,15.0,4.0,9.0,25.0,12.8,0.0
2016,2,11,7,45,395.5,26.0,4.15,10.0,70.5,21.48,12.09
2016,2,11,8,0,547.0,37.0,4.3,11.0,116.0,33.2,23.71
2016,2,11,8,15,626.0,44.0,4.15,12.0,170.0,38.95,29.25
2016,2,11,8,30,705.0,51.0,4.0,13.0,224.0,44.71,34.54
2016,2,11,8,45,754.0,55.5,3.85,14.0,279.0,60.53,37.18
2016,2,11,9,0,803.0,60.0,3.7,15.0,334.0,120.06,64.87
2016,2,11,9,15,834.5,63.5,3.85,16.0,385.5,182.13,110.19
2016,2,11,9,30,866.0,67.0,4.0,17.0,437.0,247.74,165.49
2016,2,11,9,45,888.0,69.5,4.2,18.0,484.5,315.32,225.2
2016,2,11,10,0,910.0,72.0,4.4,19.0,532.0,381.69,283.91
2016,2,11,10,15,925.5,74.0,4.55,19.5,573.0,446.34,340.77
2016,2,11,10,30,941.0,76.0,4.7,20.0,614.0,511.26,396.27
2016,2,11,10,45,952.0,77.5,4.85,21.0,648.5,573.36,447.1
2016,2,11,11,0,963.0,79.0,5.0,22.0,683.0,634.64,495.5
2016,2,11,11,15,970.0,80.0,4.9,22.5,709.0,691.82,539.38
2016,2,11,11,30,977.0,81.0,4.8,23.0,735.0,747.21,580.43
2016,2,11,11,45,974.0,85.5,4.7,23.5,751.0,796.97,614.97
2016,2,11,12,0,971.0,90.0,4.6,24.0,767.0,843.67,645.45
2016,2,11,12,15,972.5,90.0,4.5,24.0,776.0,886.03,673.73
2016,2,11,12,30,974.0,90.0,4.4,24.0,785.0,925.25,699.85
2016,2,11,12,45,972.0,91.0,4.35,24.0,784.0,959.19,722.51
2016,2,11,13,0,970.0,92.0,4.3,24.0,783.0,989.5,742.69
2016,2,11,13,15,967.0,91.5,4.2,24.0,774.0,1013.45,758.3
2016,2,11,13,30,964.0,91.0,4.1,24.0,765.0,1033.48,771.37
2016,2,11,13,45,956.0,91.0,4.05,24.5,746.5,1045.26,777.86
2016,2,11,14,0,948.0,91.0,4.0,25.0,728.0,1052.91,781.8
2016,2,11,14,15,939.5,90.0,3.85,24.5,701.5,1054.75,784.46
2016,2,11,14,30,931.0,89.0,3.7,24.0,675.0,1052.53,784.62
2016,2,11,14,45,919.0,87.5,3.6,24.0,641.0,1042.19,778.43
2016,2,11,15,0,907.0,86.0,3.5,24.0,607.0,1027.98,769.88
2016,2,11,15,15,890.0,83.5,3.25,23.5,566.0,1003.82,755.11
2016,2,11,15,30,873.0,81.0,3.0,23.0,525.0,987.35,745.57
2016,2,11,15,45,847.5,78.5,2.75,22.5,477.5,947.96,720.31
2016,2,11,16,0,822.0,76.0,2.5,22.0,430.0,905.82,693.01
2016,2,11,16,15,788.5,72.0,2.35,21.0,379.0,851.94,659.12
2016,2,11,16,30,755.0,68.0,2.2,20.0,328.0,796.41,622.99
