Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,45,703.5,62.5,2.1,19.0,274.0,722.17,572.04
2016,2,11,17,0,652.0,57.0,2.0,18.0,220.0,655.87,524.38
2016,2,11,17,15,572.0,49.0,2.1,17.0,167.0,558.38,450.73
2016,2,11,17,30,492.0,41.0,2.2,16.0,114.0,465.39,375.35
2016,2,11,17,45,348.0,29.0,2.3,15.5,69.5,328.2,252.57
2016,2,11,18,0,204.0,17.0,2.4,15.0,25.0,181.78,0.0
2016,2,11,18,15,102.0,8.5,2.45,14.5,12.5,7.26,0.0
2016,2,11,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,91.5,8.0,2.15,8.0,12.0,6.83,0.0
2016,2,12,7,30,183.0,16.0,2.5,9.0,24.0,13.17,0.0
2016,2,12,7,45,331.0,29.0,2.85,10.0,68.5,23.86,14.29
2016,2,12,8,0,479.0,42.0,3.2,11.0,113.0,34.39,24.82
2016,2,12,8,15,561.0,50.5,3.05,11.5,166.0,40.68,30.9
2016,2,12,8,30,643.0,59.0,2.9,12.0,219.0,46.93,36.7
2016,2,12,8,45,695.5,64.5,2.75,13.0,273.0,62.03,39.53
2016,2,12,9,0,748.0,70.0,2.6,14.0,327.0,123.36,70.07
2016,2,12,9,15,781.5,74.0,2.6,15.0,378.5,182.82,113.3
2016,2,12,9,30,815.0,78.0,2.6,16.0,430.0,246.16,166.27
2016,2,12,9,45,839.0,81.0,2.65,17.0,476.5,309.56,221.88
2016,2,12,10,0,863.0,84.0,2.7,18.0,523.0,375.03,278.95
2016,2,12,10,15,879.5,86.5,2.8,18.5,564.0,438.8,334.18
2016,2,12,10,30,896.0,89.0,2.9,19.0,605.0,502.76,387.93
2016,2,12,10,45,907.0,91.0,3.0,20.0,638.5,563.1,436.42
2016,2,12,11,0,918.0,93.0,3.1,21.0,672.0,622.71,482.56
2016,2,12,11,15,926.0,94.5,3.15,21.5,698.0,678.98,525.42
2016,2,12,11,30,934.0,96.0,3.2,22.0,724.0,733.68,565.85
2016,2,12,11,45,940.5,95.5,3.25,22.5,742.0,783.47,601.19
2016,2,12,12,0,947.0,95.0,3.3,23.0,760.0,831.0,632.71
2016,2,12,12,15,949.0,95.5,3.3,23.0,769.0,873.46,661.38
2016,2,12,12,30,951.0,96.0,3.3,23.0,778.0,912.9,687.84
2016,2,12,12,45,949.5,96.5,3.3,23.5,777.5,946.11,708.6
2016,2,12,13,0,948.0,97.0,3.3,24.0,777.0,975.78,726.93
2016,2,12,13,15,945.0,96.5,3.3,24.0,767.5,999.28,742.6
2016,2,12,13,30,942.0,96.0,3.3,24.0,758.0,1018.94,755.87
2016,2,12,13,45,934.5,96.0,3.3,24.0,740.0,1030.91,764.23
2016,2,12,14,0,927.0,96.0,3.3,24.0,722.0,1038.84,770.16
2016,2,12,14,15,918.5,94.5,3.3,23.5,695.5,1039.98,773.36
2016,2,12,14,30,910.0,93.0,3.3,23.0,669.0,1037.11,774.16
2016,2,12,14,45,886.5,95.5,3.3,23.0,633.0,1032.04,772.22
2016,2,12,15,0,863.0,98.0,3.3,23.0,597.0,1011.41,760.06
2016,2,12,15,15,845.5,95.0,3.2,22.5,556.5,986.33,745.75
2016,2,12,15,30,828.0,92.0,3.1,22.0,516.0,957.81,729.12
2016,2,12,15,45,801.5,89.0,3.05,22.0,469.5,917.39,703.16
2016,2,12,16,0,775.0,86.0,3.0,22.0,423.0,874.32,675.12
2016,2,12,16,15,740.0,81.0,2.75,21.0,372.5,825.39,643.56
2016,2,12,16,30,705.0,76.0,2.5,20.0,322.0,768.93,605.62
2016,2,12,16,45,651.5,70.0,2.25,19.0,268.5,694.27,552.83
2016,2,12,17,0,598.0,64.0,2.0,18.0,215.0,620.49,498.37
2016,2,12,17,15,518.0,54.5,2.05,17.0,163.5,522.74,423.83
2016,2,12,17,30,438.0,45.0,2.1,16.0,112.0,429.46,347.94
2016,2,12,17,45,302.5,31.5,2.15,15.5,68.5,298.58,231.68
2016,2,12,18,0,167.0,18.0,2.2,15.0,25.0,159.65,0.0
2016,2,12,18,15,83.5,9.0,2.25,14.5,12.5,59.18,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,48.5,8.5,2.3,7.5,10.5,7.26,0.0
2016,2,13,7,30,97.0,17.0,2.3,8.0,21.0,13.23,0.0
2016,2,13,7,45,221.5,34.5,2.3,8.5,62.5,26.67,16.97
2016,2,13,8,0,346.0,52.0,2.3,9.0,104.0,39.92,30.02
2016,2,13,8,15,426.5,64.5,2.3,9.5,154.5,51.63,41.05
2016,2,13,8,30,507.0,77.0,2.3,10.0,205.0,60.55,49.31
2016,2,13,8,45,565.0,85.0,2.3,11.0,257.0,74.89,52.63
2016,2,13,9,0,623.0,93.0,2.3,12.0,309.0,126.68,78.35
2016,2,13,9,15,660.5,99.5,2.25,13.0,359.0,181.65,118.47
2016,2,13,9,30,698.0,106.0,2.2,14.0,409.0,241.21,167.85
2016,2,13,9,45,727.0,110.0,2.2,15.0,455.5,300.6,219.34
2016,2,13,10,0,756.0,114.0,2.2,16.0,502.0,362.87,273.0
2016,2,13,10,15,775.5,117.5,2.35,16.5,542.0,423.48,325.22
2016,2,13,10,30,795.0,121.0,2.5,17.0,582.0,485.21,376.94
2016,2,13,10,45,810.0,123.0,2.65,18.0,615.5,544.41,424.46
2016,2,13,11,0,825.0,125.0,2.8,19.0,649.0,602.6,469.65
2016,2,13,11,15,835.0,127.0,2.95,19.5,675.0,657.37,511.81
2016,2,13,11,30,845.0,129.0,3.1,20.0,701.0,711.03,552.06
2016,2,13,11,45,879.0,117.0,3.3,20.5,725.5,766.73,593.6
2016,2,13,12,0,913.0,105.0,3.5,21.0,750.0,815.63,627.78
2016,2,13,12,15,915.5,105.5,3.6,21.0,759.0,857.33,656.89
2016,2,13,12,30,918.0,106.0,3.7,21.0,768.0,896.18,683.97
2016,2,13,12,45,919.5,105.5,3.8,21.5,768.5,930.05,706.25
2016,2,13,13,0,921.0,105.0,3.9,22.0,769.0,960.65,726.26
2016,2,13,13,15,918.5,104.5,4.0,22.0,760.5,984.09,742.87
2016,2,13,13,30,916.0,104.0,4.1,22.0,752.0,1003.81,757.14
2016,2,13,13,45,912.5,102.5,4.25,22.0,735.0,1017.65,767.92
2016,2,13,14,0,909.0,101.0,4.4,22.0,718.0,1027.6,776.3
2016,2,13,14,15,900.5,99.5,4.45,22.0,692.5,1028.66,778.25
2016,2,13,14,30,892.0,98.0,4.5,22.0,667.0,1025.78,777.88
2016,2,13,14,45,876.5,97.5,4.55,22.0,632.5,1025.19,779.39
2016,2,13,15,0,861.0,97.0,4.6,22.0,598.0,1008.85,770.25
2016,2,13,15,15,843.5,94.5,4.5,21.5,558.0,984.37,755.86
2016,2,13,15,30,826.0,92.0,4.4,21.0,518.0,956.48,739.23
2016,2,13,15,45,802.5,88.5,4.35,21.0,472.0,918.34,714.29
2016,2,13,16,0,779.0,85.0,4.3,21.0,426.0,877.48,687.19
2016,2,13,16,15,745.0,80.0,3.85,20.0,375.5,822.65,650.16
2016,2,13,16,30,711.0,75.0,3.4,19.0,325.0,773.3,616.16
2016,2,13,16,45,661.0,69.0,3.0,18.5,272.5,701.45,563.18
2016,2,13,17,0,611.0,63.0,2.6,18.0,220.0,630.29,508.78
2016,2,13,17,15,532.5,54.0,2.5,17.0,168.0,533.84,434.23
2016,2,13,17,30,454.0,45.0,2.4,16.0,116.0,441.72,358.69
2016,2,13,17,45,319.5,32.0,2.3,15.5,72.0,311.19,243.35
2016,2,13,18,0,185.0,19.0,2.2,15.0,28.0,173.99,0.0
2016,2,13,18,15,92.5,9.5,2.3,14.5,14.0,65.16,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,79.0,9.5,4.2,10.5,13.5,8.11,0.0
2016,2,14,7,30,158.0,19.0,4.5,11.0,27.0,14.85,0.0
2016,2,14,7,45,297.0,32.5,4.8,12.0,70.0,26.69,16.86
2016,2,14,8,0,436.0,46.0,5.1,13.0,113.0,37.47,27.37
2016,2,14,8,15,218.0,44.0,5.5,13.5,77.5,33.01,23.82
2016,2,14,8,30,0.0,42.0,5.9,14.0,42.0,34.7,25.47
2016,2,14,8,45,0.0,52.5,6.35,15.0,52.5,43.44,31.56
2016,2,14,9,0,0.0,63.0,6.8,16.0,63.0,52.19,38.81
2016,2,14,9,15,0.0,73.0,6.85,16.5,73.0,60.55,45.68
2016,2,14,9,30,0.0,83.0,6.9,17.0,83.0,68.81,52.38
2016,2,14,9,45,0.0,101.5,7.0,18.0,101.5,83.95,64.6
2016,2,14,10,0,0.0,120.0,7.1,19.0,120.0,99.27,76.78
2016,2,14,10,15,0.0,129.0,7.0,19.0,129.0,106.98,82.89
2016,2,14,10,30,0.0,138.0,6.9,19.0,138.0,114.75,89.03
2016,2,14,10,45,5.0,175.5,6.8,19.5,179.0,149.12,116.59
2016,2,14,11,0,10.0,213.0,6.7,20.0,220.0,184.75,144.85
2016,2,14,11,15,11.0,221.0,6.5,20.0,228.5,193.62,151.72
2016,2,14,11,30,12.0,229.0,6.3,20.0,237.0,202.65,158.74
2016,2,14,11,45,12.0,233.0,6.1,20.5,241.5,207.58,162.17
2016,2,14,12,0,12.0,237.0,5.9,21.0,246.0,212.52,165.61
2016,2,14,12,15,83.5,298.5,5.7,21.0,359.0,342.16,269.03
2016,2,14,12,30,155.0,360.0,5.5,21.0,472.0,486.12,380.43
2016,2,14,12,45,153.5,360.5,5.3,21.5,471.5,495.91,386.45
2016,2,14,13,0,152.0,361.0,5.1,22.0,471.0,505.07,392.34
2016,2,14,13,15,251.0,342.0,5.0,22.0,521.5,586.33,456.08
2016,2,14,13,30,350.0,323.0,4.9,22.0,572.0,690.6,534.98
2016,2,14,13,45,344.5,316.0,4.85,22.0,556.5,689.38,533.99
2016,2,14,14,0,339.0,309.0,4.8,22.0,541.0,686.28,532.22
2016,2,14,14,15,448.0,261.5,4.7,22.0,556.0,769.76,596.23
2016,2,14,14,30,557.0,214.0,4.6,22.0,571.0,833.41,645.15
2016,2,14,14,45,445.5,234.0,4.6,22.0,510.5,747.98,581.9
2016,2,14,15,0,334.0,254.0,4.6,22.0,450.0,641.48,502.98
2016,2,14,15,15,408.0,218.5,4.45,22.0,442.0,673.89,530.65
2016,2,14,15,30,482.0,183.0,4.3,22.0,434.0,725.18,570.89
2016,2,14,15,45,331.0,188.0,4.2,22.0,353.5,558.96,445.22
2016,2,14,16,0,180.0,193.0,4.1,22.0,273.0,400.73,321.54
2016,2,14,16,15,167.5,173.0,3.55,21.0,240.5,365.05,295.46
2016,2,14,16,30,155.0,153.0,3.0,20.0,208.0,329.35,268.31
2016,2,14,16,45,142.5,129.5,2.55,19.0,174.0,288.45,236.41
2016,2,14,17,0,130.0,106.0,2.1,18.0,140.0,247.41,203.39
2016,2,14,17,15,108.0,83.0,2.0,17.0,106.5,199.45,163.5
2016,2,14,17,30,86.0,60.0,1.9,16.0,73.0,151.84,122.56
2016,2,14,17,45,43.0,39.0,1.85,15.5,45.5,93.05,69.99
2016,2,14,18,0,0.0,18.0,1.8,15.0,18.0,16.13,0.0
2016,2,14,18,15,0.0,9.0,1.85,15.0,9.0,7.68,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,15,7,15,67.0,10.0,4.0,10.5,13.5,8.54,0.0
2016,2,15,7,30,134.0,20.0,4.1,11.0,27.0,15.58,0.0
2016,2,15,7,45,280.0,34.0,4.2,11.5,71.0,27.87,18.07
2016,2,15,8,0,426.0,48.0,4.3,12.0,115.0,39.05,28.94
2016,2,15,8,15,507.0,58.0,4.55,12.5,167.5,46.31,35.84
2016,2,15,8,30,588.0,68.0,4.8,13.0,220.0,53.45,42.39
2016,2,15,8,45,649.0,73.0,5.05,14.0,275.0,66.56,44.23
2016,2,15,9,0,710.0,78.0,5.3,15.0,330.0,121.65,70.01
2016,2,15,9,15,745.0,82.5,5.35,15.5,381.0,180.11,112.78
2016,2,15,9,30,780.0,87.0,5.4,16.0,432.0,245.93,168.29
2016,2,15,9,45,807.0,90.0,5.5,17.0,479.5,308.29,223.43
2016,2,15,10,0,834.0,93.0,5.6,18.0,527.0,373.16,280.72
2016,2,15,10,15,851.0,96.0,5.6,18.0,568.0,436.2,336.83
2016,2,15,10,30,868.0,99.0,5.6,18.0,609.0,499.91,392.17
2016,2,15,10,45,878.5,101.5,5.6,18.5,642.5,560.17,442.55
2016,2,15,11,0,889.0,104.0,5.6,19.0,676.0,619.77,490.81
2016,2,15,11,15,897.0,106.0,5.6,19.5,702.0,672.8,532.72
2016,2,15,11,30,905.0,108.0,5.6,20.0,728.0,726.9,574.15
2016,2,15,11,45,911.0,108.5,5.7,20.5,746.0,776.36,611.41
2016,2,15,12,0,917.0,109.0,5.8,21.0,764.0,823.63,644.51
2016,2,15,12,15,919.5,109.0,5.7,21.0,773.0,865.15,673.53
2016,2,15,12,30,922.0,109.0,5.6,21.0,782.0,903.77,700.26
2016,2,15,12,45,927.0,107.0,5.6,21.0,783.0,939.41,725.32
2016,2,15,13,0,932.0,105.0,5.6,21.0,784.0,971.89,748.15
2016,2,15,13,15,930.0,104.5,5.45,21.0,775.5,996.13,764.2
2016,2,15,13,30,928.0,104.0,5.3,21.0,767.0,1016.63,777.66
2016,2,15,13,45,930.5,99.5,5.15,21.0,751.5,1033.15,788.41
2016,2,15,14,0,933.0,95.0,5.0,21.0,736.0,1045.75,796.54
2016,2,15,14,15,926.0,94.0,4.85,21.0,710.5,1049.02,798.38
2016,2,15,14,30,919.0,93.0,4.7,21.0,685.0,1048.26,797.68
2016,2,15,14,45,913.5,89.5,4.6,21.0,653.0,1042.0,793.89
2016,2,15,15,0,908.0,86.0,4.5,21.0,621.0,1031.76,787.6
2016,2,15,15,15,893.5,83.5,4.25,20.5,581.0,1009.94,774.29
2016,2,15,15,30,879.0,81.0,4.0,20.0,541.0,995.83,766.58
2016,2,15,15,45,865.5,76.0,3.8,20.0,496.0,964.51,745.73
2016,2,15,16,0,852.0,71.0,3.6,20.0,451.0,929.95,722.6
2016,2,15,16,15,822.5,67.5,3.05,19.0,399.5,879.58,688.3
2016,2,15,16,30,793.0,64.0,2.5,18.0,348.0,827.33,651.63
2016,2,15,16,45,755.0,58.0,2.0,17.0,294.5,762.92,604.99
2016,2,15,17,0,717.0,52.0,1.5,16.0,241.0,698.08,555.85
2016,2,15,17,15,645.0,45.5,1.45,15.0,186.5,605.54,486.89
2016,2,15,17,30,573.0,39.0,1.4,14.0,132.0,516.09,415.65
2016,2,15,17,45,443.5,29.0,1.35,13.5,84.0,386.41,304.37
2016,2,15,18,0,314.0,19.0,1.3,13.0,36.0,254.95,74.68
2016,2,15,18,15,157.0,9.5,1.3,12.5,18.0,104.92,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,16,7,15,117.0,10.0,3.35,9.0,16.5,8.54,0.0
2016,2,16,7,30,234.0,20.0,3.6,10.0,33.0,16.58,0.0
2016,2,16,7,45,365.5,32.0,3.85,11.0,78.5,26.27,16.88
2016,2,16,8,0,497.0,44.0,4.1,12.0,124.0,35.83,26.14
2016,2,16,8,15,573.0,52.0,4.2,13.0,177.5,41.66,31.65
2016,2,16,8,30,649.0,60.0,4.3,14.0,231.0,47.44,36.88
2016,2,16,8,45,696.5,65.5,4.4,15.0,284.5,61.57,39.39
2016,2,16,9,0,744.0,71.0,4.5,16.0,338.0,122.8,69.36
2016,2,16,9,15,776.0,75.0,4.7,17.0,389.0,182.03,112.22
2016,2,16,9,30,808.0,79.0,4.9,18.0,440.0,244.96,164.92
2016,2,16,9,45,829.5,82.5,5.15,19.0,486.5,307.94,220.53
2016,2,16,10,0,851.0,86.0,5.4,20.0,533.0,372.71,277.66
2016,2,16,10,15,867.0,88.5,5.25,20.5,573.5,435.86,332.7
2016,2,16,10,30,883.0,91.0,5.1,21.0,614.0,499.26,386.23
2016,2,16,10,45,892.5,93.5,5.0,21.5,647.0,558.83,435.13
2016,2,16,11,0,902.0,96.0,4.9,22.0,680.0,617.54,481.62
2016,2,16,11,15,909.5,97.5,4.65,22.0,705.5,672.94,524.49
2016,2,16,11,30,917.0,99.0,4.4,22.0,731.0,726.75,564.67
2016,2,16,11,45,911.5,105.0,4.2,22.5,746.0,773.76,597.7
2016,2,16,12,0,906.0,111.0,4.0,23.0,761.0,817.65,626.12
2016,2,16,12,15,908.0,111.5,3.75,23.0,770.0,858.9,653.17
2016,2,16,12,30,910.0,112.0,3.5,23.0,779.0,897.26,677.77
2016,2,16,12,45,906.5,113.5,3.3,23.5,778.0,928.76,696.27
2016,2,16,13,0,903.0,115.0,3.1,24.0,777.0,956.77,712.14
2016,2,16,13,15,900.0,114.5,2.95,24.0,768.0,979.52,726.1
2016,2,16,13,30,897.0,114.0,2.8,24.0,759.0,998.58,737.61
2016,2,16,13,45,890.0,113.5,2.65,24.5,741.0,1009.99,742.65
2016,2,16,14,0,883.0,113.0,2.5,25.0,723.0,1029.7,753.15
2016,2,16,14,15,874.0,111.5,2.6,24.5,697.0,1030.39,756.89
2016,2,16,14,30,865.0,110.0,2.7,24.0,671.0,1027.08,758.38
2016,2,16,14,45,858.0,105.5,2.8,24.0,639.0,1018.28,754.97
2016,2,16,15,0,851.0,101.0,2.9,24.0,607.0,1005.59,749.15
2016,2,16,15,15,811.0,100.0,2.95,23.5,556.0,960.48,722.66
2016,2,16,15,30,771.0,99.0,3.0,23.0,505.0,912.42,693.95
2016,2,16,15,45,748.0,93.5,3.1,23.0,459.5,873.06,669.73
2016,2,16,16,0,725.0,88.0,3.2,23.0,414.0,837.32,647.51
2016,2,16,16,15,673.5,90.5,3.0,22.0,366.0,777.74,608.4
2016,2,16,16,30,622.0,93.0,2.8,21.0,318.0,717.13,567.5
2016,2,16,16,45,622.0,78.5,2.65,20.0,274.0,680.56,543.18
2016,2,16,17,0,622.0,64.0,2.5,19.0,230.0,641.27,515.09
2016,2,16,17,15,546.5,55.5,2.6,18.0,177.5,547.21,443.86
2016,2,16,17,30,471.0,47.0,2.7,17.0,125.0,457.15,371.35
2016,2,16,17,45,347.5,34.0,2.85,16.5,79.5,333.15,264.2
2016,2,16,18,0,224.0,21.0,3.0,16.0,34.0,206.3,79.22
2016,2,16,18,15,112.0,10.5,3.1,15.5,17.0,78.01,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,137.0,10.0,1.7,6.5,18.0,8.54,0.0
2016,2,17,7,30,274.0,20.0,1.9,7.0,36.0,16.57,1.55
2016,2,17,7,45,402.0,31.5,2.15,8.0,83.0,25.87,16.92
2016,2,17,8,0,530.0,43.0,2.4,9.0,130.0,35.06,25.86
2016,2,17,8,15,603.5,50.5,2.6,10.0,184.5,40.56,31.1
2016,2,17,8,30,677.0,58.0,2.8,11.0,239.0,50.11,39.76
2016,2,17,8,45,722.0,63.5,3.05,12.0,293.0,64.64,42.34
2016,2,17,9,0,767.0,69.0,3.3,13.0,347.0,122.97,69.36
2016,2,17,9,15,798.0,73.0,3.35,13.5,398.5,183.57,113.8
2016,2,17,9,30,829.0,77.0,3.4,14.0,450.0,247.73,168.3
2016,2,17,9,45,850.0,80.0,3.5,15.0,496.5,311.48,225.03
2016,2,17,10,0,871.0,83.0,3.6,16.0,543.0,376.92,283.0
2016,2,17,10,15,886.5,85.5,3.5,16.5,584.0,441.86,339.68
2016,2,17,10,30,902.0,88.0,3.4,17.0,625.0,505.57,393.58
2016,2,17,10,45,911.5,90.0,3.3,17.5,658.5,565.75,442.88
2016,2,17,11,0,921.0,92.0,3.2,18.0,692.0,625.03,489.61
2016,2,17,11,15,928.5,93.5,3.15,18.5,718.0,681.41,532.67
2016,2,17,11,30,936.0,95.0,3.1,19.0,744.0,736.15,573.08
2016,2,17,11,45,937.0,97.5,3.05,19.5,761.0,785.29,607.57
2016,2,17,12,0,938.0,100.0,3.0,20.0,778.0,831.77,638.0
2016,2,17,12,15,940.5,100.5,3.0,20.0,787.0,874.56,667.04
2016,2,17,12,30,943.0,101.0,3.0,20.0,796.0,914.4,693.87
2016,2,17,12,45,941.5,101.5,3.05,20.5,795.5,947.57,715.09
2016,2,17,13,0,940.0,102.0,3.1,21.0,795.0,977.21,733.9
2016,2,17,13,15,937.5,101.5,3.1,21.0,786.0,1001.17,749.96
2016,2,17,13,30,935.0,101.0,3.1,21.0,777.0,1021.32,763.62
2016,2,17,13,45,928.5,101.0,3.1,21.0,759.0,1034.25,772.65
2016,2,17,14,0,922.0,101.0,3.1,21.0,741.0,1043.16,779.25
2016,2,17,14,15,914.0,99.5,3.1,21.0,715.0,1044.82,781.28
2016,2,17,14,30,906.0,98.0,3.1,21.0,689.0,1042.46,780.9
2016,2,17,14,45,893.0,96.5,3.1,21.0,655.0,1031.12,774.76
2016,2,17,15,0,880.0,95.0,3.1,21.0,621.0,1027.9,774.32
2016,2,17,15,15,864.0,92.5,3.05,21.0,580.5,1004.66,760.07
2016,2,17,15,30,848.0,90.0,3.0,21.0,540.0,977.89,743.66
2016,2,17,15,45,824.5,87.0,2.95,21.0,493.0,939.9,719.53
2016,2,17,16,0,801.0,84.0,2.9,21.0,446.0,899.11,693.3
2016,2,17,16,15,769.0,79.5,2.55,20.0,395.0,846.07,658.34
2016,2,17,16,30,737.0,75.0,2.2,19.0,344.0,791.33,621.24
2016,2,17,16,45,690.0,69.0,1.9,18.0,290.5,727.43,576.51
2016,2,17,17,0,643.0,63.0,1.6,17.0,237.0,657.58,525.43
2016,2,17,17,15,569.0,55.0,1.65,16.0,183.5,564.55,456.39
2016,2,17,17,30,495.0,47.0,1.7,15.0,130.0,475.35,385.59
2016,2,17,17,45,368.5,34.5,1.75,14.5,83.5,348.58,277.65
2016,2,17,18,0,242.0,22.0,1.8,14.0,37.0,220.71,102.74
2016,2,17,18,15,121.0,11.0,1.85,13.5,18.5,83.97,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,7,15,71.0,13.0,3.9,11.5,17.5,11.1,0.0
2016,2,18,7,30,142.0,26.0,4.1,12.0,35.0,20.17,4.84
2016,2,18,7,45,276.5,42.0,4.35,12.5,81.0,32.4,22.24
2016,2,18,8,0,411.0,58.0,4.6,13.0,127.0,47.39,36.3
2016,2,18,8,15,490.5,68.5,4.8,13.5,180.0,54.68,43.21
2016,2,18,8,30,570.0,79.0,5.0,14.0,233.0,61.88,49.75
2016,2,18,8,45,285.0,89.5,5.25,15.0,166.5,68.91,50.16
2016,2,18,9,0,0.0,100.0,5.5,16.0,100.0,81.03,63.16
2016,2,18,9,15,80.0,150.0,5.5,16.5,186.0,130.41,100.53
2016,2,18,9,30,160.0,200.0,5.5,17.0,272.0,192.44,148.26
2016,2,18,9,45,83.5,189.5,5.55,18.0,227.0,176.89,138.27
2016,2,18,10,0,7.0,179.0,5.6,19.0,182.0,149.17,117.23
2016,2,18,10,15,62.0,229.5,5.6,19.5,266.0,215.86,169.96
2016,2,18,10,30,117.0,280.0,5.6,20.0,350.0,289.76,228.11
2016,2,18,10,45,520.5,187.0,5.7,20.5,524.5,447.43,352.55
2016,2,18,11,0,924.0,94.0,5.8,21.0,699.0,629.02,494.87
2016,2,18,11,15,931.5,95.0,5.85,21.0,725.0,685.16,539.59
2016,2,18,11,30,939.0,96.0,5.9,21.0,751.0,739.63,582.45
2016,2,18,11,45,945.5,96.0,5.95,21.5,769.0,790.47,619.83
2016,2,18,12,0,952.0,96.0,6.0,22.0,787.0,839.03,653.46
2016,2,18,12,15,954.0,96.5,6.05,22.0,796.0,881.96,684.08
2016,2,18,12,30,956.0,97.0,6.1,22.0,805.0,921.83,712.44
2016,2,18,12,45,956.5,96.5,6.15,22.5,805.0,956.09,735.34
2016,2,18,13,0,957.0,96.0,6.2,23.0,805.0,986.85,755.73
2016,2,18,13,15,954.0,95.5,6.2,23.0,796.0,1010.68,772.53
2016,2,18,13,30,951.0,95.0,6.2,23.0,787.0,1030.61,786.76
2016,2,18,13,45,946.5,94.0,6.2,23.5,769.0,1044.53,795.38
2016,2,18,14,0,942.0,93.0,6.2,24.0,751.0,1054.38,801.36
2016,2,18,14,15,934.5,91.5,6.15,24.0,725.0,1056.57,803.52
2016,2,18,14,30,927.0,90.0,6.1,24.0,699.0,1054.65,803.07
2016,2,18,14,45,907.5,91.5,6.05,24.0,663.0,1040.26,794.2
2016,2,18,15,0,888.0,93.0,6.0,24.0,627.0,1022.11,782.93
2016,2,18,15,15,872.0,90.5,5.85,23.5,586.0,1010.64,777.39
2016,2,18,15,30,856.0,88.0,5.7,23.0,545.0,983.74,761.04
2016,2,18,15,45,830.0,86.0,5.55,23.0,497.5,944.42,734.4
2016,2,18,16,0,804.0,84.0,5.4,23.0,450.0,902.35,705.68
2016,2,18,16,15,772.0,79.5,5.0,22.0,399.0,849.2,669.78
2016,2,18,16,30,740.0,75.0,4.6,21.0,348.0,794.35,631.79
2016,2,18,16,45,689.0,70.0,4.2,20.5,293.5,728.03,583.21
2016,2,18,17,0,638.0,65.0,3.8,20.0,239.0,656.11,529.11
2016,2,18,17,15,563.5,56.5,3.65,19.5,185.5,562.09,456.13
2016,2,18,17,30,489.0,48.0,3.5,19.0,132.0,471.97,382.41
2016,2,18,17,45,359.0,35.5,3.4,18.5,85.0,342.82,272.25
2016,2,18,18,0,229.0,23.0,3.3,18.0,38.0,214.46,111.69
2016,2,18,18,15,114.5,11.5,3.5,17.5,19.0,80.36,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,82.0,13.0,4.4,15.0,18.5,11.1,0.0
2016,2,19,7,30,164.0,26.0,4.6,15.0,37.0,20.2,6.22
2016,2,19,7,45,298.5,40.0,4.8,15.5,83.0,30.96,20.81
2016,2,19,8,0,433.0,54.0,5.0,16.0,129.0,43.79,32.76
2016,2,19,8,15,510.0,63.5,5.1,16.5,182.0,50.42,38.96
2016,2,19,8,30,587.0,73.0,5.2,17.0,235.0,56.97,44.83
2016,2,19,8,45,293.5,64.5,5.3,17.5,145.5,51.59,34.98
2016,2,19,9,0,0.0,56.0,5.4,18.0,56.0,46.35,33.54
2016,2,19,9,15,0.0,99.0,5.35,18.5,99.0,81.19,62.48
2016,2,19,9,30,0.0,142.0,5.3,19.0,142.0,115.32,90.32
2016,2,19,9,45,77.5,194.0,5.25,19.5,235.5,178.59,139.03
2016,2,19,10,0,155.0,246.0,5.2,20.0,329.0,255.48,199.0
2016,2,19,10,15,501.5,175.5,5.1,20.5,473.5,359.21,277.22
2016,2,19,10,30,848.0,105.0,5.0,21.0,618.0,496.94,384.38
2016,2,19,10,45,857.5,108.0,4.95,21.5,650.5,556.33,432.69
2016,2,19,11,0,867.0,111.0,4.9,22.0,683.0,615.0,479.06
2016,2,19,11,15,875.0,112.5,4.8,22.5,708.5,670.31,521.24
2016,2,19,11,30,883.0,114.0,4.7,23.0,734.0,724.18,560.97
2016,2,19,11,45,880.0,119.0,4.6,23.5,749.5,771.87,594.87
2016,2,19,12,0,877.0,124.0,4.5,24.0,765.0,816.75,624.66
2016,2,19,12,15,879.0,124.5,4.45,24.0,773.5,858.11,652.72
2016,2,19,12,30,881.0,125.0,4.4,24.0,782.0,896.61,678.83
2016,2,19,12,45,879.0,125.5,4.35,24.5,781.0,928.55,698.89
2016,2,19,13,0,877.0,126.0,4.3,25.0,780.0,957.06,716.54
2016,2,19,13,15,873.5,125.5,4.2,25.0,771.0,979.51,731.22
2016,2,19,13,30,870.0,125.0,4.1,25.0,762.0,998.24,743.48
2016,2,19,13,45,863.5,124.5,4.1,25.0,744.0,1010.23,751.97
2016,2,19,14,0,857.0,124.0,4.1,25.0,726.0,1018.31,758.06
2016,2,19,14,15,847.5,122.0,4.05,25.0,700.0,1017.75,758.28
2016,2,19,14,30,838.0,120.0,4.0,25.0,674.0,1013.25,756.12
2016,2,19,14,45,825.5,117.5,4.0,25.0,640.5,1001.28,749.47
2016,2,19,15,0,813.0,115.0,4.0,25.0,607.0,985.56,740.49
2016,2,19,15,15,795.0,112.0,3.9,24.5,567.0,960.15,725.86
2016,2,19,15,30,777.0,109.0,3.8,24.0,527.0,938.5,713.88
2016,2,19,15,45,752.5,104.5,3.75,24.0,481.0,898.92,688.31
2016,2,19,16,0,728.0,100.0,3.7,24.0,435.0,856.88,660.86
2016,2,19,16,15,693.5,94.5,3.3,23.0,385.0,802.12,624.58
2016,2,19,16,30,659.0,89.0,2.9,22.0,335.0,746.14,586.49
2016,2,19,16,45,609.0,82.0,2.55,21.5,282.5,673.96,534.4
2016,2,19,17,0,559.0,75.0,2.2,21.0,230.0,602.43,481.04
2016,2,19,17,15,484.0,65.0,2.1,20.0,178.0,508.67,410.15
2016,2,19,17,30,409.0,55.0,2.0,19.0,126.0,418.7,338.3
2016,2,19,17,45,290.0,40.0,1.95,18.5,81.5,296.73,234.96
2016,2,19,18,0,171.0,25.0,1.9,18.0,37.0,178.84,100.84
2016,2,19,18,15,85.5,12.5,1.9,18.0,18.5,63.32,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,57.5,13.5,2.75,16.5,17.5,11.52,0.0
2016,2,20,7,30,115.0,27.0,3.0,17.0,35.0,21.14,7.92
2016,2,20,7,45,225.0,44.5,3.3,17.5,78.0,34.05,23.35
2016,2,20,8,0,335.0,62.0,3.6,18.0,121.0,47.01,35.33
2016,2,20,8,15,409.0,74.0,3.85,18.5,170.5,55.56,43.15
2016,2,20,8,30,483.0,86.0,4.1,19.0,220.0,63.94,50.56
2016,2,20,8,45,534.5,94.5,4.35,19.5,271.0,79.82,55.76
2016,2,20,9,0,586.0,103.0,4.6,20.0,322.0,129.79,79.96
2016,2,20,9,15,293.0,110.0,4.7,20.0,219.5,130.67,89.89
2016,2,20,9,30,0.0,117.0,4.8,20.0,117.0,95.91,73.95
2016,2,20,9,45,0.0,130.0,4.9,20.5,130.0,106.84,82.53
2016,2,20,10,0,0.0,143.0,5.0,21.0,143.0,117.88,91.08
2016,2,20,10,15,0.0,119.0,5.0,21.5,119.0,98.74,75.15
2016,2,20,10,30,0.0,95.0,5.0,22.0,95.0,79.04,58.89
2016,2,20,10,45,0.0,105.0,5.05,22.5,105.0,87.43,65.41
2016,2,20,11,0,0.0,115.0,5.1,23.0,115.0,95.89,71.94
2016,2,20,11,15,0.0,130.5,5.05,23.0,130.5,109.08,82.36
2016,2,20,11,30,0.0,146.0,5.0,23.0,146.0,122.44,92.87
2016,2,20,11,45,0.0,139.5,5.0,23.5,139.5,117.09,88.33
2016,2,20,12,0,0.0,133.0,5.0,24.0,133.0,111.68,83.79
2016,2,20,12,15,3.5,167.5,5.0,24.0,170.0,144.65,109.91
2016,2,20,12,30,7.0,202.0,5.0,24.0,207.0,178.69,136.66
2016,2,20,12,45,13.5,240.5,5.0,24.5,250.5,220.23,168.86
2016,2,20,13,0,20.0,279.0,5.0,25.0,294.0,263.56,202.07
2016,2,20,13,15,11.5,226.0,4.95,25.0,235.0,207.39,158.51
2016,2,20,13,30,3.0,173.0,4.9,25.0,176.0,151.27,114.62
2016,2,20,13,45,17.0,230.5,4.9,25.5,243.0,219.34,168.09
2016,2,20,14,0,31.0,288.0,4.9,26.0,310.0,313.04,240.06
2016,2,20,14,15,55.0,298.0,4.8,26.0,335.5,352.37,270.88
2016,2,20,14,30,79.0,308.0,4.7,26.0,361.0,393.08,302.69
2016,2,20,14,45,44.5,256.5,4.6,26.0,286.0,302.54,233.33
2016,2,20,15,0,10.0,205.0,4.5,26.0,211.0,194.67,149.28
2016,2,20,15,15,27.5,215.5,4.25,25.5,231.0,245.03,190.08
2016,2,20,15,30,45.0,226.0,4.0,25.0,251.0,279.6,218.32
2016,2,20,15,45,86.5,215.5,3.8,25.0,257.5,312.24,245.78
2016,2,20,16,0,128.0,205.0,3.6,25.0,264.0,363.65,287.34
2016,2,20,16,15,118.0,183.5,3.2,24.0,233.0,329.63,262.2
2016,2,20,16,30,108.0,162.0,2.8,23.0,202.0,295.53,236.73
2016,2,20,16,45,99.5,138.0,2.45,22.5,171.0,259.08,208.45
2016,2,20,17,0,91.0,114.0,2.1,22.0,140.0,222.4,179.26
2016,2,20,17,15,72.0,90.5,2.15,21.5,108.5,163.21,130.94
2016,2,20,17,30,53.0,67.0,2.2,21.0,77.0,120.19,94.58
2016,2,20,17,45,26.5,45.0,2.3,21.0,50.0,74.41,54.9
2016,2,20,18,0,0.0,23.0,2.4,21.0,23.0,21.61,7.78
2016,2,20,18,15,0.0,11.5,2.6,20.5,11.5,9.82,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,17.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,21,7,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,7,45,0.0,1.0,2.7,17.5,1.0,0.82,0.0
2016,2,21,8,0,0.0,2.0,3.0,18.0,2.0,1.64,0.0
2016,2,21,8,15,0.0,3.0,3.15,18.0,3.0,2.46,0.0
2016,2,21,8,30,0.0,4.0,3.3,18.0,4.0,3.28,0.0
2016,2,21,8,45,0.0,59.5,3.45,18.5,59.5,49.27,36.02
2016,2,21,9,0,0.0,115.0,3.6,19.0,115.0,92.27,71.68
2016,2,21,9,15,0.0,85.5,3.6,19.0,85.5,70.67,53.53
2016,2,21,9,30,0.0,56.0,3.6,19.0,56.0,46.38,33.18
2016,2,21,9,45,0.0,71.5,3.6,19.0,71.5,59.33,43.82
2016,2,21,10,0,0.0,87.0,3.6,19.0,87.0,72.31,54.39
2016,2,21,10,15,0.0,98.5,3.5,19.0,98.5,81.87,62.07
2016,2,21,10,30,0.0,110.0,3.4,19.0,110.0,91.48,69.75
2016,2,21,10,45,0.0,136.0,3.35,19.5,136.5,113.29,87.12
2016,2,21,11,0,0.0,162.0,3.3,20.0,163.0,135.41,104.52
2016,2,21,11,15,0.0,138.5,3.15,20.0,139.0,115.84,88.62
2016,2,21,11,30,0.0,115.0,3.0,20.0,115.0,96.08,72.63
2016,2,21,11,45,1.5,145.5,2.85,20.0,147.0,123.31,94.46
2016,2,21,12,0,3.0,176.0,2.7,20.0,179.0,151.18,116.57
2016,2,21,12,15,1.5,147.5,2.45,20.0,149.0,125.58,96.02
2016,2,21,12,30,0.0,119.0,2.2,20.0,119.0,99.85,75.38
2016,2,21,12,45,3.5,161.5,1.95,20.5,164.0,140.18,107.48
2016,2,21,13,0,7.0,204.0,1.7,21.0,209.0,181.96,140.08
2016,2,21,13,15,3.5,168.0,1.5,21.0,170.5,146.75,112.22
2016,2,21,13,30,0.0,132.0,1.3,21.0,132.0,111.58,84.36
2016,2,21,13,45,5.0,177.5,1.15,21.0,181.0,157.77,121.19
2016,2,21,14,0,10.0,223.0,1.0,21.0,230.0,206.36,159.13
2016,2,21,14,15,13.5,232.5,0.95,21.0,241.5,220.49,170.14
2016,2,21,14,30,17.0,242.0,0.9,21.0,253.0,235.28,181.81
2016,2,21,14,45,28.0,248.5,0.9,21.0,266.0,276.19,213.85
2016,2,21,15,0,39.0,255.0,0.9,21.0,279.0,298.91,231.78
2016,2,21,15,15,33.5,234.5,0.85,21.0,254.5,273.25,212.39
2016,2,21,15,30,28.0,214.0,0.8,21.0,230.0,227.16,177.34
2016,2,21,15,45,14.0,175.5,0.75,21.0,183.5,174.41,136.12
2016,2,21,16,0,0.0,137.0,0.7,21.0,137.0,122.34,94.54
2016,2,21,16,15,0.0,120.5,0.65,20.5,120.5,107.26,82.96
2016,2,21,16,30,0.0,104.0,0.6,20.0,104.0,92.14,71.03
2016,2,21,16,45,0.0,87.0,0.55,20.0,87.0,76.41,58.25
2016,2,21,17,0,0.0,70.0,0.5,20.0,70.0,60.56,45.17
2016,2,21,17,15,0.0,53.5,0.5,19.5,53.5,45.11,32.27
2016,2,21,17,30,0.0,37.0,0.5,19.0,37.0,30.58,19.93
2016,2,21,17,45,0.0,22.5,0.55,19.0,22.5,18.55,9.52
2016,2,21,18,0,0.0,8.0,0.6,19.0,8.0,6.57,0.0
2016,2,21,18,15,0.0,4.0,0.65,18.5,4.0,3.41,0.0
2016,2,21,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
