Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,93.0,24.0,3.25,16.5,35.0,18.91,5.71
2016,3,3,7,30,186.0,48.0,3.5,17.0,70.0,36.83,25.72
2016,3,3,7,45,318.0,60.5,3.8,18.0,122.5,45.83,34.3
2016,3,3,8,0,450.0,73.0,4.1,19.0,175.0,55.1,42.67
2016,3,3,8,15,517.0,83.0,4.35,19.5,229.5,64.24,50.72
2016,3,3,8,30,584.0,93.0,4.6,20.0,284.0,70.51,56.05
2016,3,3,8,45,669.0,89.0,4.9,20.5,345.0,78.78,51.46
2016,3,3,9,0,754.0,85.0,5.2,21.0,406.0,136.54,77.83
2016,3,3,9,15,784.0,89.0,5.55,21.5,458.5,197.14,121.6
2016,3,3,9,30,814.0,93.0,5.9,22.0,511.0,261.22,174.92
2016,3,3,9,45,852.0,90.0,6.3,22.5,562.5,324.85,230.28
2016,3,3,10,0,890.0,87.0,6.7,23.0,614.0,394.4,290.83
2016,3,3,10,15,904.5,89.5,6.8,23.0,656.0,459.18,347.76
2016,3,3,10,30,919.0,92.0,6.9,23.0,698.0,524.12,403.5
2016,3,3,10,45,935.5,91.0,7.0,23.5,734.0,586.86,455.29
2016,3,3,11,0,952.0,90.0,7.1,24.0,770.0,649.26,505.32
2016,3,3,11,15,959.0,91.0,7.05,24.0,797.0,706.83,551.02
2016,3,3,11,30,966.0,92.0,7.0,24.0,824.0,762.56,594.22
2016,3,3,11,45,974.0,91.0,7.0,24.5,842.5,814.98,631.58
2016,3,3,12,0,982.0,90.0,7.0,25.0,861.0,865.07,665.84
2016,3,3,12,15,984.5,90.5,6.9,25.0,870.0,909.58,696.72
2016,3,3,12,30,987.0,91.0,6.8,25.0,879.0,950.92,725.15
2016,3,3,12,45,990.0,89.0,6.75,25.0,879.5,986.7,749.78
2016,3,3,13,0,993.0,87.0,6.7,25.0,880.0,1018.87,771.88
2016,3,3,13,15,991.5,86.5,6.6,25.0,870.5,1044.65,789.28
2016,3,3,13,30,990.0,86.0,6.5,25.0,861.0,1066.36,803.94
2016,3,3,13,45,989.0,84.0,6.45,25.0,843.0,1082.72,815.36
2016,3,3,14,0,988.0,82.0,6.4,25.0,825.0,1094.83,824.05
2016,3,3,14,15,981.5,81.0,6.3,25.0,798.0,1098.25,826.66
2016,3,3,14,30,975.0,80.0,6.2,25.0,771.0,1097.33,826.55
2016,3,3,14,45,962.0,80.5,6.1,25.0,735.5,1087.35,820.47
2016,3,3,15,0,949.0,81.0,6.0,25.0,700.0,1073.28,811.82
2016,3,3,15,15,936.0,79.0,5.85,24.5,657.5,1052.16,799.78
2016,3,3,15,30,923.0,77.0,5.7,24.0,615.0,1027.27,785.23
2016,3,3,15,45,906.5,74.0,5.55,24.0,567.0,994.1,763.39
2016,3,3,16,0,890.0,71.0,5.4,24.0,519.0,957.73,739.3
2016,3,3,16,15,865.0,68.0,5.0,23.0,466.0,910.53,708.55
2016,3,3,16,30,840.0,65.0,4.6,22.0,413.0,870.87,682.67
2016,3,3,16,45,803.5,61.0,4.25,21.5,356.0,807.87,638.47
2016,3,3,17,0,767.0,57.0,3.9,21.0,299.0,744.25,592.99
2016,3,3,17,15,709.0,51.5,3.5,19.5,241.5,661.33,532.86
2016,3,3,17,30,651.0,46.0,3.1,18.0,184.0,580.49,470.84
2016,3,3,17,45,548.5,37.5,2.75,17.0,130.0,467.32,378.76
2016,3,3,18,0,446.0,29.0,2.4,16.0,76.0,362.02,284.03
2016,3,3,18,15,223.0,14.5,2.4,15.5,38.0,179.05,18.57
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,234.0,17.5,1.2,8.5,46.0,14.1,4.03
2016,3,4,7,30,468.0,35.0,1.2,9.0,92.0,28.83,19.8
2016,3,4,7,45,566.5,43.0,1.3,10.0,148.0,34.93,25.82
2016,3,4,8,0,665.0,51.0,1.4,11.0,204.0,44.65,34.77
2016,3,4,8,15,721.0,57.0,1.6,12.0,262.5,49.21,38.84
2016,3,4,8,30,777.0,63.0,1.8,13.0,321.0,53.74,42.7
2016,3,4,8,45,813.0,67.0,2.0,14.0,378.5,71.28,44.25
2016,3,4,9,0,849.0,71.0,2.2,15.0,436.0,134.52,73.93
2016,3,4,9,15,873.5,74.0,2.3,15.5,489.0,199.55,121.81
2016,3,4,9,30,898.0,77.0,2.4,16.0,542.0,271.19,182.32
2016,3,4,9,45,913.5,80.5,2.55,17.0,590.0,338.27,241.33
2016,3,4,10,0,929.0,84.0,2.7,18.0,638.0,406.15,300.56
2016,3,4,10,15,941.0,86.0,2.6,18.5,679.5,471.83,356.72
2016,3,4,10,30,953.0,88.0,2.5,19.0,721.0,537.27,410.6
2016,3,4,10,45,959.5,90.5,2.4,19.5,754.5,599.74,460.07
2016,3,4,11,0,966.0,93.0,2.3,20.0,788.0,660.82,506.41
2016,3,4,11,15,971.5,94.0,2.25,20.0,813.5,718.22,549.6
2016,3,4,11,30,977.0,95.0,2.2,20.0,839.0,773.58,589.98
2016,3,4,11,45,975.5,98.5,2.2,20.5,855.0,823.9,623.58
2016,3,4,12,0,974.0,102.0,2.2,21.0,871.0,871.16,653.62
2016,3,4,12,15,975.5,102.0,2.2,21.0,879.0,914.22,681.76
2016,3,4,12,30,977.0,102.0,2.2,21.0,887.0,954.02,707.56
2016,3,4,12,45,974.5,103.0,2.2,21.5,885.5,987.85,727.94
2016,3,4,13,0,972.0,104.0,2.2,22.0,884.0,1017.89,745.79
2016,3,4,13,15,969.0,103.5,2.2,22.0,873.5,1041.98,761.27
2016,3,4,13,30,966.0,103.0,2.2,22.0,863.0,1062.03,774.29
2016,3,4,13,45,960.0,102.5,2.25,22.0,843.5,1075.0,783.6
2016,3,4,14,0,954.0,102.0,2.3,22.0,824.0,1083.73,790.47
2016,3,4,14,15,946.5,100.5,2.35,22.0,796.0,1085.59,793.18
2016,3,4,14,30,939.0,99.0,2.4,22.0,768.0,1083.22,793.44
2016,3,4,14,45,927.5,97.5,2.45,22.5,732.5,1072.61,787.1
2016,3,4,15,0,916.0,96.0,2.5,23.0,697.0,1057.97,778.4
2016,3,4,15,15,901.0,94.0,2.5,22.5,654.0,1035.34,767.09
2016,3,4,15,30,886.0,92.0,2.5,22.0,611.0,1020.73,761.17
2016,3,4,15,45,827.5,91.5,2.5,22.0,546.0,950.03,716.25
2016,3,4,16,0,769.0,91.0,2.5,22.0,481.0,877.79,669.82
2016,3,4,16,15,730.5,87.5,2.2,21.0,427.0,819.76,632.31
2016,3,4,16,30,692.0,84.0,1.9,20.0,373.0,766.47,597.07
2016,3,4,16,45,633.0,85.0,1.65,19.5,321.0,695.31,547.22
2016,3,4,17,0,574.0,86.0,1.4,19.0,269.0,624.69,496.32
2016,3,4,17,15,519.0,75.0,1.45,18.0,216.5,544.71,439.16
2016,3,4,17,30,464.0,64.0,1.5,17.0,164.0,467.19,380.27
2016,3,4,17,45,381.5,49.5,1.55,16.0,115.5,369.81,300.7
2016,3,4,18,0,299.0,35.0,1.6,15.0,67.0,279.79,220.53
2016,3,4,18,15,149.5,17.5,1.65,14.5,33.5,139.38,30.03
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,42.0,22.5,1.15,11.0,28.0,18.29,7.67
2016,3,5,7,30,84.0,45.0,1.2,12.0,56.0,35.26,25.21
2016,3,5,7,45,112.0,69.0,1.3,13.0,90.5,52.67,41.23
2016,3,5,8,0,140.0,93.0,1.4,14.0,125.0,69.62,56.49
2016,3,5,8,15,163.0,114.5,1.45,14.5,162.0,84.61,69.75
2016,3,5,8,30,186.0,136.0,1.5,15.0,199.0,99.21,82.34
2016,3,5,8,45,360.0,132.5,1.6,16.0,280.0,99.96,73.75
2016,3,5,9,0,534.0,129.0,1.7,17.0,361.0,143.13,92.64
2016,3,5,9,15,677.0,111.5,1.7,17.5,441.5,193.95,124.63
2016,3,5,9,30,820.0,94.0,1.7,18.0,522.0,264.19,177.84
2016,3,5,9,45,839.0,97.0,1.7,19.0,569.0,327.88,232.59
2016,3,5,10,0,858.0,100.0,1.7,20.0,616.0,393.02,287.91
2016,3,5,10,15,872.0,102.5,1.8,20.0,657.0,456.79,342.23
2016,3,5,10,30,886.0,105.0,1.9,20.0,698.0,520.78,395.19
2016,3,5,10,45,895.5,107.5,2.0,20.5,731.5,581.24,443.16
2016,3,5,11,0,905.0,110.0,2.1,21.0,765.0,640.77,488.85
2016,3,5,11,15,912.0,111.0,2.25,21.5,790.5,696.18,530.46
2016,3,5,11,30,919.0,112.0,2.4,22.0,816.0,749.86,569.72
2016,3,5,11,45,922.5,113.5,2.55,22.5,833.0,799.44,604.59
2016,3,5,12,0,926.0,115.0,2.7,23.0,850.0,846.53,635.86
2016,3,5,12,15,927.5,115.5,2.8,23.0,858.0,888.31,664.23
2016,3,5,12,30,929.0,116.0,2.9,23.0,866.0,927.02,690.48
2016,3,5,12,45,926.5,117.0,3.05,23.5,864.5,959.42,711.52
2016,3,5,13,0,924.0,118.0,3.2,24.0,863.0,988.21,730.2
2016,3,5,13,15,921.5,117.5,3.25,24.0,853.0,1011.75,746.14
2016,3,5,13,30,919.0,117.0,3.3,24.0,843.0,1031.45,759.72
2016,3,5,13,45,910.0,118.0,3.4,24.0,823.5,1042.42,768.15
2016,3,5,14,0,901.0,119.0,3.5,24.0,804.0,1049.31,774.15
2016,3,5,14,15,893.0,117.5,3.5,24.0,776.5,1050.44,775.81
2016,3,5,14,30,885.0,116.0,3.5,24.0,749.0,1060.54,783.61
2016,3,5,14,45,855.0,121.5,3.55,24.0,710.0,1039.37,771.32
2016,3,5,15,0,825.0,127.0,3.6,24.0,671.0,1014.23,756.71
2016,3,5,15,15,808.0,124.0,3.55,23.5,629.0,989.02,742.82
2016,3,5,15,30,791.0,121.0,3.5,23.0,587.0,960.37,726.58
2016,3,5,15,45,764.5,118.0,3.5,23.0,539.0,926.93,705.94
2016,3,5,16,0,738.0,115.0,3.5,23.0,491.0,883.72,678.36
2016,3,5,16,15,706.5,109.0,3.15,22.0,439.0,830.01,643.53
2016,3,5,16,30,675.0,103.0,2.8,21.0,387.0,774.87,606.93
2016,3,5,16,45,626.5,96.5,2.5,20.5,331.5,703.23,556.45
2016,3,5,17,0,578.0,90.0,2.2,20.0,276.0,632.08,504.88
2016,3,5,17,15,513.0,79.5,2.05,19.0,221.5,544.36,440.26
2016,3,5,17,30,448.0,69.0,1.9,18.0,167.0,459.7,374.44
2016,3,5,17,45,346.0,54.5,1.8,17.5,117.0,347.64,282.06
2016,3,5,18,0,244.0,40.0,1.7,17.0,67.0,248.68,195.13
2016,3,5,18,15,122.0,20.0,1.7,16.5,33.5,123.76,37.67
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,2.0,2.8,11.5,2.0,0.0,0.0
2016,3,6,7,0,0.0,4.0,3.1,12.0,4.0,3.41,0.0
2016,3,6,7,15,0.0,22.5,3.2,12.5,22.5,18.51,8.38
2016,3,6,7,30,0.0,41.0,3.3,13.0,41.0,33.08,23.25
2016,3,6,7,45,6.5,64.0,3.45,13.5,65.5,50.68,39.41
2016,3,6,8,0,13.0,87.0,3.6,14.0,90.0,68.08,55.16
2016,3,6,8,15,23.5,109.0,3.9,14.5,116.5,82.37,67.84
2016,3,6,8,30,34.0,131.0,4.2,15.0,143.0,97.8,81.22
2016,3,6,8,45,128.5,158.0,4.5,16.0,213.0,116.69,91.01
2016,3,6,9,0,223.0,185.0,4.8,17.0,283.0,156.95,116.59
2016,3,6,9,15,135.0,202.0,4.95,17.5,263.5,174.37,133.07
2016,3,6,9,30,47.0,219.0,5.1,18.0,244.0,181.43,142.2
2016,3,6,9,45,39.0,230.5,5.25,18.5,252.5,194.45,152.67
2016,3,6,10,0,31.0,242.0,5.4,19.0,261.0,206.31,162.01
2016,3,6,10,15,28.0,251.5,5.5,19.5,270.0,217.65,170.66
2016,3,6,10,30,25.0,261.0,5.6,20.0,279.0,226.72,177.38
2016,3,6,10,45,26.0,274.0,5.75,20.5,293.0,241.0,188.16
2016,3,6,11,0,27.0,287.0,5.9,21.0,307.0,260.12,202.66
2016,3,6,11,15,56.5,328.5,6.0,21.0,372.0,319.46,249.18
2016,3,6,11,30,86.0,370.0,6.1,21.0,437.0,383.27,298.76
2016,3,6,11,45,89.5,377.5,6.25,21.5,448.5,400.99,311.81
2016,3,6,12,0,93.0,385.0,6.4,22.0,460.0,418.93,325.05
2016,3,6,12,15,57.5,346.0,6.45,22.5,393.0,360.53,279.14
2016,3,6,12,30,22.0,307.0,6.5,23.0,326.0,284.62,219.45
2016,3,6,12,45,23.0,307.0,6.55,23.5,326.5,287.67,221.56
2016,3,6,13,0,24.0,307.0,6.6,24.0,327.0,290.71,223.6
2016,3,6,13,15,16.0,257.5,6.55,24.0,271.0,239.07,183.62
2016,3,6,13,30,8.0,208.0,6.5,24.0,215.0,187.05,143.02
2016,3,6,13,45,7.5,204.0,6.45,24.0,210.5,183.61,140.48
2016,3,6,14,0,7.0,200.0,6.4,24.0,206.0,180.12,137.88
2016,3,6,14,15,183.0,261.0,6.3,24.0,393.0,477.02,373.24
2016,3,6,14,30,359.0,322.0,6.2,24.0,580.0,730.08,564.57
2016,3,6,14,45,194.5,293.5,6.1,24.0,432.5,512.43,399.57
2016,3,6,15,0,30.0,265.0,6.0,24.0,285.0,294.23,228.34
2016,3,6,15,15,53.0,265.5,5.8,23.5,298.0,322.03,252.15
2016,3,6,15,30,76.0,266.0,5.6,23.0,311.0,350.2,275.91
2016,3,6,15,45,389.0,193.0,5.45,23.0,396.0,637.29,505.72
2016,3,6,16,0,702.0,120.0,5.3,23.0,481.0,854.86,669.54
2016,3,6,16,15,585.5,129.0,5.1,22.5,409.0,739.93,586.47
2016,3,6,16,30,469.0,138.0,4.9,22.0,337.0,621.52,499.66
2016,3,6,16,45,428.0,127.0,4.75,22.0,289.5,559.02,452.57
2016,3,6,17,0,387.0,116.0,4.6,22.0,242.0,497.73,404.97
2016,3,6,17,15,342.5,98.5,4.45,21.5,194.5,427.21,349.47
2016,3,6,17,30,298.0,81.0,4.3,21.0,147.0,359.22,293.85
2016,3,6,17,45,226.5,61.5,4.2,20.5,103.5,272.61,220.69
2016,3,6,18,0,155.0,42.0,4.1,20.0,60.0,177.63,138.41
2016,3,6,18,15,77.5,21.0,4.25,19.5,30.0,87.02,31.38
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.0,4.3,16.0,2.0,0.0,0.0
2016,3,7,7,0,0.0,4.0,4.4,16.0,4.0,3.41,0.0
2016,3,7,7,15,0.0,21.0,4.55,16.0,21.0,17.34,7.78
2016,3,7,7,30,0.0,38.0,4.7,16.0,38.0,31.01,21.21
2016,3,7,7,45,0.0,61.0,4.9,16.5,61.0,48.71,37.22
2016,3,7,8,0,0.0,84.0,5.1,17.0,84.0,66.13,52.81
2016,3,7,8,15,9.0,106.0,5.45,17.5,109.0,82.76,67.4
2016,3,7,8,30,18.0,128.0,5.8,18.0,134.0,99.24,81.56
2016,3,7,8,45,9.0,87.5,6.2,18.5,90.5,72.03,54.75
2016,3,7,9,0,0.0,47.0,6.6,19.0,47.0,38.89,26.96
2016,3,7,9,15,0.0,78.5,6.7,19.5,78.5,65.17,48.62
2016,3,7,9,30,0.0,110.0,6.8,20.0,110.0,90.72,69.35
2016,3,7,9,45,0.0,134.5,6.95,20.5,134.5,110.6,85.18
2016,3,7,10,0,0.0,159.0,7.1,21.0,159.0,130.71,101.03
2016,3,7,10,15,2.5,174.5,7.0,21.0,176.0,144.89,112.14
2016,3,7,10,30,5.0,190.0,6.9,21.0,193.0,159.55,123.62
2016,3,7,10,45,11.5,227.0,6.8,21.5,235.5,194.54,150.99
2016,3,7,11,0,18.0,264.0,6.7,22.0,278.0,230.88,179.14
2016,3,7,11,15,19.0,272.5,6.6,22.0,287.5,240.95,186.82
2016,3,7,11,30,20.0,281.0,6.5,22.0,297.0,251.15,194.62
2016,3,7,11,45,82.5,343.5,6.4,22.0,409.5,364.51,283.62
2016,3,7,12,0,145.0,406.0,6.3,22.0,522.0,490.32,380.11
2016,3,7,12,15,157.0,411.0,6.25,22.0,538.0,517.16,400.29
2016,3,7,12,30,169.0,416.0,6.2,22.0,554.0,544.49,421.01
2016,3,7,12,45,129.5,407.5,6.2,22.0,513.5,512.54,396.18
2016,3,7,13,0,90.0,399.0,6.2,22.0,473.0,460.03,355.89
2016,3,7,13,15,98.5,397.5,6.2,22.0,477.5,473.44,366.67
2016,3,7,13,30,107.0,396.0,6.2,22.0,482.0,486.94,377.42
2016,3,7,13,45,96.0,382.5,6.2,22.0,458.5,468.11,363.27
2016,3,7,14,0,85.0,369.0,6.2,22.0,435.0,448.27,348.41
2016,3,7,14,15,80.0,353.5,6.3,22.0,414.0,431.46,336.19
2016,3,7,14,30,75.0,338.0,6.4,22.0,393.0,414.04,323.46
2016,3,7,14,45,72.5,320.5,6.5,22.0,371.5,396.38,310.63
2016,3,7,15,0,70.0,303.0,6.6,22.0,350.0,378.26,297.4
2016,3,7,15,15,37.0,241.5,6.5,21.5,266.5,277.63,218.9
2016,3,7,15,30,4.0,180.0,6.4,21.0,183.0,163.54,127.64
2016,3,7,15,45,2.0,139.5,6.3,21.0,141.0,122.97,95.22
2016,3,7,16,0,0.0,99.0,6.2,21.0,99.0,83.29,63.05
2016,3,7,16,15,0.0,67.5,5.95,20.5,67.5,55.97,40.87
2016,3,7,16,30,0.0,36.0,5.7,20.0,36.0,29.75,19.26
2016,3,7,16,45,0.0,30.5,5.5,20.0,30.5,25.17,15.5
2016,3,7,17,0,0.0,25.0,5.3,20.0,25.0,20.61,11.71
2016,3,7,17,15,0.0,20.0,5.2,19.5,20.0,16.47,8.25
2016,3,7,17,30,0.0,15.0,5.1,19.0,15.0,12.33,4.74
2016,3,7,17,45,0.0,10.5,5.0,19.0,10.5,8.62,1.53
2016,3,7,18,0,0.0,6.0,4.9,19.0,6.0,4.92,0.0
2016,3,7,18,15,0.0,3.0,4.9,19.0,3.0,2.46,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.41,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.82,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.0,2.0,1.64,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.46,0.0
2016,3,8,8,15,0.0,4.0,4.8,19.5,4.0,3.29,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,4.11,0.0
2016,3,8,8,45,0.0,6.5,5.05,20.5,6.5,5.35,0.0
2016,3,8,9,0,0.0,8.0,5.2,21.0,8.0,6.59,0.0
2016,3,8,9,15,24.0,116.0,5.3,21.5,128.5,97.6,73.73
2016,3,8,9,30,48.0,224.0,5.4,22.0,249.0,185.24,143.07
2016,3,8,9,45,76.0,254.5,5.5,22.5,299.0,222.69,171.57
2016,3,8,10,0,104.0,285.0,5.6,23.0,349.0,264.49,203.71
2016,3,8,10,15,55.5,243.0,5.45,23.0,277.5,222.27,171.56
2016,3,8,10,30,7.0,201.0,5.3,23.0,206.0,169.45,130.18
2016,3,8,10,45,111.0,282.0,5.2,23.5,363.5,300.4,232.31
2016,3,8,11,0,215.0,363.0,5.1,24.0,521.0,440.32,338.61
2016,3,8,11,15,203.0,377.0,4.9,24.0,531.0,462.06,354.4
2016,3,8,11,30,191.0,391.0,4.7,24.0,541.0,482.39,369.1
2016,3,8,11,45,308.0,368.5,4.55,24.5,615.0,573.87,437.57
2016,3,8,12,0,425.0,346.0,4.4,25.0,689.0,675.25,511.31
2016,3,8,12,15,457.0,337.5,4.15,25.0,709.0,719.33,542.43
2016,3,8,12,30,489.0,329.0,3.9,25.0,729.0,763.74,573.55
2016,3,8,12,45,444.0,347.5,3.7,25.0,710.5,764.2,572.07
2016,3,8,13,0,399.0,366.0,3.5,25.0,692.0,746.84,558.65
2016,3,8,13,15,416.0,353.0,3.3,25.0,690.0,766.23,572.39
2016,3,8,13,30,433.0,340.0,3.1,25.0,688.0,800.78,595.8
2016,3,8,13,45,358.5,356.5,2.95,25.0,640.0,740.82,552.59
2016,3,8,14,0,284.0,373.0,2.8,25.0,592.0,694.21,518.49
2016,3,8,14,15,550.0,255.5,2.7,25.0,661.5,865.43,644.29
2016,3,8,14,30,816.0,138.0,2.6,25.0,731.0,1014.81,744.05
2016,3,8,14,45,570.0,219.5,2.55,25.0,624.5,856.44,637.85
2016,3,8,15,0,324.0,301.0,2.5,25.0,518.0,677.89,510.68
2016,3,8,15,15,524.0,221.0,2.45,25.0,546.5,810.88,610.85
2016,3,8,15,30,724.0,141.0,2.4,25.0,575.0,924.03,689.09
2016,3,8,15,45,700.5,136.0,2.4,25.0,528.5,884.7,663.51
2016,3,8,16,0,677.0,131.0,2.4,25.0,482.0,842.94,637.47
2016,3,8,16,15,644.0,124.5,2.2,24.5,431.0,788.48,601.92
2016,3,8,16,30,611.0,118.0,2.0,24.0,380.0,732.76,564.89
2016,3,8,16,45,566.5,109.5,1.85,23.5,326.5,663.94,517.85
2016,3,8,17,0,522.0,101.0,1.7,23.0,273.0,589.85,465.47
2016,3,8,17,15,456.5,89.5,1.6,22.0,220.0,504.64,403.49
2016,3,8,17,30,391.0,78.0,1.5,21.0,167.0,423.63,340.84
2016,3,8,17,45,295.0,62.0,1.45,20.5,118.0,320.09,256.65
2016,3,8,18,0,199.0,46.0,1.4,20.0,69.0,225.81,176.01
2016,3,8,18,15,99.5,23.0,1.55,20.0,34.5,116.71,57.16
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,4.2,18.0,1.0,0.82,0.0
2016,3,9,7,30,0.0,2.0,4.2,18.0,2.0,1.64,0.0
2016,3,9,7,45,0.0,3.5,4.25,18.5,3.5,2.87,0.0
2016,3,9,8,0,0.0,5.0,4.3,19.0,5.0,4.11,0.0
2016,3,9,8,15,0.0,7.0,4.3,19.0,7.0,5.75,0.0
2016,3,9,8,30,0.0,9.0,4.3,19.0,9.0,7.41,0.88
2016,3,9,8,45,0.0,15.5,4.35,19.0,15.5,12.78,5.12
2016,3,9,9,0,0.0,22.0,4.4,19.0,22.0,18.16,9.6
2016,3,9,9,15,0.0,29.0,4.35,19.0,29.0,23.97,14.41
2016,3,9,9,30,0.0,36.0,4.3,19.0,36.0,29.8,19.2
2016,3,9,9,45,0.0,39.5,4.25,19.5,39.5,32.73,21.5
2016,3,9,10,0,0.0,43.0,4.2,20.0,43.0,35.66,23.79
2016,3,9,10,15,0.0,34.0,4.0,20.0,34.0,28.2,17.59
2016,3,9,10,30,0.0,25.0,3.8,20.0,25.0,20.74,11.41
2016,3,9,10,45,0.0,37.0,3.65,20.5,37.0,30.73,19.53
2016,3,9,11,0,0.0,49.0,3.5,21.0,49.0,40.76,27.59
2016,3,9,11,15,0.0,54.0,3.55,21.0,54.0,44.95,30.95
2016,3,9,11,30,0.0,59.0,3.6,21.0,59.0,49.15,34.3
2016,3,9,11,45,0.0,54.0,3.65,21.0,54.0,44.99,30.9
2016,3,9,12,0,0.0,49.0,3.7,21.0,49.0,40.83,27.51
2016,3,9,12,15,12.0,183.0,3.85,20.5,193.0,164.69,127.02
2016,3,9,12,30,24.0,317.0,4.0,20.0,337.0,294.98,228.97
2016,3,9,12,45,36.5,343.5,4.15,20.0,374.0,349.24,270.68
2016,3,9,13,0,49.0,370.0,4.3,20.0,411.0,391.78,303.44
2016,3,9,13,15,24.5,242.5,4.3,20.0,263.0,246.28,191.36
2016,3,9,13,30,0.0,115.0,4.3,20.0,115.0,96.67,72.58
2016,3,9,13,45,0.0,85.5,4.3,20.5,85.5,71.35,52.26
2016,3,9,14,0,0.0,56.0,4.3,21.0,56.0,46.64,32.27
2016,3,9,14,15,0.0,88.0,4.2,21.0,88.0,73.39,53.95
2016,3,9,14,30,0.0,120.0,4.1,21.0,120.0,101.17,76.38
2016,3,9,14,45,0.0,110.5,4.1,21.0,110.5,92.81,69.78
2016,3,9,15,0,0.0,101.0,4.1,21.0,101.0,84.45,63.19
2016,3,9,15,15,0.0,70.5,3.95,20.5,70.5,58.6,42.45
2016,3,9,15,30,0.0,40.0,3.8,20.0,40.0,33.15,21.76
2016,3,9,15,45,0.0,98.0,3.65,20.0,98.0,82.02,62.04
2016,3,9,16,0,0.0,156.0,3.5,20.0,156.0,138.61,108.34
2016,3,9,16,15,0.0,106.5,3.3,19.5,106.5,90.91,69.82
2016,3,9,16,30,0.0,57.0,3.1,19.0,57.0,47.2,33.95
2016,3,9,16,45,0.0,49.0,2.9,19.0,49.0,40.53,28.5
2016,3,9,17,0,0.0,41.0,2.7,19.0,41.0,33.87,22.97
2016,3,9,17,15,0.0,33.0,2.6,18.5,33.0,27.23,17.43
2016,3,9,17,30,0.0,25.0,2.5,18.0,25.0,20.6,11.8
2016,3,9,17,45,0.0,17.5,2.4,18.0,17.5,14.4,6.42
2016,3,9,18,0,0.0,10.0,2.3,18.0,10.0,8.21,1.05
2016,3,9,18,15,0.0,5.0,2.55,17.5,5.0,4.1,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.0,4.25,12.5,1.0,0.0,0.0
2016,3,10,7,0,0.0,2.0,4.1,13.0,2.0,1.64,0.0
2016,3,10,7,15,0.0,7.5,4.05,13.0,7.5,6.15,0.0
2016,3,10,7,30,0.0,13.0,4.0,13.0,13.0,10.68,3.78
2016,3,10,7,45,0.0,20.0,4.0,13.5,20.0,16.46,9.08
2016,3,10,8,0,0.0,27.0,4.0,14.0,27.0,22.25,14.34
2016,3,10,8,15,0.0,34.0,4.05,14.0,34.0,28.06,19.57
2016,3,10,8,30,0.0,41.0,4.1,14.0,41.0,33.87,24.73
2016,3,10,8,45,0.0,58.5,4.2,14.5,58.5,48.45,35.74
2016,3,10,9,0,0.0,76.0,4.3,15.0,76.0,63.07,47.87
2016,3,10,9,15,0.0,49.0,4.45,15.0,49.0,40.58,28.74
2016,3,10,9,30,0.0,22.0,4.6,15.0,22.0,18.19,9.74
2016,3,10,9,45,55.0,156.5,4.75,15.5,190.5,143.48,112.27
2016,3,10,10,0,110.0,291.0,4.9,16.0,359.0,271.05,214.12
2016,3,10,10,15,55.0,167.0,5.1,16.0,201.0,161.48,126.99
2016,3,10,10,30,0.0,43.0,5.3,16.0,43.0,35.71,24.08
2016,3,10,10,45,0.0,72.0,5.5,16.5,72.0,59.94,44.02
2016,3,10,11,0,0.0,101.0,5.7,17.0,101.0,84.24,63.76
2016,3,10,11,15,0.0,113.0,5.8,17.0,113.0,94.34,71.89
2016,3,10,11,30,0.0,125.0,5.9,17.0,125.0,104.53,80.1
2016,3,10,11,45,1.0,141.0,6.05,17.5,142.0,118.96,91.57
2016,3,10,12,0,2.0,157.0,6.2,18.0,159.0,133.64,103.19
2016,3,10,12,15,4.5,175.0,6.15,18.0,179.0,151.55,117.61
2016,3,10,12,30,7.0,193.0,6.1,18.0,199.0,169.88,132.34
2016,3,10,12,45,3.5,127.5,6.05,18.0,130.5,110.42,84.45
2016,3,10,13,0,0.0,62.0,6.0,18.0,62.0,51.72,36.71
2016,3,10,13,15,3.5,131.0,5.95,18.0,134.5,113.83,87.33
2016,3,10,13,30,7.0,200.0,5.9,18.0,207.0,178.61,139.52
2016,3,10,13,45,4.5,178.0,5.85,18.0,182.5,156.84,122.04
2016,3,10,14,0,2.0,156.0,5.8,18.0,158.0,134.94,104.45
2016,3,10,14,15,1.0,116.5,5.7,18.0,117.5,99.06,75.51
2016,3,10,14,30,0.0,77.0,5.6,18.0,77.0,64.14,47.12
2016,3,10,14,45,1.5,126.0,5.6,18.0,127.0,108.12,83.22
2016,3,10,15,0,3.0,175.0,5.6,18.0,177.0,155.11,121.58
2016,3,10,15,15,1.5,168.0,5.5,18.0,169.0,147.75,115.78
2016,3,10,15,30,0.0,161.0,5.4,18.0,161.0,140.49,110.11
2016,3,10,15,45,1.0,162.5,5.3,18.0,163.5,144.22,113.54
2016,3,10,16,0,2.0,164.0,5.2,18.0,166.0,148.54,117.48
2016,3,10,16,15,1.0,133.5,4.95,17.5,134.5,118.41,93.23
2016,3,10,16,30,0.0,103.0,4.7,17.0,103.0,88.5,68.82
2016,3,10,16,45,0.0,89.0,4.45,17.0,89.0,75.96,58.56
2016,3,10,17,0,0.0,75.0,4.2,17.0,75.0,63.41,48.14
2016,3,10,17,15,0.0,60.5,4.05,16.5,60.5,50.31,37.19
2016,3,10,17,30,0.0,46.0,3.9,16.0,46.0,38.05,26.75
2016,3,10,17,45,0.0,32.5,3.75,16.0,32.5,26.83,16.99
2016,3,10,18,0,0.0,19.0,3.6,16.0,19.0,15.65,7.23
2016,3,10,18,15,0.0,9.5,3.6,15.5,9.5,7.81,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,2.15,14.0,3.5,2.99,0.0
2016,3,11,7,0,0.0,7.0,2.0,14.0,7.0,5.75,0.0
2016,3,11,7,15,0.0,22.5,1.95,14.0,22.5,18.57,9.93
2016,3,11,7,30,0.0,38.0,1.9,14.0,38.0,31.33,21.95
2016,3,11,7,45,0.0,57.5,1.85,14.5,57.5,46.65,35.9
2016,3,11,8,0,0.0,77.0,1.8,15.0,77.0,61.78,49.46
2016,3,11,8,15,0.0,97.5,1.85,15.0,97.5,77.45,63.33
2016,3,11,8,30,0.0,118.0,1.9,15.0,118.0,92.95,76.8
2016,3,11,8,45,0.0,70.0,1.95,15.5,70.0,58.04,43.66
2016,3,11,9,0,0.0,22.0,2.0,16.0,22.0,18.16,9.78
2016,3,11,9,15,0.5,94.0,2.15,16.5,94.5,77.9,59.76
2016,3,11,9,30,1.0,166.0,2.3,17.0,167.0,134.52,105.84
2016,3,11,9,45,0.5,91.5,2.5,17.5,92.0,76.26,57.66
2016,3,11,10,0,0.0,17.0,2.7,18.0,17.0,14.07,6.07
2016,3,11,10,15,0.0,20.5,2.85,18.0,20.5,16.99,8.47
2016,3,11,10,30,0.0,24.0,3.0,18.0,24.0,19.91,10.86
2016,3,11,10,45,0.0,22.0,3.2,18.5,22.0,18.26,9.43
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,16.61,8.02
2016,3,11,11,15,0.0,20.5,3.4,19.0,20.5,17.04,8.35
2016,3,11,11,30,0.0,21.0,3.4,19.0,21.0,17.46,8.69
2016,3,11,11,45,187.5,199.0,3.4,19.5,352.5,328.26,260.05
2016,3,11,12,0,375.0,377.0,3.4,20.0,684.0,654.26,503.17
2016,3,11,12,15,278.0,401.0,3.3,20.0,629.5,618.85,473.48
2016,3,11,12,30,181.0,425.0,3.2,20.0,575.0,561.85,429.85
2016,3,11,12,45,161.0,423.5,3.1,20.5,557.0,554.83,423.65
2016,3,11,13,0,141.0,422.0,3.0,21.0,539.0,545.75,415.68
2016,3,11,13,15,114.5,409.0,2.9,21.0,503.5,498.71,380.95
2016,3,11,13,30,88.0,396.0,2.8,21.0,468.0,466.37,356.74
2016,3,11,13,45,230.0,375.0,2.7,21.0,557.0,611.36,467.05
2016,3,11,14,0,372.0,354.0,2.6,21.0,646.0,760.67,575.33
2016,3,11,14,15,188.5,271.5,2.6,21.0,420.0,492.28,379.83
2016,3,11,14,30,5.0,189.0,2.6,21.0,194.0,168.83,129.44
2016,3,11,14,45,153.0,250.0,2.6,21.0,354.5,418.97,328.86
2016,3,11,15,0,301.0,311.0,2.6,21.0,515.0,664.21,511.4
2016,3,11,15,15,150.5,232.0,2.55,20.5,334.0,400.56,314.62
2016,3,11,15,30,0.0,153.0,2.5,20.0,153.0,132.7,102.23
2016,3,11,15,45,41.5,192.5,2.45,20.0,214.5,230.53,182.93
2016,3,11,16,0,83.0,232.0,2.4,20.0,276.0,321.31,255.84
2016,3,11,16,15,147.5,209.0,2.15,19.5,277.5,376.38,301.54
2016,3,11,16,30,212.0,186.0,1.9,19.0,279.0,406.97,328.15
2016,3,11,16,45,194.5,163.5,1.65,19.0,240.0,361.91,293.03
2016,3,11,17,0,177.0,141.0,1.4,19.0,201.0,317.22,257.92
2016,3,11,17,15,158.0,116.5,1.2,18.5,163.0,268.94,219.64
2016,3,11,17,30,139.0,92.0,1.0,18.0,125.0,221.2,180.55
2016,3,11,17,45,101.5,68.5,0.85,17.5,89.5,162.53,130.92
2016,3,11,18,0,64.0,45.0,0.7,17.0,54.0,105.7,81.69
2016,3,11,18,15,32.0,22.5,0.7,16.5,27.0,51.71,28.45
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.5,1.15,12.5,4.5,3.84,0.0
2016,3,12,7,0,0.0,9.0,1.3,13.0,9.0,7.4,0.0
2016,3,12,7,15,0.0,26.5,1.35,13.5,26.5,21.9,12.94
2016,3,12,7,30,0.0,44.0,1.4,14.0,44.0,35.84,25.98
2016,3,12,7,45,0.0,67.0,1.45,14.5,67.0,53.51,42.01
2016,3,12,8,0,0.0,90.0,1.5,15.0,90.0,70.93,57.55
2016,3,12,8,15,6.0,111.0,1.65,15.5,113.5,86.85,71.44
2016,3,12,8,30,12.0,132.0,1.8,16.0,137.0,102.63,84.9
2016,3,12,8,45,151.5,161.0,2.0,16.5,231.5,120.56,93.01
2016,3,12,9,0,291.0,190.0,2.2,17.0,326.0,164.83,119.49
2016,3,12,9,15,549.5,144.0,2.25,17.5,435.5,198.14,133.42
2016,3,12,9,30,808.0,98.0,2.3,18.0,545.0,267.85,181.61
2016,3,12,9,45,833.0,98.0,2.4,18.5,593.0,330.21,235.89
2016,3,12,10,0,858.0,98.0,2.5,19.0,641.0,394.66,291.69
2016,3,12,10,15,592.0,207.5,2.4,19.0,593.0,424.64,323.08
2016,3,12,10,30,326.0,317.0,2.3,19.0,545.0,422.22,324.96
2016,3,12,10,45,297.5,340.0,2.25,19.5,555.5,451.05,347.06
2016,3,12,11,0,269.0,363.0,2.2,20.0,566.0,476.75,365.75
2016,3,12,11,15,596.0,234.5,2.15,20.0,702.5,609.23,467.32
2016,3,12,11,30,923.0,106.0,2.1,20.0,839.0,750.2,572.55
2016,3,12,11,45,927.0,106.5,2.05,20.5,856.0,799.08,604.36
2016,3,12,12,0,931.0,107.0,2.0,21.0,873.0,845.44,633.48
2016,3,12,12,15,933.0,107.0,2.0,21.0,880.5,886.94,660.62
2016,3,12,12,30,935.0,107.0,2.0,21.0,888.0,925.34,685.55
2016,3,12,12,45,931.0,109.0,2.05,21.5,885.5,957.1,705.22
2016,3,12,13,0,927.0,111.0,2.1,22.0,883.0,985.16,722.49
2016,3,12,13,15,924.5,110.5,2.1,22.0,873.0,1008.28,737.43
2016,3,12,13,30,922.0,110.0,2.1,22.0,863.0,1027.54,750.01
2016,3,12,13,45,552.5,252.5,2.15,22.0,700.5,842.51,627.01
2016,3,12,14,0,183.0,395.0,2.2,22.0,538.0,593.42,446.68
2016,3,12,14,15,539.0,251.0,2.15,21.5,653.5,848.02,637.5
2016,3,12,14,30,895.0,107.0,2.1,21.0,769.0,1046.41,770.39
2016,3,12,14,45,591.5,211.0,2.1,21.0,640.5,875.52,656.35
2016,3,12,15,0,288.0,315.0,2.1,21.0,512.0,654.94,498.35
2016,3,12,15,15,349.5,280.0,2.1,21.0,504.5,678.43,520.15
2016,3,12,15,30,411.0,245.0,2.1,21.0,497.0,698.03,537.36
2016,3,12,15,45,248.0,239.5,2.1,21.0,388.5,529.21,412.68
2016,3,12,16,0,85.0,234.0,2.1,21.0,280.0,325.06,256.13
2016,3,12,16,15,417.5,160.0,1.95,20.5,348.0,607.89,481.46
2016,3,12,16,30,750.0,86.0,1.8,20.0,416.0,810.62,628.56
2016,3,12,16,45,716.5,79.5,1.7,20.0,361.5,755.04,588.25
2016,3,12,17,0,683.0,73.0,1.6,20.0,307.0,693.64,545.34
2016,3,12,17,15,626.0,66.0,1.5,19.0,250.5,613.01,488.54
2016,3,12,17,30,569.0,59.0,1.4,18.0,194.0,534.91,430.63
2016,3,12,17,45,481.0,49.0,1.3,17.0,141.5,434.51,351.33
2016,3,12,18,0,393.0,39.0,1.2,16.0,89.0,341.2,271.82
2016,3,12,18,15,196.5,19.5,1.3,15.5,44.5,175.22,113.66
2016,3,12,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,66.5,10.0,3.6,12.5,13.0,8.54,0.0
2016,3,13,7,0,133.0,20.0,3.8,13.0,26.0,15.57,0.0
2016,3,13,7,15,273.0,35.0,3.75,13.5,71.5,28.56,18.7
2016,3,13,7,30,413.0,50.0,3.7,14.0,117.0,40.43,30.03
2016,3,13,7,45,512.5,58.0,3.7,15.0,174.0,45.98,35.26
2016,3,13,8,0,612.0,66.0,3.7,16.0,231.0,51.59,40.26
2016,3,13,8,15,667.0,72.5,3.8,16.5,290.0,55.66,43.78
2016,3,13,8,30,722.0,79.0,3.9,17.0,349.0,59.67,47.11
2016,3,13,8,45,774.0,80.0,4.0,18.0,409.0,84.13,51.82
2016,3,13,9,0,826.0,81.0,4.1,19.0,469.0,144.52,80.8
2016,3,13,9,15,851.0,84.5,4.25,19.5,522.5,208.9,128.53
2016,3,13,9,30,876.0,88.0,4.4,20.0,576.0,275.98,185.08
2016,3,13,9,45,900.0,88.0,4.6,21.0,626.0,345.8,245.55
2016,3,13,10,0,924.0,88.0,4.8,22.0,676.0,413.14,303.82
2016,3,13,10,15,936.0,90.0,4.95,22.5,717.5,478.55,360.08
2016,3,13,10,30,948.0,92.0,5.1,23.0,759.0,543.69,414.47
2016,3,13,10,45,958.0,93.0,5.25,23.5,793.5,606.34,465.32
2016,3,13,11,0,968.0,94.0,5.4,24.0,828.0,667.91,513.8
2016,3,13,11,15,973.5,95.0,5.5,24.0,853.0,725.22,558.69
