Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,30,979.0,96.0,5.6,24.0,878.0,780.44,601.05
2016,3,13,11,45,981.5,96.5,5.75,24.5,894.5,830.63,636.39
2016,3,13,12,0,984.0,97.0,5.9,25.0,911.0,877.99,668.7
2016,3,13,12,15,984.5,97.5,5.95,25.0,917.5,920.65,698.38
2016,3,13,12,30,985.0,98.0,6.0,25.0,924.0,959.94,725.64
2016,3,13,12,45,983.5,98.0,6.05,25.5,922.0,993.39,747.35
2016,3,13,13,0,982.0,98.0,6.1,26.0,920.0,1023.02,766.4
2016,3,13,13,15,978.5,98.0,6.05,26.0,908.0,1046.81,782.42
2016,3,13,13,30,975.0,98.0,6.0,26.0,896.0,1066.48,795.75
2016,3,13,13,45,967.0,98.0,6.0,26.0,875.0,1077.51,803.74
2016,3,13,14,0,959.0,98.0,6.0,26.0,854.0,1084.21,809.02
2016,3,13,14,15,951.0,97.0,5.85,26.0,825.5,1085.5,809.75
2016,3,13,14,30,943.0,96.0,5.7,26.0,797.0,1082.53,807.79
2016,3,13,14,45,930.0,95.5,5.55,26.0,760.0,1070.86,800.17
2016,3,13,15,0,917.0,95.0,5.4,26.0,723.0,1055.19,790.06
2016,3,13,15,15,902.5,92.5,5.05,25.5,680.0,1031.79,774.83
2016,3,13,15,30,888.0,90.0,4.7,25.0,637.0,1004.74,757.15
2016,3,13,15,45,867.0,88.0,4.4,25.0,587.5,979.69,740.23
2016,3,13,16,0,846.0,86.0,4.1,25.0,538.0,940.26,713.95
2016,3,13,16,15,819.5,82.5,3.6,24.0,484.0,891.14,682.42
2016,3,13,16,30,793.0,79.0,3.1,23.0,430.0,840.01,648.82
2016,3,13,16,45,753.0,74.5,2.7,22.5,373.0,774.27,603.32
2016,3,13,17,0,713.0,70.0,2.3,22.0,316.0,708.22,556.43
2016,3,13,17,15,655.5,63.5,2.15,21.0,258.5,632.03,502.74
2016,3,13,17,30,598.0,57.0,2.0,20.0,201.0,553.07,444.09
2016,3,13,17,45,501.5,48.0,1.9,19.5,146.0,446.77,359.9
2016,3,13,18,0,405.0,39.0,1.8,19.0,91.0,348.3,276.1
2016,3,13,18,15,237.0,24.5,1.75,18.5,51.0,206.72,137.58
2016,3,13,18,30,69.0,10.0,1.7,18.0,11.0,46.08,0.0
2016,3,13,18,45,34.5,5.0,1.7,17.5,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,118.0,9.5,3.2,13.0,16.0,8.11,0.0
2016,3,14,7,0,236.0,19.0,3.4,14.0,32.0,15.59,1.37
2016,3,14,7,15,380.5,31.0,3.5,14.5,81.0,25.3,15.98
2016,3,14,7,30,525.0,43.0,3.6,15.0,130.0,34.9,25.1
2016,3,14,7,45,603.5,50.5,3.75,16.0,187.5,40.39,30.2
2016,3,14,8,0,682.0,58.0,3.9,17.0,245.0,49.88,38.6
2016,3,14,8,15,730.5,63.5,3.75,18.0,304.0,53.81,41.87
2016,3,14,8,30,779.0,69.0,3.6,19.0,363.0,57.68,44.98
2016,3,14,8,45,811.0,73.5,3.45,20.0,420.0,80.91,47.73
2016,3,14,9,0,843.0,78.0,3.3,21.0,477.0,144.44,79.23
2016,3,14,9,15,866.0,81.0,3.35,21.5,530.5,209.18,126.91
2016,3,14,9,30,889.0,84.0,3.4,22.0,584.0,280.71,186.46
2016,3,14,9,45,904.5,87.0,3.45,23.0,631.5,346.96,243.57
2016,3,14,10,0,920.0,90.0,3.5,24.0,679.0,413.96,300.67
2016,3,14,10,15,932.5,91.5,3.75,24.5,720.5,478.93,355.64
2016,3,14,10,30,945.0,93.0,4.0,25.0,762.0,543.68,408.82
2016,3,14,10,45,953.0,95.0,4.3,26.0,795.5,605.94,457.69
2016,3,14,11,0,961.0,97.0,4.6,27.0,829.0,666.93,504.09
2016,3,14,11,15,967.0,98.0,4.6,27.5,855.0,724.2,546.4
2016,3,14,11,30,973.0,99.0,4.6,28.0,881.0,779.44,585.96
2016,3,14,11,45,976.0,100.5,4.6,28.5,897.5,830.67,620.2
2016,3,14,12,0,979.0,102.0,4.6,29.0,914.0,879.14,651.29
2016,3,14,12,15,980.5,102.0,4.6,29.0,921.5,921.97,679.59
2016,3,14,12,30,982.0,102.0,4.6,29.0,929.0,961.51,705.64
2016,3,14,12,45,980.5,102.5,4.65,29.0,927.5,995.37,728.1
2016,3,14,13,0,979.0,103.0,4.7,29.0,926.0,1025.45,748.22
2016,3,14,13,15,976.5,102.5,4.7,29.0,915.0,1049.62,764.12
2016,3,14,13,30,974.0,102.0,4.7,29.0,904.0,1069.71,777.49
2016,3,14,13,45,968.0,101.5,4.7,29.0,883.5,1082.17,786.06
2016,3,14,14,0,962.0,101.0,4.7,29.0,863.0,1090.33,792.06
2016,3,14,14,15,954.0,100.0,4.55,29.0,834.0,1091.63,792.79
2016,3,14,14,30,946.0,99.0,4.4,29.0,805.0,1088.65,791.07
2016,3,14,14,45,929.5,100.0,4.3,29.0,767.0,1075.13,783.02
2016,3,14,15,0,913.0,101.0,4.2,29.0,729.0,1057.65,772.64
2016,3,14,15,15,898.0,98.5,3.95,28.5,685.0,1033.83,758.79
2016,3,14,15,30,883.0,96.0,3.7,28.0,641.0,1006.39,742.61
2016,3,14,15,45,861.0,93.5,3.5,27.5,591.0,980.0,727.47
2016,3,14,16,0,839.0,91.0,3.3,27.0,541.0,939.03,702.45
2016,3,14,16,15,812.0,87.0,3.05,26.0,487.0,888.93,672.0
2016,3,14,16,30,785.0,83.0,2.8,25.0,433.0,836.85,639.57
2016,3,14,16,45,746.0,78.0,2.6,24.5,376.0,771.53,596.04
2016,3,14,17,0,707.0,73.0,2.4,24.0,319.0,711.59,555.14
2016,3,14,17,15,649.5,66.5,2.35,23.0,261.0,630.28,498.61
2016,3,14,17,30,592.0,60.0,2.3,22.0,203.0,551.46,440.86
2016,3,14,17,45,498.5,50.0,2.25,21.0,148.0,446.25,358.56
2016,3,14,18,0,405.0,40.0,2.2,20.0,93.0,348.62,276.4
2016,3,14,18,15,243.5,25.0,2.25,19.5,52.5,211.79,144.42
2016,3,14,18,30,82.0,10.0,2.3,19.0,12.0,53.02,0.0
2016,3,14,18,45,41.0,5.0,2.35,19.0,6.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,66.0,11.5,3.75,15.5,15.5,9.82,0.0
2016,3,15,7,0,132.0,23.0,3.9,16.0,31.0,17.84,4.28
2016,3,15,7,15,259.5,40.0,3.9,16.5,77.0,30.82,20.62
2016,3,15,7,30,387.0,57.0,3.9,17.0,123.0,43.63,32.52
2016,3,15,7,45,483.0,65.5,3.95,18.0,179.5,51.69,39.87
2016,3,15,8,0,579.0,74.0,4.0,19.0,236.0,57.38,44.84
2016,3,15,8,15,631.5,81.5,3.9,19.5,293.0,61.88,48.65
2016,3,15,8,30,684.0,89.0,3.8,20.0,350.0,66.28,52.23
2016,3,15,8,45,730.0,91.5,3.75,21.0,407.5,86.61,53.26
2016,3,15,9,0,776.0,94.0,3.7,22.0,465.0,150.7,86.53
2016,3,15,9,15,800.5,98.0,3.7,22.5,517.5,212.25,131.67
2016,3,15,9,30,825.0,102.0,3.7,23.0,570.0,276.52,184.92
2016,3,15,9,45,848.0,103.0,3.7,24.0,618.0,340.29,239.26
2016,3,15,10,0,871.0,104.0,3.7,25.0,666.0,405.91,294.57
2016,3,15,10,15,883.5,106.5,3.75,25.5,706.5,471.16,348.97
2016,3,15,10,30,896.0,109.0,3.8,26.0,747.0,534.06,399.92
2016,3,15,10,45,907.0,110.0,3.9,27.0,780.5,594.49,446.62
2016,3,15,11,0,918.0,111.0,4.0,28.0,814.0,654.05,490.95
2016,3,15,11,15,924.0,112.0,4.05,28.0,839.0,709.23,532.57
2016,3,15,11,30,930.0,113.0,4.1,28.0,864.0,762.5,571.82
2016,3,15,11,45,926.5,118.0,4.2,28.5,878.5,810.18,604.5
2016,3,15,12,0,923.0,123.0,4.3,29.0,893.0,854.77,633.48
2016,3,15,12,15,924.5,123.5,4.35,29.0,900.0,896.12,661.13
2016,3,15,12,30,926.0,124.0,4.4,29.0,907.0,934.38,686.61
2016,3,15,12,45,924.0,124.5,4.5,29.5,905.0,966.25,706.63
2016,3,15,13,0,922.0,125.0,4.6,30.0,903.0,994.51,724.28
2016,3,15,13,15,919.0,124.5,4.55,29.5,892.0,1017.11,740.41
2016,3,15,13,30,916.0,124.0,4.5,29.0,881.0,1035.83,754.17
2016,3,15,13,45,678.0,227.5,4.5,29.0,781.0,947.52,696.24
2016,3,15,14,0,440.0,331.0,4.5,29.0,681.0,820.75,605.78
2016,3,15,14,15,665.5,224.0,4.4,29.0,733.0,953.98,703.11
2016,3,15,14,30,891.0,117.0,4.3,29.0,785.0,1052.29,767.67
2016,3,15,14,45,770.5,158.5,4.2,29.0,717.0,999.57,733.0
2016,3,15,15,0,650.0,200.0,4.1,29.0,649.0,921.84,682.41
2016,3,15,15,15,619.0,194.0,3.85,28.5,601.0,880.45,656.52
2016,3,15,15,30,588.0,188.0,3.6,28.0,553.0,828.43,622.84
2016,3,15,15,45,478.5,202.0,3.35,28.0,484.0,729.84,553.27
2016,3,15,16,0,369.0,216.0,3.1,28.0,415.0,612.92,469.3
2016,3,15,16,15,235.0,204.5,2.8,27.0,327.0,469.16,364.09
2016,3,15,16,30,101.0,193.0,2.5,26.0,239.0,294.77,231.06
2016,3,15,16,45,93.5,169.5,2.25,25.5,207.5,261.99,207.0
2016,3,15,17,0,86.0,146.0,2.0,25.0,176.0,229.27,181.96
2016,3,15,17,15,76.0,120.5,2.0,24.0,144.0,191.79,152.86
2016,3,15,17,30,66.0,95.0,2.0,23.0,112.0,154.32,122.78
2016,3,15,17,45,49.0,71.0,2.0,22.0,82.0,114.11,89.27
2016,3,15,18,0,32.0,47.0,2.0,21.0,52.0,73.94,55.05
2016,3,15,18,15,16.0,27.0,2.15,20.5,29.5,40.2,23.51
2016,3,15,18,30,0.0,7.0,2.3,20.0,7.0,5.97,0.0
2016,3,15,18,45,0.0,3.5,2.45,20.0,3.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,44.5,11.5,1.85,12.5,14.5,9.82,0.0
2016,3,16,7,0,89.0,23.0,2.0,13.0,29.0,18.2,6.07
2016,3,16,7,15,163.0,43.0,2.15,13.5,67.0,33.34,23.22
2016,3,16,7,30,237.0,63.0,2.3,14.0,105.0,47.18,36.15
2016,3,16,7,45,291.0,79.0,2.45,15.0,149.0,58.24,46.19
2016,3,16,8,0,345.0,95.0,2.6,16.0,193.0,68.91,55.57
2016,3,16,8,15,298.5,124.5,2.9,16.5,222.5,90.12,74.03
2016,3,16,8,30,252.0,154.0,3.2,17.0,252.0,107.79,89.03
2016,3,16,8,45,264.5,178.0,3.55,18.0,293.5,131.31,98.97
2016,3,16,9,0,277.0,202.0,3.9,19.0,335.0,171.8,124.72
2016,3,16,9,15,430.5,184.5,4.1,19.5,418.0,207.79,145.52
2016,3,16,9,30,584.0,167.0,4.3,20.0,501.0,266.78,188.47
2016,3,16,9,45,720.5,137.5,4.55,20.5,582.5,326.69,236.07
2016,3,16,10,0,857.0,108.0,4.8,21.0,664.0,404.69,299.76
2016,3,16,10,15,869.0,110.0,4.7,21.5,703.5,467.21,353.06
2016,3,16,10,30,881.0,112.0,4.6,22.0,743.0,529.76,404.61
2016,3,16,10,45,888.0,114.5,4.5,22.5,775.0,588.44,451.43
2016,3,16,11,0,895.0,117.0,4.4,23.0,807.0,645.88,495.58
2016,3,16,11,15,900.5,118.5,4.2,23.0,831.0,700.0,536.67
2016,3,16,11,30,906.0,120.0,4.0,23.0,855.0,752.24,575.16
2016,3,16,11,45,903.5,124.0,3.8,23.5,869.0,798.65,606.7
2016,3,16,12,0,901.0,128.0,3.6,24.0,883.0,842.1,634.04
2016,3,16,12,15,902.0,128.5,3.4,24.0,890.0,882.17,659.8
2016,3,16,12,30,903.0,129.0,3.2,24.0,897.0,919.19,683.11
2016,3,16,12,45,894.5,133.5,3.05,24.5,892.5,948.27,699.79
2016,3,16,13,0,886.0,138.0,2.9,25.0,888.0,973.55,713.78
2016,3,16,13,15,882.5,137.5,2.75,25.0,877.0,994.93,726.5
2016,3,16,13,30,879.0,137.0,2.6,25.0,866.0,1012.56,736.75
2016,3,16,13,45,866.0,139.5,2.5,25.0,844.5,1033.75,749.78
2016,3,16,14,0,853.0,142.0,2.4,25.0,823.0,1037.6,751.71
2016,3,16,14,15,844.0,140.5,2.3,25.0,795.5,1037.07,751.14
2016,3,16,14,30,835.0,139.0,2.2,25.0,768.0,1032.53,748.2
2016,3,16,14,45,600.5,221.0,2.15,25.0,662.5,892.91,657.74
2016,3,16,15,0,366.0,303.0,2.1,25.0,557.0,717.58,535.65
2016,3,16,15,15,402.5,273.0,2.0,25.0,537.0,720.77,541.32
2016,3,16,15,30,439.0,243.0,1.9,25.0,517.0,741.72,557.34
2016,3,16,15,45,540.5,198.5,1.85,25.0,509.5,785.56,591.29
2016,3,16,16,0,642.0,154.0,1.8,25.0,502.0,829.76,623.17
2016,3,16,16,15,397.5,175.0,1.65,24.5,383.5,604.05,464.41
2016,3,16,16,30,153.0,196.0,1.5,24.0,265.0,362.98,284.13
2016,3,16,16,45,299.5,162.5,1.35,24.0,275.5,465.56,367.05
2016,3,16,17,0,446.0,129.0,1.2,24.0,286.0,554.95,435.12
2016,3,16,17,15,386.5,113.5,1.1,23.0,232.5,472.98,374.19
2016,3,16,17,30,327.0,98.0,1.0,22.0,179.0,394.77,314.82
2016,3,16,17,45,234.0,78.0,0.95,21.5,128.0,279.3,223.04
2016,3,16,18,0,141.0,58.0,0.9,21.0,77.0,187.03,146.2
2016,3,16,18,15,75.0,32.5,0.95,20.5,42.5,108.43,73.97
2016,3,16,18,30,9.0,7.0,1.0,20.0,8.0,10.83,0.0
2016,3,16,18,45,4.5,3.5,1.05,20.0,4.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.5,13.5,1.25,17.5,16.5,11.52,0.0
2016,3,17,7,0,99.0,27.0,1.4,18.0,33.0,21.16,8.93
2016,3,17,7,15,204.5,46.5,1.4,18.5,77.5,35.42,24.58
2016,3,17,7,30,310.0,66.0,1.4,19.0,122.0,49.71,37.63
2016,3,17,7,45,390.5,79.0,1.45,19.5,174.5,58.86,45.91
2016,3,17,8,0,471.0,92.0,1.5,20.0,227.0,67.81,53.71
2016,3,17,8,15,235.5,81.5,1.45,20.0,149.0,57.44,44.66
2016,3,17,8,30,0.0,71.0,1.4,20.0,71.0,58.88,45.79
2016,3,17,8,45,0.0,82.5,1.35,20.5,82.5,68.36,51.21
2016,3,17,9,0,0.0,94.0,1.3,21.0,94.0,77.65,58.5
2016,3,17,9,15,0.0,104.5,1.3,21.0,104.5,86.22,65.24
2016,3,17,9,30,0.0,115.0,1.3,21.0,115.0,94.86,71.99
2016,3,17,9,45,0.0,99.5,1.3,21.5,99.5,82.67,61.79
2016,3,17,10,0,0.0,84.0,1.3,22.0,84.0,69.9,51.24
2016,3,17,10,15,1.5,127.0,1.3,22.0,128.0,105.98,79.98
2016,3,17,10,30,3.0,170.0,1.3,22.0,172.0,142.2,108.34
2016,3,17,10,45,22.5,251.5,1.35,22.5,269.0,220.26,168.45
2016,3,17,11,0,42.0,333.0,1.4,23.0,366.0,305.68,232.37
2016,3,17,11,15,37.0,334.5,1.4,23.0,364.5,309.63,234.71
2016,3,17,11,30,32.0,336.0,1.4,23.0,363.0,312.83,236.86
2016,3,17,11,45,71.0,379.0,1.45,23.5,438.5,385.31,290.5
2016,3,17,12,0,110.0,422.0,1.5,24.0,514.0,462.85,346.29
2016,3,17,12,15,91.0,416.0,1.55,24.0,493.0,450.72,336.89
2016,3,17,12,30,72.0,410.0,1.6,24.0,472.0,436.48,326.47
2016,3,17,12,45,53.5,384.5,1.65,24.0,430.5,401.78,301.32
2016,3,17,13,0,35.0,359.0,1.7,24.0,389.0,364.91,274.36
2016,3,17,13,15,41.0,365.5,1.7,24.0,400.5,381.55,287.05
2016,3,17,13,30,47.0,372.0,1.7,24.0,412.0,398.61,299.8
2016,3,17,13,45,113.5,388.0,1.7,24.0,480.5,506.21,379.57
2016,3,17,14,0,180.0,404.0,1.7,24.0,549.0,597.04,445.15
2016,3,17,14,15,184.0,389.5,1.65,24.0,533.0,592.38,441.82
2016,3,17,14,30,188.0,375.0,1.6,24.0,517.0,586.59,438.52
2016,3,17,14,45,173.5,357.0,1.55,24.0,483.5,556.85,417.97
2016,3,17,15,0,159.0,339.0,1.5,24.0,450.0,526.08,396.73
2016,3,17,15,15,251.0,304.5,1.5,24.0,467.0,604.17,456.09
2016,3,17,15,30,343.0,270.0,1.5,24.0,484.0,656.28,496.02
2016,3,17,15,45,412.0,230.5,1.5,24.0,469.0,695.33,526.01
2016,3,17,16,0,481.0,191.0,1.5,24.0,454.0,709.74,539.44
2016,3,17,16,15,556.0,150.0,1.5,23.5,425.0,720.53,551.22
2016,3,17,16,30,631.0,109.0,1.5,23.0,396.0,733.48,563.16
2016,3,17,16,45,590.5,105.0,1.5,23.0,346.0,673.02,522.06
2016,3,17,17,0,550.0,101.0,1.5,23.0,296.0,612.46,480.3
2016,3,17,17,15,491.0,90.5,1.35,22.0,242.0,525.0,417.59
2016,3,17,17,30,432.0,80.0,1.2,21.0,188.0,448.68,359.67
2016,3,17,17,45,348.0,65.5,1.1,20.5,138.0,353.98,283.87
2016,3,17,18,0,264.0,51.0,1.0,20.0,88.0,267.1,210.99
2016,3,17,18,15,132.0,31.5,1.05,19.5,50.0,153.41,108.58
2016,3,17,18,30,0.0,12.0,1.1,19.0,12.0,10.24,0.0
2016,3,17,18,45,0.0,6.0,1.15,19.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,50.5,14.5,0.85,17.5,18.0,12.38,0.0
2016,3,18,7,0,101.0,29.0,0.9,18.0,36.0,22.65,10.92
2016,3,18,7,15,203.0,49.0,1.0,18.5,80.5,37.23,26.24
2016,3,18,7,30,305.0,69.0,1.1,19.0,125.0,51.81,39.51
2016,3,18,7,45,383.0,82.5,1.25,19.5,178.0,61.23,47.99
2016,3,18,8,0,461.0,96.0,1.4,20.0,231.0,70.42,55.98
2016,3,18,8,15,230.5,65.5,1.45,20.0,133.0,46.5,35.12
2016,3,18,8,30,0.0,35.0,1.5,20.0,35.0,28.91,19.7
2016,3,18,8,45,0.0,64.5,1.6,20.5,64.5,53.46,38.92
2016,3,18,9,0,0.0,94.0,1.7,21.0,94.0,77.67,58.53
2016,3,18,9,15,0.0,105.0,1.7,21.0,105.0,86.64,65.58
2016,3,18,9,30,0.0,116.0,1.7,21.0,116.0,95.67,72.65
2016,3,18,9,45,1.5,146.5,1.75,21.5,147.5,120.7,92.29
2016,3,18,10,0,3.0,177.0,1.8,22.0,179.0,146.15,111.97
2016,3,18,10,15,1.5,156.5,1.75,22.0,157.5,129.93,98.87
2016,3,18,10,30,0.0,136.0,1.7,22.0,136.0,112.95,85.25
2016,3,18,10,45,0.0,128.5,1.65,22.5,128.5,106.98,80.23
2016,3,18,11,0,0.0,121.0,1.6,23.0,121.0,100.92,75.15
2016,3,18,11,15,0.0,127.5,1.5,23.0,127.5,106.49,79.44
2016,3,18,11,30,0.0,134.0,1.4,23.0,134.0,112.11,83.74
2016,3,18,11,45,139.0,276.5,1.3,23.5,394.0,353.82,270.43
2016,3,18,12,0,278.0,419.0,1.2,24.0,654.0,613.47,454.11
2016,3,18,12,15,155.5,388.0,1.05,24.0,519.5,490.13,363.29
2016,3,18,12,30,33.0,357.0,0.9,24.0,385.0,351.78,261.81
2016,3,18,12,45,16.5,242.5,0.8,24.5,256.5,222.45,166.66
2016,3,18,13,0,0.0,128.0,0.7,25.0,128.0,107.82,79.11
2016,3,18,13,15,114.0,275.5,0.8,25.0,371.0,378.67,286.2
2016,3,18,13,30,228.0,423.0,0.9,25.0,614.0,646.63,473.08
2016,3,18,13,45,124.0,359.0,1.0,25.0,463.0,485.72,359.1
2016,3,18,14,0,20.0,295.0,1.1,25.0,312.0,280.99,210.44
2016,3,18,14,15,27.5,305.0,1.2,25.0,327.0,320.67,241.52
2016,3,18,14,30,35.0,315.0,1.3,25.0,342.0,342.33,258.1
2016,3,18,14,45,284.0,279.5,1.4,25.5,480.0,603.63,453.6
2016,3,18,15,0,533.0,244.0,1.5,26.0,618.0,841.3,618.46
2016,3,18,15,15,553.5,220.0,1.5,25.5,587.5,833.28,614.12
2016,3,18,15,30,574.0,196.0,1.5,25.0,557.0,821.45,610.04
2016,3,18,15,45,492.0,203.0,1.55,25.0,496.0,741.79,556.82
2016,3,18,16,0,410.0,210.0,1.6,25.0,435.0,662.76,503.09
2016,3,18,16,15,205.0,134.0,1.6,24.5,246.5,352.18,276.98
2016,3,18,16,30,0.0,58.0,1.6,24.0,58.0,48.04,33.62
2016,3,18,16,45,0.0,50.0,1.65,24.0,50.0,41.37,28.51
2016,3,18,17,0,0.0,42.0,1.7,24.0,42.0,34.7,23.12
2016,3,18,17,15,0.0,34.5,2.0,23.0,34.5,28.47,18.09
2016,3,18,17,30,0.0,27.0,2.3,22.0,27.0,22.25,12.96
2016,3,18,17,45,0.0,19.5,2.65,21.5,19.5,16.05,7.7
2016,3,18,18,0,0.0,12.0,3.0,21.0,12.0,9.86,2.42
2016,3,18,18,15,0.0,6.5,3.75,20.5,6.5,5.33,0.0
2016,3,18,18,30,0.0,1.0,4.5,20.0,1.0,0.85,0.0
2016,3,18,18,45,0.0,0.5,5.25,19.5,0.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,9.0,6.8,7.0,9.0,7.68,0.0
2016,3,19,7,0,0.0,18.0,6.8,7.0,18.0,14.84,6.08
2016,3,19,7,15,0.0,39.5,6.85,7.0,39.5,32.09,23.01
2016,3,19,7,30,0.0,61.0,6.9,7.0,61.0,48.71,38.68
2016,3,19,7,45,6.5,84.0,6.95,7.5,86.0,66.21,54.9
2016,3,19,8,0,13.0,107.0,7.0,8.0,111.0,83.53,70.65
2016,3,19,8,15,30.0,133.0,7.0,8.5,144.5,99.26,84.63
2016,3,19,8,30,47.0,159.0,7.0,9.0,178.0,116.79,99.94
2016,3,19,8,45,385.0,137.5,7.05,9.5,327.0,106.47,78.34
2016,3,19,9,0,723.0,116.0,7.1,10.0,476.0,158.09,98.84
2016,3,19,9,15,749.0,121.0,7.05,10.5,527.5,218.13,145.6
2016,3,19,9,30,775.0,126.0,7.0,11.0,579.0,281.16,200.61
2016,3,19,9,45,798.5,128.0,7.0,11.5,626.5,347.69,260.55
2016,3,19,10,0,822.0,130.0,7.0,12.0,674.0,411.5,318.2
2016,3,19,10,15,836.0,133.0,6.95,12.5,714.5,473.8,373.69
2016,3,19,10,30,850.0,136.0,6.9,13.0,755.0,536.36,427.83
2016,3,19,10,45,864.5,136.0,6.85,13.5,789.0,596.58,478.55
2016,3,19,11,0,879.0,136.0,6.8,14.0,823.0,656.44,527.45
2016,3,19,11,15,886.0,137.5,6.75,14.0,848.0,712.08,572.73
2016,3,19,11,30,893.0,139.0,6.7,14.0,873.0,760.21,611.4
2016,3,19,11,45,902.0,137.0,6.65,14.5,890.5,809.44,648.74
2016,3,19,12,0,911.0,135.0,6.6,15.0,908.0,856.57,681.92
2016,3,19,12,15,913.0,135.5,6.5,15.0,915.5,897.79,711.5
2016,3,19,12,30,915.0,136.0,6.4,15.0,923.0,936.01,738.7
2016,3,19,12,45,919.0,133.0,6.35,15.5,922.5,969.57,761.18
2016,3,19,13,0,923.0,130.0,6.3,16.0,922.0,999.76,781.14
2016,3,19,13,15,920.5,129.5,6.2,16.0,911.0,1022.68,797.06
2016,3,19,13,30,918.0,129.0,6.1,16.0,900.0,1041.74,810.32
2016,3,19,13,45,916.5,126.0,6.1,16.0,881.0,1055.29,820.47
2016,3,19,14,0,915.0,123.0,6.1,16.0,862.0,1064.79,827.95
2016,3,19,14,15,908.0,121.0,6.05,16.0,834.0,1065.67,829.2
2016,3,19,14,30,901.0,119.0,6.0,16.0,806.0,1062.43,827.76
2016,3,19,14,45,895.5,114.5,5.95,16.0,771.0,1053.9,822.8
2016,3,19,15,0,890.0,110.0,5.9,16.0,736.0,1041.3,815.15
2016,3,19,15,15,876.0,107.5,5.8,15.5,693.0,1030.78,810.4
2016,3,19,15,30,862.0,105.0,5.7,15.0,650.0,1004.05,794.12
2016,3,19,15,45,846.5,100.5,5.65,15.0,601.5,970.02,771.45
2016,3,19,16,0,831.0,96.0,5.6,15.0,553.0,932.83,746.44
2016,3,19,16,15,804.5,92.0,5.45,14.5,499.0,883.18,712.79
2016,3,19,16,30,778.0,88.0,5.3,14.0,445.0,831.55,677.16
2016,3,19,16,45,743.0,82.0,5.15,14.0,388.0,768.6,630.94
2016,3,19,17,0,708.0,76.0,5.0,14.0,331.0,710.77,587.68
2016,3,19,17,15,653.0,69.5,4.6,13.0,273.0,631.43,527.16
2016,3,19,17,30,598.0,63.0,4.2,12.0,215.0,554.37,466.05
2016,3,19,17,45,510.0,53.0,3.8,11.5,159.5,453.07,381.0
2016,3,19,18,0,422.0,43.0,3.4,11.0,104.0,358.76,297.4
2016,3,19,18,15,269.5,28.5,3.25,10.5,60.5,230.35,176.23
2016,3,19,18,30,117.0,14.0,3.1,10.0,17.0,74.47,0.0
2016,3,19,18,45,58.5,7.0,3.0,9.5,8.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,145.0,13.5,3.25,4.5,25.5,11.52,0.0
2016,3,20,7,0,290.0,27.0,3.5,5.0,51.0,22.19,12.57
2016,3,20,7,15,409.0,39.0,3.55,5.5,102.0,31.64,22.86
2016,3,20,7,30,528.0,51.0,3.6,6.0,153.0,40.92,31.82
2016,3,20,7,45,597.0,59.5,3.65,7.0,211.0,46.9,37.43
2016,3,20,8,0,666.0,68.0,3.7,8.0,269.0,52.76,42.69
2016,3,20,8,15,712.0,74.0,3.75,8.5,328.0,56.41,45.85
2016,3,20,8,30,758.0,80.0,3.8,9.0,387.0,65.41,53.73
2016,3,20,8,45,789.5,85.0,3.9,10.0,444.0,92.3,57.52
2016,3,20,9,0,821.0,90.0,4.0,11.0,501.0,154.95,91.34
2016,3,20,9,15,844.0,93.5,3.95,11.5,554.0,218.8,140.74
2016,3,20,9,30,867.0,97.0,3.9,12.0,607.0,285.08,198.32
2016,3,20,9,45,885.0,99.5,3.9,12.5,655.0,351.16,257.75
2016,3,20,10,0,903.0,102.0,3.9,13.0,703.0,420.99,319.68
2016,3,20,10,15,915.0,104.5,3.95,13.0,744.5,485.54,376.84
2016,3,20,10,30,927.0,107.0,4.0,13.0,786.0,549.84,432.19
2016,3,20,10,45,937.5,108.0,4.05,13.5,820.0,611.54,483.03
2016,3,20,11,0,948.0,109.0,4.1,14.0,854.0,672.21,531.39
2016,3,20,11,15,954.0,110.0,4.15,14.0,879.0,728.67,576.16
2016,3,20,11,30,960.0,111.0,4.2,14.0,904.0,783.11,618.33
2016,3,20,11,45,965.0,111.0,4.3,14.5,921.0,833.66,654.75
2016,3,20,12,0,970.0,111.0,4.4,15.0,938.0,881.62,687.88
2016,3,20,12,15,971.5,111.5,4.45,15.0,945.5,924.32,718.02
2016,3,20,12,30,973.0,112.0,4.5,15.0,953.0,963.77,745.78
2016,3,20,12,45,974.5,110.5,4.6,15.5,951.5,997.82,768.72
2016,3,20,13,0,976.0,109.0,4.7,16.0,950.0,1028.22,789.11
2016,3,20,13,15,974.0,108.5,4.7,16.0,939.0,1052.47,805.94
2016,3,20,13,30,972.0,108.0,4.7,16.0,928.0,1072.66,820.12
2016,3,20,13,45,969.5,106.0,4.7,16.0,908.5,1086.63,830.19
2016,3,20,14,0,967.0,104.0,4.7,16.0,889.0,1096.33,837.56
2016,3,20,14,15,960.0,103.0,4.7,16.0,860.0,1098.28,839.86
2016,3,20,14,30,953.0,102.0,4.7,16.0,831.0,1095.93,839.47
2016,3,20,14,45,946.0,99.0,4.7,16.0,795.0,1087.07,834.86
2016,3,20,15,0,939.0,96.0,4.7,16.0,759.0,1074.01,827.57
2016,3,20,15,15,926.0,94.0,4.6,15.5,715.0,1052.02,814.87
2016,3,20,15,30,913.0,92.0,4.5,15.0,671.0,1026.29,799.68
2016,3,20,15,45,898.0,88.0,4.45,15.0,622.0,992.64,777.91
2016,3,20,16,0,883.0,84.0,4.4,15.0,573.0,955.74,753.81
2016,3,20,16,15,859.0,81.0,4.2,14.5,518.0,918.81,729.87
2016,3,20,16,30,835.0,78.0,4.0,14.0,463.0,869.14,696.68
2016,3,20,16,45,804.0,72.5,3.8,14.0,405.0,808.4,653.44
2016,3,20,17,0,773.0,67.0,3.6,14.0,347.0,746.71,608.5
2016,3,20,17,15,721.5,61.5,3.1,12.5,287.5,668.44,551.23
2016,3,20,17,30,670.0,56.0,2.6,11.0,228.0,591.75,492.45
2016,3,20,17,45,587.5,47.5,2.1,10.0,171.0,498.51,416.2
2016,3,20,18,0,505.0,39.0,1.6,9.0,114.0,406.35,335.2
2016,3,20,18,15,345.5,26.5,1.6,8.5,67.5,271.91,210.26
2016,3,20,18,30,186.0,14.0,1.6,8.0,21.0,111.01,0.0
2016,3,20,18,45,93.0,7.0,1.6,7.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,184.0,13.5,1.9,3.0,29.5,11.52,0.0
2016,3,21,7,0,368.0,27.0,2.2,4.0,59.0,22.29,13.13
2016,3,21,7,15,486.0,37.5,2.35,4.5,113.0,30.59,22.1
2016,3,21,7,30,604.0,48.0,2.5,5.0,167.0,38.81,30.07
2016,3,21,7,45,670.5,54.5,2.7,6.0,227.0,47.25,37.93
2016,3,21,8,0,737.0,61.0,2.9,7.0,287.0,52.22,42.37
2016,3,21,8,15,779.0,66.0,3.05,8.0,347.0,55.69,45.27
2016,3,21,8,30,821.0,71.0,3.2,9.0,407.0,59.1,48.03
2016,3,21,8,45,850.0,74.5,3.4,10.0,464.5,87.44,51.69
2016,3,21,9,0,879.0,78.0,3.6,11.0,522.0,158.59,91.8
2016,3,21,9,15,899.0,81.0,3.55,11.5,575.5,224.62,143.01
2016,3,21,9,30,919.0,84.0,3.5,12.0,629.0,292.45,202.17
2016,3,21,9,45,933.5,86.5,3.45,12.5,677.0,359.76,262.89
2016,3,21,10,0,948.0,89.0,3.4,13.0,725.0,427.61,323.43
2016,3,21,10,15,959.0,91.0,3.4,13.5,766.0,493.81,381.16
2016,3,21,10,30,970.0,93.0,3.4,14.0,807.0,559.56,436.52
2016,3,21,10,45,977.0,94.5,3.4,14.5,840.0,621.96,487.35
2016,3,21,11,0,984.0,96.0,3.4,15.0,873.0,682.87,535.21
2016,3,21,11,15,989.0,97.0,3.35,15.5,898.0,740.29,578.65
2016,3,21,11,30,994.0,98.0,3.3,16.0,923.0,795.51,619.02
2016,3,21,11,45,997.0,98.5,3.3,16.5,939.0,846.32,653.61
2016,3,21,12,0,1000.0,99.0,3.3,17.0,955.0,894.26,685.13
2016,3,21,12,15,1001.0,99.5,3.3,17.0,962.0,937.47,714.34
2016,3,21,12,30,1002.0,100.0,3.3,17.0,969.0,977.28,741.07
2016,3,21,12,45,1001.0,100.0,3.3,17.5,966.5,1011.2,762.28
2016,3,21,13,0,1000.0,100.0,3.3,18.0,964.0,1041.26,780.82
2016,3,21,13,15,997.5,99.5,3.35,18.0,952.5,1065.38,797.35
2016,3,21,13,30,995.0,99.0,3.4,18.0,941.0,1085.31,811.27
2016,3,21,13,45,990.0,98.5,3.45,18.0,920.0,1098.52,820.92
2016,3,21,14,0,985.0,98.0,3.5,18.0,899.0,1107.36,827.92
2016,3,21,14,15,978.0,96.5,3.55,18.0,870.0,1108.69,830.2
2016,3,21,14,30,971.0,95.0,3.6,18.0,841.0,1105.64,829.82
2016,3,21,14,45,951.0,98.5,3.65,18.0,801.5,1090.8,821.8
2016,3,21,15,0,931.0,102.0,3.7,18.0,762.0,1072.0,811.34
2016,3,21,15,15,917.5,99.5,3.7,18.0,718.0,1049.04,797.79
2016,3,21,15,30,904.0,97.0,3.7,18.0,674.0,1022.36,781.8
2016,3,21,15,45,886.5,94.0,3.75,18.0,623.5,998.84,768.39
2016,3,21,16,0,869.0,91.0,3.8,18.0,573.0,960.6,744.65
2016,3,21,16,15,844.0,87.0,3.65,17.5,518.0,911.3,713.04
2016,3,21,16,30,819.0,83.0,3.5,17.0,463.0,859.84,679.4
2016,3,21,16,45,785.0,78.0,3.4,16.5,405.0,797.63,637.41
2016,3,21,17,0,751.0,73.0,3.3,16.0,347.0,734.66,593.61
2016,3,21,17,15,698.0,67.0,3.0,15.0,287.5,660.83,540.0
2016,3,21,17,30,645.0,61.0,2.7,14.0,228.0,584.12,481.65
2016,3,21,17,45,560.0,52.0,2.45,13.0,171.0,484.18,401.35
2016,3,21,18,0,475.0,43.0,2.2,12.0,114.0,390.84,320.94
2016,3,21,18,15,320.0,29.0,2.35,11.5,67.5,258.98,200.31
2016,3,21,18,30,165.0,15.0,2.5,11.0,21.0,124.71,0.0
2016,3,21,18,45,82.5,7.5,2.65,10.5,10.5,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,135.5,16.0,4.9,7.5,28.5,12.52,0.0
2016,3,22,7,0,271.0,32.0,5.2,8.0,57.0,26.35,16.55
2016,3,22,7,15,386.0,45.0,5.5,9.0,108.5,36.45,26.9
2016,3,22,7,30,501.0,58.0,5.8,10.0,160.0,46.34,36.21
2016,3,22,7,45,580.0,65.5,6.15,11.0,218.5,51.31,40.8
2016,3,22,8,0,659.0,73.0,6.5,12.0,277.0,56.29,45.15
2016,3,22,8,15,703.5,79.0,6.7,13.0,335.5,59.75,47.97
2016,3,22,8,30,748.0,85.0,6.9,14.0,394.0,63.15,50.63
2016,3,22,8,45,780.0,89.0,7.15,15.0,450.5,96.09,59.08
2016,3,22,9,0,812.0,93.0,7.4,16.0,507.0,157.43,92.02
2016,3,22,9,15,833.5,97.0,7.4,16.5,559.0,220.83,140.87
2016,3,22,9,30,855.0,101.0,7.4,17.0,611.0,286.48,197.66
2016,3,22,9,45,870.5,104.0,7.4,17.5,657.5,351.45,256.03
2016,3,22,10,0,886.0,107.0,7.4,18.0,704.0,419.75,316.77
2016,3,22,10,15,897.0,109.0,7.4,18.5,744.0,482.42,371.92
2016,3,22,10,30,908.0,111.0,7.4,19.0,784.0,544.72,425.19
2016,3,22,10,45,916.0,112.5,7.4,19.5,816.0,604.34,474.75
2016,3,22,11,0,924.0,114.0,7.4,20.0,848.0,662.71,521.82
2016,3,22,11,15,929.5,115.5,7.35,20.5,872.5,717.96,565.02
2016,3,22,11,30,935.0,117.0,7.3,21.0,897.0,771.22,605.52
2016,3,22,11,45,934.5,120.0,7.3,21.5,911.5,819.12,640.32
2016,3,22,12,0,934.0,123.0,7.3,22.0,926.0,864.11,671.36
2016,3,22,12,15,935.0,123.0,7.25,22.0,932.5,904.55,700.01
2016,3,22,12,30,936.0,123.0,7.2,22.0,939.0,941.8,726.26
2016,3,22,12,45,934.0,123.5,7.15,22.5,936.0,973.48,747.0
2016,3,22,13,0,932.0,124.0,7.1,23.0,933.0,1001.51,765.09
2016,3,22,13,15,929.0,123.5,7.05,23.0,921.0,1023.84,780.7
2016,3,22,13,30,926.0,123.0,7.0,23.0,909.0,1042.25,793.68
2016,3,22,13,45,919.5,122.0,6.95,23.0,888.5,1052.68,801.23
2016,3,22,14,0,913.0,121.0,6.9,23.0,868.0,1058.98,806.1
2016,3,22,14,15,905.0,119.5,6.8,23.0,839.0,1059.1,806.57
2016,3,22,14,30,897.0,118.0,6.7,23.0,810.0,1055.13,804.39
2016,3,22,14,45,892.5,113.0,6.65,23.0,775.0,1046.83,799.7
2016,3,22,15,0,888.0,108.0,6.6,23.0,740.0,1034.45,792.36
2016,3,22,15,15,873.5,105.5,6.5,23.0,696.5,1010.93,777.07
2016,3,22,15,30,859.0,103.0,6.4,23.0,653.0,995.67,767.79
2016,3,22,15,45,838.5,100.0,6.35,23.0,603.5,958.47,743.28
2016,3,22,16,0,818.0,97.0,6.3,23.0,554.0,918.38,716.68
2016,3,22,16,15,791.5,93.0,6.15,22.5,500.0,868.97,683.96
2016,3,22,16,30,765.0,89.0,6.0,22.0,446.0,817.65,649.36
2016,3,22,16,45,725.5,84.5,5.85,21.5,389.0,758.37,608.09
2016,3,22,17,0,686.0,80.0,5.7,21.0,332.0,694.13,561.95
2016,3,22,17,15,631.0,73.0,5.5,20.5,274.0,615.07,502.6
2016,3,22,17,30,576.0,66.0,5.3,20.0,216.0,538.37,442.81
2016,3,22,17,45,484.5,56.5,5.15,19.5,161.0,436.48,359.04
2016,3,22,18,0,393.0,47.0,5.0,19.0,106.0,341.74,277.3
2016,3,22,18,15,251.0,31.5,5.0,18.5,63.0,220.33,167.87
2016,3,22,18,30,109.0,16.0,5.0,18.0,20.0,93.97,0.0
2016,3,22,18,45,54.5,8.0,5.0,17.5,10.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,71.0,19.0,5.5,15.5,26.0,14.99,0.0
2016,3,23,7,0,142.0,38.0,5.6,16.0,52.0,29.43,18.74
2016,3,23,7,15,243.5,56.5,5.8,16.5,99.5,42.73,31.54
2016,3,23,7,30,345.0,75.0,6.0,17.0,147.0,56.08,43.75
2016,3,23,7,45,433.5,84.5,6.25,17.5,202.5,62.67,49.73
2016,3,23,8,0,522.0,94.0,6.5,18.0,258.0,71.37,57.29
2016,3,23,8,15,261.0,73.0,6.65,18.5,155.0,51.5,39.67
2016,3,23,8,30,0.0,52.0,6.8,19.0,52.0,43.04,32.07
2016,3,23,8,45,0.0,84.5,7.0,19.5,84.5,70.09,52.78
2016,3,23,9,0,0.0,117.0,7.2,20.0,117.0,95.53,73.41
2016,3,23,9,15,24.0,185.5,7.1,20.5,200.0,148.39,114.92
2016,3,23,9,30,48.0,254.0,7.0,21.0,283.0,206.73,160.31
2016,3,23,9,45,112.0,290.0,6.95,21.5,364.0,259.25,199.75
2016,3,23,10,0,176.0,326.0,6.9,22.0,445.0,319.73,245.99
2016,3,23,10,15,150.5,345.0,6.8,22.5,451.0,340.06,262.31
2016,3,23,10,30,125.0,364.0,6.7,23.0,457.0,357.47,275.72
2016,3,23,10,45,489.0,250.0,6.6,23.5,637.0,484.76,374.67
2016,3,23,11,0,853.0,136.0,6.5,24.0,817.0,641.67,495.96
2016,3,23,11,15,860.0,137.5,6.3,24.0,841.0,695.72,537.44
2016,3,23,11,30,867.0,139.0,6.1,24.0,865.0,742.37,572.86
2016,3,23,11,45,872.0,139.0,5.95,24.5,881.0,788.85,606.15
2016,3,23,12,0,877.0,139.0,5.8,25.0,897.0,833.04,635.31
2016,3,23,12,15,879.0,139.5,5.65,25.0,903.5,872.68,662.09
2016,3,23,12,30,881.0,140.0,5.5,25.0,910.0,909.43,686.61
2016,3,23,12,45,881.5,139.0,5.35,25.5,908.5,940.4,705.49
2016,3,23,13,0,882.0,138.0,5.2,26.0,907.0,968.02,721.89
