Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,45,881.5,93.0,3.25,21.0,645.0,965.86,732.21
2016,4,2,16,0,865.0,90.0,3.2,21.0,595.0,938.85,715.88
2016,4,2,16,15,841.5,86.5,3.0,20.5,540.0,891.33,685.47
2016,4,2,16,30,818.0,83.0,2.8,20.0,485.0,841.68,653.27
2016,4,2,16,45,785.5,78.5,2.6,19.5,427.0,781.45,612.9
2016,4,2,17,0,753.0,74.0,2.4,19.0,369.0,720.48,571.04
2016,4,2,17,15,705.5,68.0,2.05,18.0,310.0,645.98,517.88
2016,4,2,17,30,658.0,62.0,1.7,17.0,251.0,577.86,467.47
2016,4,2,17,45,582.0,54.5,1.4,16.0,193.5,486.68,395.82
2016,4,2,18,0,506.0,47.0,1.1,15.0,136.0,401.22,324.64
2016,4,2,18,15,375.0,34.5,1.1,14.5,87.0,285.47,225.98
2016,4,2,18,30,244.0,22.0,1.1,14.0,38.0,176.7,99.02
2016,4,2,18,45,122.0,11.0,1.15,13.5,19.0,64.78,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,68.5,6.5,1.55,8.0,9.0,0.0,0.0
2016,4,3,6,30,137.0,13.0,1.8,9.0,18.0,11.1,0.0
2016,4,3,6,45,292.5,27.0,2.1,10.0,62.0,22.02,12.7
2016,4,3,7,0,448.0,41.0,2.4,11.0,106.0,33.33,23.93
2016,4,3,7,15,536.0,50.0,2.4,12.0,162.0,39.97,30.25
2016,4,3,7,30,624.0,59.0,2.4,13.0,218.0,46.53,36.23
2016,4,3,7,45,678.5,65.0,2.45,14.0,277.5,50.42,39.58
2016,4,3,8,0,733.0,71.0,2.5,15.0,337.0,59.09,47.02
2016,4,3,8,15,769.5,76.0,2.5,16.0,396.0,62.19,49.39
2016,4,3,8,30,806.0,81.0,2.5,17.0,455.0,65.21,51.62
2016,4,3,8,45,832.0,84.5,2.5,18.0,511.5,102.07,57.88
2016,4,3,9,0,858.0,88.0,2.5,19.0,568.0,165.54,93.82
2016,4,3,9,15,877.0,91.0,2.4,19.5,620.0,236.2,148.27
2016,4,3,9,30,896.0,94.0,2.3,20.0,672.0,301.95,203.74
2016,4,3,9,45,910.0,96.5,2.2,21.0,718.0,367.11,259.52
2016,4,3,10,0,924.0,99.0,2.1,22.0,764.0,432.71,314.5
2016,4,3,10,15,934.0,100.5,2.05,22.0,803.5,495.93,367.33
2016,4,3,10,30,944.0,102.0,2.0,22.0,843.0,558.53,417.88
2016,4,3,10,45,951.0,103.5,2.0,22.5,875.0,618.6,464.14
2016,4,3,11,0,958.0,105.0,2.0,23.0,907.0,677.19,507.58
2016,4,3,11,15,963.0,106.0,2.05,23.0,931.0,732.31,548.47
2016,4,3,11,30,968.0,107.0,2.1,23.0,955.0,785.26,586.8
2016,4,3,11,45,970.5,108.0,2.2,23.5,969.5,833.94,619.28
2016,4,3,12,0,973.0,109.0,2.3,24.0,984.0,879.79,648.75
2016,4,3,12,15,974.5,109.0,2.35,24.0,990.0,920.9,675.7
2016,4,3,12,30,976.0,109.0,2.4,24.0,996.0,958.71,700.43
2016,4,3,12,45,975.0,109.5,2.5,24.0,992.5,991.3,722.23
2016,4,3,13,0,974.0,110.0,2.6,24.0,989.0,1020.15,741.7
2016,4,3,13,15,971.5,109.5,2.6,24.0,977.0,1042.73,756.24
2016,4,3,13,30,969.0,109.0,2.6,24.0,965.0,1061.23,768.31
2016,4,3,13,45,964.0,108.0,2.65,24.5,943.5,1072.62,775.03
2016,4,3,14,0,959.0,107.0,2.7,25.0,922.0,1079.73,779.23
2016,4,3,14,15,952.5,105.5,2.7,25.0,892.5,1080.54,780.64
2016,4,3,14,30,946.0,104.0,2.7,25.0,863.0,1077.09,779.57
2016,4,3,14,45,937.5,102.0,2.7,25.0,826.0,1066.87,774.39
2016,4,3,15,0,929.0,100.0,2.7,25.0,789.0,1052.56,766.82
2016,4,3,15,15,916.5,98.0,2.65,24.5,745.0,1030.34,755.26
2016,4,3,15,30,904.0,96.0,2.6,24.0,701.0,1004.43,741.41
2016,4,3,15,45,887.5,93.0,2.6,24.0,650.5,970.06,721.02
2016,4,3,16,0,871.0,90.0,2.6,24.0,600.0,942.84,705.39
2016,4,3,16,15,848.0,86.5,2.4,23.5,545.5,895.6,675.65
2016,4,3,16,30,825.0,83.0,2.2,23.0,491.0,846.18,644.16
2016,4,3,16,45,793.5,78.5,2.05,22.5,432.5,786.57,605.39
2016,4,3,17,0,762.0,74.0,1.9,22.0,374.0,726.13,565.09
2016,4,3,17,15,715.0,68.5,1.7,21.0,314.5,652.28,514.33
2016,4,3,17,30,668.0,63.0,1.5,20.0,255.0,584.78,466.13
2016,4,3,17,45,594.0,55.0,1.3,19.0,197.5,493.92,396.39
2016,4,3,18,0,520.0,47.0,1.1,18.0,140.0,408.59,326.81
2016,4,3,18,15,390.0,35.0,1.15,17.0,90.5,293.46,230.52
2016,4,3,18,30,260.0,23.0,1.2,16.0,41.0,186.06,109.39
2016,4,3,18,45,130.0,11.5,1.3,15.5,20.5,68.57,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,62.5,7.5,3.1,9.5,10.0,6.4,0.0
2016,4,4,6,30,125.0,15.0,3.3,10.0,20.0,11.73,0.0
2016,4,4,6,45,274.0,29.5,3.55,11.0,64.0,24.06,14.56
2016,4,4,7,0,423.0,44.0,3.8,12.0,108.0,35.68,25.93
2016,4,4,7,15,510.0,54.0,3.8,12.5,163.5,42.99,32.89
2016,4,4,7,30,597.0,64.0,3.8,13.0,219.0,50.16,39.47
2016,4,4,7,45,654.0,70.5,3.85,14.0,278.0,54.24,42.97
2016,4,4,8,0,711.0,77.0,3.9,15.0,337.0,58.27,46.27
2016,4,4,8,15,747.5,82.0,4.05,16.0,395.5,66.45,53.12
2016,4,4,8,30,784.0,87.0,4.2,17.0,454.0,69.25,55.14
2016,4,4,8,45,811.5,90.5,4.35,18.0,510.0,105.91,61.32
2016,4,4,9,0,839.0,94.0,4.5,19.0,566.0,168.23,96.94
2016,4,4,9,15,858.0,97.0,4.35,19.5,617.5,231.77,146.12
2016,4,4,9,30,877.0,100.0,4.2,20.0,669.0,302.07,205.64
2016,4,4,9,45,891.5,102.5,4.1,21.0,715.0,366.21,261.2
2016,4,4,10,0,906.0,105.0,4.0,22.0,761.0,430.87,316.28
2016,4,4,10,15,916.0,107.0,3.85,22.5,800.0,493.41,368.71
2016,4,4,10,30,926.0,109.0,3.7,23.0,839.0,555.37,418.79
2016,4,4,10,45,933.5,110.5,3.55,24.0,870.5,614.71,464.13
2016,4,4,11,0,941.0,112.0,3.4,25.0,902.0,672.65,506.46
2016,4,4,11,15,946.0,113.0,3.3,25.0,925.5,726.91,546.72
2016,4,4,11,30,951.0,114.0,3.2,25.0,949.0,779.03,584.29
2016,4,4,11,45,954.0,114.5,3.1,25.5,963.5,826.88,615.66
2016,4,4,12,0,957.0,115.0,3.0,26.0,978.0,871.99,643.59
2016,4,4,12,15,958.0,115.0,2.9,26.0,983.5,912.06,669.01
2016,4,4,12,30,959.0,115.0,2.8,26.0,989.0,948.87,692.03
2016,4,4,12,45,958.5,114.5,2.7,26.5,986.0,980.44,710.03
2016,4,4,13,0,958.0,114.0,2.6,27.0,983.0,1008.34,725.49
2016,4,4,13,15,955.5,113.5,2.5,27.0,970.5,1030.53,738.64
2016,4,4,13,30,953.0,113.0,2.4,27.0,958.0,1048.72,749.29
2016,4,4,13,45,948.5,112.0,2.35,27.0,936.5,1060.36,756.45
2016,4,4,14,0,944.0,111.0,2.3,27.0,915.0,1067.8,761.18
2016,4,4,14,15,937.0,109.5,2.2,27.0,885.5,1068.01,760.95
2016,4,4,14,30,930.0,108.0,2.1,27.0,856.0,1064.02,758.3
2016,4,4,14,45,921.5,106.0,2.05,27.0,819.5,1053.85,752.62
2016,4,4,15,0,913.0,104.0,2.0,27.0,783.0,1039.65,744.64
2016,4,4,15,15,900.0,101.5,1.95,27.0,739.0,1016.55,731.22
2016,4,4,15,30,887.0,99.0,1.9,27.0,695.0,989.83,715.67
2016,4,4,15,45,870.5,96.0,1.85,27.0,645.0,955.8,695.48
2016,4,4,16,0,854.0,93.0,1.8,27.0,595.0,929.05,680.02
2016,4,4,16,15,831.0,89.5,1.7,26.5,540.5,882.26,651.98
2016,4,4,16,30,808.0,86.0,1.6,26.0,486.0,833.34,622.26
2016,4,4,16,45,777.0,81.0,1.55,25.5,429.0,774.12,585.38
2016,4,4,17,0,746.0,76.0,1.5,25.0,372.0,714.09,546.89
2016,4,4,17,15,699.0,70.0,1.4,23.5,313.0,644.8,501.86
2016,4,4,17,30,652.0,64.0,1.3,22.0,254.0,573.09,452.71
2016,4,4,17,45,580.0,56.0,1.25,21.0,197.0,484.43,385.98
2016,4,4,18,0,508.0,48.0,1.2,20.0,140.0,401.12,319.15
2016,4,4,18,15,380.5,36.0,1.3,19.0,90.5,288.21,225.37
2016,4,4,18,30,253.0,24.0,1.4,18.0,41.0,183.68,112.0
2016,4,4,18,45,126.5,12.0,1.5,17.5,20.5,67.14,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,82.5,8.0,2.35,11.0,11.5,6.83,0.0
2016,4,5,6,30,165.0,16.0,2.7,12.0,23.0,13.06,0.0
2016,4,5,6,45,313.5,29.5,3.05,13.0,68.5,24.06,14.64
2016,4,5,7,0,462.0,43.0,3.4,14.0,114.0,34.88,25.06
2016,4,5,7,15,546.0,52.0,3.3,14.5,170.5,41.46,31.29
2016,4,5,7,30,630.0,61.0,3.2,15.0,227.0,47.95,37.19
2016,4,5,7,45,681.5,67.5,3.15,16.0,286.5,52.14,40.76
2016,4,5,8,0,733.0,74.0,3.1,17.0,346.0,61.29,48.54
2016,4,5,8,15,768.0,78.5,3.2,18.0,404.5,63.89,50.44
2016,4,5,8,30,803.0,83.0,3.3,19.0,463.0,66.44,52.23
2016,4,5,8,45,827.5,87.0,3.45,20.5,518.5,104.73,59.02
2016,4,5,9,0,852.0,91.0,3.6,22.0,574.0,168.03,94.9
2016,4,5,9,15,870.0,94.0,3.65,22.5,625.5,232.14,144.02
2016,4,5,9,30,888.0,97.0,3.7,23.0,677.0,303.03,203.4
2016,4,5,9,45,901.5,99.5,3.75,23.5,722.5,367.43,259.09
2016,4,5,10,0,915.0,102.0,3.8,24.0,768.0,432.2,314.44
2016,4,5,10,15,925.0,103.5,3.9,24.0,806.5,494.76,367.53
2016,4,5,10,30,935.0,105.0,4.0,24.0,845.0,556.7,418.67
2016,4,5,10,45,941.5,106.5,4.15,24.5,876.5,615.84,465.49
2016,4,5,11,0,948.0,108.0,4.3,25.0,908.0,673.47,509.7
2016,4,5,11,15,953.0,109.0,4.4,25.0,931.0,727.92,551.28
2016,4,5,11,30,958.0,110.0,4.5,25.0,954.0,780.23,590.42
2016,4,5,11,45,961.0,110.5,4.6,25.5,968.5,828.23,623.5
2016,4,5,12,0,964.0,111.0,4.7,26.0,983.0,873.47,653.45
2016,4,5,12,15,965.0,111.0,4.75,26.0,988.5,913.65,680.75
2016,4,5,12,30,966.0,111.0,4.8,26.0,994.0,950.55,705.78
2016,4,5,12,45,964.5,111.0,4.9,26.5,990.5,981.75,725.88
2016,4,5,13,0,963.0,111.0,5.0,27.0,987.0,1009.21,743.5
2016,4,5,13,15,960.5,110.5,5.05,27.0,974.0,1031.38,758.79
2016,4,5,13,30,958.0,110.0,5.1,27.0,961.0,1049.52,771.56
2016,4,5,13,45,952.5,109.5,5.15,27.0,939.5,1060.62,779.83
2016,4,5,14,0,947.0,109.0,5.2,27.0,918.0,1067.51,785.54
2016,4,5,14,15,940.0,107.5,5.15,27.0,888.5,1067.63,786.11
2016,4,5,14,30,933.0,106.0,5.1,27.0,859.0,1063.54,784.12
2016,4,5,14,45,922.5,105.0,5.1,27.0,821.0,1052.36,778.03
2016,4,5,15,0,912.0,104.0,5.1,27.0,783.0,1037.2,769.49
2016,4,5,15,15,899.0,101.5,5.0,26.5,739.0,1014.06,756.46
2016,4,5,15,30,886.0,99.0,4.9,26.0,695.0,987.32,741.07
2016,4,5,15,45,867.5,96.5,4.8,26.0,645.0,951.95,718.32
2016,4,5,16,0,849.0,94.0,4.7,26.0,595.0,923.97,700.7
2016,4,5,16,15,825.5,90.5,4.5,25.5,540.5,876.86,670.32
2016,4,5,16,30,802.0,87.0,4.3,25.0,486.0,827.67,638.68
2016,4,5,16,45,768.0,82.5,4.15,24.5,428.5,766.76,598.15
2016,4,5,17,0,734.0,78.0,4.0,24.0,371.0,705.27,556.18
2016,4,5,17,15,686.5,72.0,3.55,23.0,312.5,636.33,507.34
2016,4,5,17,30,639.0,66.0,3.1,22.0,254.0,564.85,454.66
2016,4,5,17,45,563.5,58.0,2.7,21.0,196.5,474.56,383.55
2016,4,5,18,0,488.0,50.0,2.3,20.0,139.0,389.92,313.53
2016,4,5,18,15,363.5,37.5,2.3,19.5,90.5,279.33,219.7
2016,4,5,18,30,239.0,25.0,2.3,19.0,42.0,177.79,112.18
2016,4,5,18,45,119.5,12.5,2.35,18.5,21.0,64.17,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.5,8.5,2.65,13.5,9.5,7.26,0.0
2016,4,6,6,30,45.0,17.0,2.8,14.0,19.0,13.55,0.0
2016,4,6,6,45,129.5,40.5,3.0,15.0,58.5,31.23,20.68
2016,4,6,7,0,214.0,64.0,3.2,16.0,98.0,48.48,36.73
2016,4,6,7,15,291.5,82.0,3.45,16.5,148.5,60.68,47.94
2016,4,6,7,30,369.0,100.0,3.7,17.0,199.0,72.93,58.86
2016,4,6,7,45,184.5,99.0,4.0,17.5,148.5,72.62,58.47
2016,4,6,8,0,0.0,98.0,4.3,18.0,98.0,79.13,63.9
2016,4,6,8,15,40.5,150.0,4.65,18.5,169.5,112.29,92.24
2016,4,6,8,30,81.0,202.0,5.0,19.0,241.0,144.71,119.42
2016,4,6,8,45,147.0,229.0,5.4,20.0,309.0,165.71,126.4
2016,4,6,9,0,213.0,256.0,5.8,21.0,377.0,206.34,152.9
2016,4,6,9,15,315.5,258.5,5.95,21.0,456.5,242.63,176.85
2016,4,6,9,30,418.0,261.0,6.1,21.0,536.0,293.63,215.01
2016,4,6,9,45,439.5,271.0,6.25,21.5,577.5,340.61,253.86
2016,4,6,10,0,461.0,281.0,6.4,22.0,619.0,389.93,294.53
2016,4,6,10,15,505.0,283.5,6.35,22.5,671.0,445.73,339.31
2016,4,6,10,30,549.0,286.0,6.3,23.0,723.0,505.84,386.75
2016,4,6,10,45,735.0,202.0,6.3,23.5,810.5,580.28,445.34
2016,4,6,11,0,921.0,118.0,6.3,24.0,898.0,665.19,511.85
2016,4,6,11,15,707.0,239.5,6.2,24.0,847.5,681.25,522.38
2016,4,6,11,30,493.0,361.0,6.1,24.0,797.0,670.94,512.0
2016,4,6,11,45,728.5,237.0,6.05,24.5,893.0,774.11,591.07
2016,4,6,12,0,964.0,113.0,6.0,25.0,989.0,874.71,664.26
2016,4,6,12,15,967.5,113.5,5.9,25.0,996.5,917.35,692.93
2016,4,6,12,30,971.0,114.0,5.8,25.0,1004.0,956.91,719.47
2016,4,6,12,45,981.0,109.0,5.75,25.0,1005.5,993.85,744.36
2016,4,6,13,0,991.0,104.0,5.7,25.0,1007.0,1027.45,766.88
2016,4,6,13,15,989.5,103.5,5.6,25.0,995.0,1050.99,782.22
2016,4,6,13,30,988.0,103.0,5.5,25.0,983.0,1070.45,794.88
2016,4,6,13,45,990.5,98.5,5.45,25.5,964.0,1085.5,803.45
2016,4,6,14,0,993.0,94.0,5.4,26.0,945.0,1096.22,809.25
2016,4,6,14,15,987.0,93.0,5.35,25.5,915.0,1097.81,812.45
2016,4,6,14,30,981.0,92.0,5.3,25.0,885.0,1095.03,812.98
2016,4,6,14,45,957.0,98.0,5.25,25.0,843.5,1077.75,802.38
2016,4,6,15,0,933.0,104.0,5.2,25.0,802.0,1056.62,789.42
2016,4,6,15,15,920.0,102.0,5.05,25.0,757.0,1033.79,774.61
2016,4,6,15,30,907.0,100.0,4.9,25.0,712.0,1007.27,757.43
2016,4,6,15,45,896.5,94.5,4.8,25.0,663.0,975.59,737.23
2016,4,6,16,0,886.0,89.0,4.7,25.0,614.0,940.46,714.69
2016,4,6,16,15,863.5,85.5,4.4,24.5,558.0,903.29,690.84
2016,4,6,16,30,841.0,82.0,4.1,24.0,502.0,853.83,658.61
2016,4,6,16,45,815.5,76.0,3.8,23.5,444.5,796.89,620.54
2016,4,6,17,0,790.0,70.0,3.5,23.0,387.0,738.68,580.71
2016,4,6,17,15,745.0,65.0,2.95,21.5,326.5,666.11,530.09
2016,4,6,17,30,700.0,60.0,2.4,20.0,266.0,594.71,478.2
2016,4,6,17,45,633.0,52.5,1.9,19.0,208.0,507.52,409.95
2016,4,6,18,0,566.0,45.0,1.4,18.0,150.0,430.29,345.19
2016,4,6,18,15,440.5,34.5,1.35,17.5,98.5,317.77,250.3
2016,4,6,18,30,315.0,24.0,1.3,17.0,47.0,215.26,141.01
2016,4,6,18,45,157.5,12.0,1.3,16.5,23.5,80.44,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.0,10.5,8.96,0.0
2016,4,7,6,30,0.0,21.0,2.5,12.0,21.0,16.95,0.0
2016,4,7,6,45,83.5,40.0,2.85,13.5,54.0,31.37,21.13
2016,4,7,7,0,167.0,59.0,3.2,15.0,87.0,44.94,33.85
2016,4,7,7,15,197.0,81.5,3.25,15.5,126.5,60.82,48.3
2016,4,7,7,30,227.0,104.0,3.3,16.0,166.0,76.16,61.94
2016,4,7,7,45,247.0,125.5,3.4,17.0,207.0,90.22,73.99
2016,4,7,8,0,267.0,147.0,3.5,18.0,248.0,103.73,85.23
2016,4,7,8,15,296.5,168.0,3.65,19.0,297.0,116.49,95.55
2016,4,7,8,30,326.0,189.0,3.8,20.0,346.0,128.72,105.21
2016,4,7,8,45,398.0,196.5,4.0,21.0,410.0,148.96,105.51
2016,4,7,9,0,470.0,204.0,4.2,22.0,474.0,194.85,132.05
2016,4,7,9,15,687.5,151.0,4.2,22.5,584.5,235.36,154.13
2016,4,7,9,30,905.0,98.0,4.2,23.0,695.0,308.81,207.49
2016,4,7,9,45,921.5,98.5,4.2,24.0,741.5,373.58,263.02
2016,4,7,10,0,938.0,99.0,4.2,25.0,788.0,438.99,318.24
2016,4,7,10,15,947.0,100.5,4.15,25.5,826.5,502.28,370.93
2016,4,7,10,30,956.0,102.0,4.1,26.0,865.0,564.78,421.21
2016,4,7,10,45,961.0,104.0,4.1,26.5,896.0,624.45,467.71
2016,4,7,11,0,966.0,106.0,4.1,27.0,927.0,682.4,511.32
2016,4,7,11,15,970.5,107.0,4.1,27.0,949.5,737.22,552.38
2016,4,7,11,30,975.0,108.0,4.1,27.0,972.0,789.79,590.81
2016,4,7,11,45,955.0,122.0,4.1,27.5,980.0,832.73,619.27
2016,4,7,12,0,935.0,136.0,4.1,28.0,988.0,871.06,643.48
2016,4,7,12,15,935.5,136.5,4.0,28.0,992.5,910.36,668.96
2016,4,7,12,30,936.0,137.0,3.9,28.0,997.0,946.49,692.1
2016,4,7,12,45,935.0,136.5,3.85,28.5,993.0,977.05,710.3
2016,4,7,13,0,934.0,136.0,3.8,29.0,989.0,1004.01,726.08
2016,4,7,13,15,694.5,255.5,3.65,29.0,885.5,939.06,682.11
2016,4,7,13,30,455.0,375.0,3.5,29.0,782.0,837.36,608.53
2016,4,7,13,45,686.5,253.0,3.4,29.0,851.0,963.2,698.91
2016,4,7,14,0,918.0,131.0,3.3,29.0,920.0,1058.62,759.82
2016,4,7,14,15,745.0,209.5,3.15,29.0,836.0,998.82,720.38
2016,4,7,14,30,572.0,288.0,3.0,29.0,752.0,904.67,656.75
2016,4,7,14,45,726.5,205.5,2.9,29.0,768.0,982.77,711.61
2016,4,7,15,0,881.0,123.0,2.8,29.0,784.0,1036.89,746.19
2016,4,7,15,15,867.0,120.5,2.65,28.5,740.0,1012.96,732.05
2016,4,7,15,30,853.0,118.0,2.5,28.0,696.0,985.46,716.37
2016,4,7,15,45,811.0,114.5,2.4,28.0,632.5,926.88,679.45
2016,4,7,16,0,769.0,111.0,2.3,28.0,569.0,866.47,641.13
2016,4,7,16,15,759.5,100.0,2.1,27.5,517.5,825.43,615.76
2016,4,7,16,30,750.0,89.0,1.9,27.0,466.0,781.58,587.95
2016,4,7,16,45,721.0,90.5,1.75,26.5,418.0,738.4,560.55
2016,4,7,17,0,692.0,92.0,1.6,26.0,370.0,690.4,529.13
2016,4,7,17,15,642.0,84.5,1.45,24.5,311.5,615.13,479.04
2016,4,7,17,30,592.0,77.0,1.3,23.0,253.0,541.79,427.45
2016,4,7,17,45,516.5,67.0,1.2,22.0,196.5,451.26,358.79
2016,4,7,18,0,441.0,57.0,1.1,21.0,140.0,366.34,290.93
2016,4,7,18,15,323.5,42.0,1.15,20.0,91.5,259.74,202.95
2016,4,7,18,30,206.0,27.0,1.2,19.0,43.0,162.15,107.31
2016,4,7,18,45,103.0,13.5,1.25,18.5,21.5,57.22,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,47.0,10.0,3.2,12.5,12.5,8.54,0.0
2016,4,8,6,30,94.0,20.0,3.4,13.0,25.0,15.48,1.48
2016,4,8,6,45,199.0,40.0,3.6,13.5,67.5,30.64,20.63
2016,4,8,7,0,304.0,60.0,3.8,14.0,110.0,45.44,34.49
2016,4,8,7,15,382.0,74.5,4.05,14.5,163.0,55.76,44.04
2016,4,8,7,30,460.0,89.0,4.3,15.0,216.0,65.81,53.05
2016,4,8,7,45,376.5,117.0,4.55,16.0,236.5,83.21,68.15
2016,4,8,8,0,293.0,145.0,4.8,17.0,257.0,102.79,84.79
2016,4,8,8,15,475.0,134.5,5.1,17.5,349.5,92.8,75.65
2016,4,8,8,30,657.0,124.0,5.4,18.0,442.0,86.53,69.81
2016,4,8,8,45,605.5,149.5,5.7,19.0,468.5,131.37,86.47
2016,4,8,9,0,554.0,175.0,6.0,20.0,495.0,186.25,122.93
2016,4,8,9,15,538.5,199.0,5.95,20.5,532.5,240.94,166.5
2016,4,8,9,30,523.0,223.0,5.9,21.0,570.0,293.88,211.47
2016,4,8,9,45,516.5,244.0,5.85,21.5,606.0,345.68,255.57
2016,4,8,10,0,510.0,265.0,5.8,22.0,642.0,396.57,298.27
2016,4,8,10,15,501.0,285.5,5.7,22.5,671.5,444.99,337.92
2016,4,8,10,30,492.0,306.0,5.6,23.0,701.0,492.03,375.24
2016,4,8,10,45,458.0,333.0,5.5,23.5,711.5,528.74,403.56
2016,4,8,11,0,424.0,360.0,5.4,24.0,722.0,561.4,427.72
2016,4,8,11,15,380.0,394.5,5.3,24.0,725.0,587.35,446.75
2016,4,8,11,30,336.0,429.0,5.2,24.0,728.0,610.95,463.33
2016,4,8,11,45,334.0,434.0,5.1,24.5,735.5,637.19,481.41
2016,4,8,12,0,332.0,439.0,5.0,25.0,743.0,662.29,498.3
2016,4,8,12,15,360.0,428.0,4.8,25.0,759.0,696.81,523.04
2016,4,8,12,30,388.0,417.0,4.6,25.0,775.0,731.43,547.49
2016,4,8,12,45,396.0,411.5,4.45,25.5,775.5,752.98,561.2
2016,4,8,13,0,404.0,406.0,4.3,26.0,776.0,772.97,574.0
2016,4,8,13,15,426.0,391.5,4.2,26.0,777.0,808.67,599.01
2016,4,8,13,30,448.0,377.0,4.1,26.0,778.0,831.46,615.21
2016,4,8,13,45,376.0,396.0,4.0,26.0,727.5,777.6,576.79
2016,4,8,14,0,304.0,415.0,3.9,26.0,677.0,735.26,546.09
2016,4,8,14,15,213.0,408.0,3.9,25.5,589.0,625.05,468.75
2016,4,8,14,30,122.0,401.0,3.9,25.0,501.0,531.88,401.32
2016,4,8,14,45,113.0,380.5,3.9,25.0,470.0,484.84,368.25
2016,4,8,15,0,104.0,360.0,3.9,25.0,439.0,457.4,348.86
2016,4,8,15,15,429.0,254.5,3.9,25.0,550.5,725.92,554.05
2016,4,8,15,30,754.0,149.0,3.9,25.0,662.0,929.7,700.19
2016,4,8,15,45,739.0,142.5,3.95,25.0,614.5,895.29,677.24
2016,4,8,16,0,724.0,136.0,4.0,25.0,567.0,858.14,653.99
2016,4,8,16,15,515.5,170.5,3.9,24.5,463.0,682.03,530.42
2016,4,8,16,30,307.0,205.0,3.8,24.0,359.0,507.91,400.16
2016,4,8,16,45,453.0,157.0,3.75,23.5,355.0,583.27,462.94
2016,4,8,17,0,599.0,109.0,3.7,23.0,351.0,634.59,505.65
2016,4,8,17,15,548.5,99.5,3.3,22.0,295.0,560.21,450.42
2016,4,8,17,30,498.0,90.0,2.9,21.0,239.0,482.73,391.3
2016,4,8,17,45,419.0,78.0,2.5,20.0,185.0,393.84,320.39
2016,4,8,18,0,340.0,66.0,2.1,19.0,131.0,311.92,252.31
2016,4,8,18,15,238.0,47.5,2.05,18.5,85.5,216.55,171.07
2016,4,8,18,30,136.0,29.0,2.0,18.0,40.0,130.45,87.93
2016,4,8,18,45,68.0,14.5,2.0,17.5,20.0,42.41,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,3.0,10.0,2.05,13.5,10.5,8.54,0.0
2016,4,9,6,30,6.0,20.0,2.3,14.0,21.0,16.45,3.58
2016,4,9,6,45,63.5,44.5,2.55,14.5,55.5,34.54,24.01
2016,4,9,7,0,121.0,69.0,2.8,15.0,90.0,52.38,40.48
2016,4,9,7,15,193.5,84.5,2.85,15.5,132.5,62.85,50.14
2016,4,9,7,30,266.0,100.0,2.9,16.0,175.0,73.95,60.01
2016,4,9,7,45,137.5,117.5,2.95,16.5,156.5,87.53,71.76
2016,4,9,8,0,9.0,135.0,3.0,17.0,138.0,105.2,86.78
2016,4,9,8,15,4.5,128.0,3.2,17.5,129.5,101.75,83.32
2016,4,9,8,30,0.0,121.0,3.4,18.0,121.0,97.59,79.27
2016,4,9,8,45,0.0,67.0,3.6,18.5,67.0,55.59,40.67
2016,4,9,9,0,0.0,13.0,3.8,19.0,13.0,10.75,3.29
2016,4,9,9,15,0.5,87.0,3.9,19.5,87.5,72.48,54.06
2016,4,9,9,30,1.0,161.0,4.0,20.0,162.0,131.46,101.4
2016,4,9,9,45,21.5,237.0,4.15,20.5,253.0,197.15,152.5
2016,4,9,10,0,42.0,313.0,4.3,21.0,344.0,260.97,201.43
2016,4,9,10,15,21.0,226.5,4.35,21.0,242.0,192.78,148.37
2016,4,9,10,30,0.0,140.0,4.4,21.0,140.0,116.21,87.91
2016,4,9,10,45,0.0,137.5,4.5,21.5,137.5,114.39,86.23
2016,4,9,11,0,0.0,135.0,4.6,22.0,135.0,112.54,84.48
2016,4,9,11,15,6.0,188.0,4.6,22.0,193.5,160.7,122.43
2016,4,9,11,30,12.0,241.0,4.6,22.0,252.0,209.95,160.78
2016,4,9,11,45,18.0,295.5,4.7,22.5,312.0,261.77,200.35
2016,4,9,12,0,24.0,350.0,4.8,23.0,372.0,315.1,240.51
2016,4,9,12,15,12.0,234.0,4.85,23.5,245.0,207.75,157.87
2016,4,9,12,30,0.0,118.0,4.9,24.0,118.0,99.19,72.96
2016,4,9,12,45,3.0,145.0,4.95,24.5,148.0,124.99,93.21
2016,4,9,13,0,6.0,172.0,5.0,25.0,178.0,151.24,113.55
2016,4,9,13,15,85.0,316.5,5.0,25.0,393.5,383.88,293.33
2016,4,9,13,30,164.0,461.0,5.0,25.0,609.0,608.02,458.3
2016,4,9,13,45,198.5,446.5,5.05,25.0,621.5,635.55,478.94
2016,4,9,14,0,233.0,432.0,5.1,25.0,634.0,662.51,500.0
2016,4,9,14,15,514.5,300.0,5.1,25.0,725.5,851.89,642.78
2016,4,9,14,30,796.0,168.0,5.1,25.0,817.0,999.5,748.39
2016,4,9,14,45,785.0,165.0,5.15,25.0,781.0,986.31,740.09
2016,4,9,15,0,774.0,162.0,5.2,25.0,745.0,977.82,736.16
2016,4,9,15,15,758.0,158.0,5.2,24.5,702.5,951.59,721.21
2016,4,9,15,30,742.0,154.0,5.2,24.0,660.0,922.21,704.11
2016,4,9,15,45,723.5,148.0,5.2,24.0,612.0,885.3,680.22
2016,4,9,16,0,705.0,142.0,5.2,24.0,564.0,845.85,654.4
2016,4,9,16,15,677.5,136.5,5.05,23.5,512.0,796.66,621.75
2016,4,9,16,30,650.0,131.0,4.9,23.0,460.0,746.02,587.62
2016,4,9,16,45,619.0,121.5,4.8,23.0,405.5,687.03,545.77
2016,4,9,17,0,588.0,112.0,4.7,23.0,351.0,627.7,502.85
2016,4,9,17,15,536.0,102.5,4.4,22.5,295.0,552.66,446.06
2016,4,9,17,30,484.0,93.0,4.1,22.0,239.0,475.27,386.01
2016,4,9,17,45,415.5,79.5,3.8,21.5,186.0,392.22,319.1
2016,4,9,18,0,347.0,66.0,3.5,21.0,133.0,315.03,254.41
2016,4,9,18,15,240.5,48.5,3.55,20.5,87.5,218.32,172.03
2016,4,9,18,30,134.0,31.0,3.6,20.0,42.0,132.73,90.61
2016,4,9,18,45,67.0,15.5,3.65,19.5,21.0,42.68,0.0
2016,4,9,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,35.5,12.5,3.75,15.5,14.5,10.67,0.0
2016,4,10,6,30,71.0,25.0,3.9,16.0,29.0,19.6,6.69
2016,4,10,6,45,176.0,45.5,4.05,16.5,72.0,35.11,24.38
2016,4,10,7,0,281.0,66.0,4.2,17.0,115.0,49.62,37.79
2016,4,10,7,15,360.5,80.5,4.5,17.5,168.0,59.79,47.07
2016,4,10,7,30,440.0,95.0,4.8,18.0,221.0,69.69,55.82
2016,4,10,7,45,220.0,81.5,5.15,18.5,144.5,61.23,48.26
2016,4,10,8,0,0.0,68.0,5.5,19.0,68.0,56.37,43.79
2016,4,10,8,15,0.0,66.0,5.65,19.5,66.0,54.71,42.09
2016,4,10,8,30,0.0,64.0,5.8,20.0,64.0,53.06,40.41
2016,4,10,8,45,0.0,71.0,5.95,21.0,71.0,58.93,42.99
2016,4,10,9,0,0.0,78.0,6.1,22.0,78.0,64.82,47.44
2016,4,10,9,15,0.0,92.5,6.1,22.5,92.5,76.99,57.03
2016,4,10,9,30,0.0,107.0,6.1,23.0,107.0,88.76,66.19
2016,4,10,9,45,6.5,176.0,6.15,23.5,181.0,145.7,111.01
2016,4,10,10,0,13.0,245.0,6.2,24.0,255.0,203.06,155.42
2016,4,10,10,15,9.5,216.0,6.2,24.5,223.5,180.95,137.67
2016,4,10,10,30,6.0,187.0,6.2,25.0,192.0,157.35,118.86
2016,4,10,10,45,7.5,192.5,6.2,25.5,199.0,163.55,123.34
2016,4,10,11,0,9.0,198.0,6.2,26.0,206.0,169.93,127.93
2016,4,10,11,15,9.5,202.0,6.2,26.0,211.0,174.59,131.44
2016,4,10,11,30,10.0,206.0,6.2,26.0,216.0,179.29,135.0
2016,4,10,11,45,57.5,326.0,6.2,26.5,379.0,322.97,245.12
2016,4,10,12,0,105.0,446.0,6.2,27.0,542.0,471.44,355.33
2016,4,10,12,15,98.0,454.0,6.1,26.5,544.5,481.93,363.11
2016,4,10,12,30,91.0,462.0,6.0,26.0,547.0,491.74,370.71
2016,4,10,12,45,70.0,440.5,5.95,26.0,505.5,460.63,347.41
2016,4,10,13,0,49.0,419.0,5.9,26.0,464.0,427.18,322.33
2016,4,10,13,15,156.5,435.0,5.7,25.5,576.5,565.78,428.03
2016,4,10,13,30,264.0,451.0,5.5,25.0,689.0,710.45,534.94
2016,4,10,13,45,277.5,426.0,5.3,25.0,671.0,709.28,534.07
2016,4,10,14,0,291.0,401.0,5.1,25.0,653.0,706.08,532.46
2016,4,10,14,15,149.5,302.5,5.25,25.0,432.0,451.04,345.89
2016,4,10,14,30,8.0,204.0,5.4,25.0,211.0,183.62,139.18
2016,4,10,14,45,7.0,199.0,5.6,25.0,205.0,178.53,135.78
2016,4,10,15,0,6.0,194.0,5.8,25.0,199.0,173.46,132.08
2016,4,10,15,15,5.0,186.5,5.85,25.0,190.5,166.11,126.6
2016,4,10,15,30,4.0,179.0,5.9,25.0,182.0,158.8,121.15
2016,4,10,15,45,3.0,175.5,5.95,25.0,177.5,155.34,118.74
2016,4,10,16,0,2.0,172.0,6.0,25.0,173.0,152.12,116.53
2016,4,10,16,15,23.5,189.0,5.9,24.5,201.0,189.81,147.99
2016,4,10,16,30,45.0,206.0,5.8,24.0,229.0,245.42,193.6
2016,4,10,16,45,38.5,182.5,5.7,24.0,200.5,215.82,170.44
2016,4,10,17,0,32.0,159.0,5.6,24.0,172.0,186.4,147.26
2016,4,10,17,15,24.5,135.0,5.3,23.5,144.0,143.73,113.17
2016,4,10,17,30,17.0,111.0,5.0,23.0,116.0,115.24,90.05
2016,4,10,17,45,8.5,87.0,4.7,22.5,89.5,86.43,66.17
2016,4,10,18,0,0.0,63.0,4.4,22.0,63.0,57.91,42.19
2016,4,10,18,15,0.0,40.5,4.35,21.5,40.5,35.98,23.63
2016,4,10,18,30,0.0,18.0,4.3,21.0,18.0,14.84,5.26
2016,4,10,18,45,0.0,9.0,4.25,21.0,9.0,7.68,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.0,0.5,0.43,0.0
2016,4,11,6,30,0.0,1.0,3.9,19.0,1.0,0.82,0.0
2016,4,11,6,45,0.0,2.5,3.95,19.5,2.5,2.05,0.0
2016,4,11,7,0,0.0,4.0,4.0,20.0,4.0,3.28,0.0
2016,4,11,7,15,0.0,6.0,4.25,20.5,6.0,4.93,0.0
2016,4,11,7,30,0.0,8.0,4.5,21.0,8.0,6.58,0.11
2016,4,11,7,45,0.0,10.0,4.8,21.5,10.0,8.23,1.54
2016,4,11,8,0,0.0,12.0,5.1,22.0,12.0,9.88,2.95
2016,4,11,8,15,0.0,36.5,5.1,22.5,36.5,30.17,20.44
2016,4,11,8,30,0.0,61.0,5.1,23.0,61.0,50.56,37.76
2016,4,11,8,45,13.0,143.0,5.1,24.0,150.5,115.51,87.74
2016,4,11,9,0,26.0,225.0,5.1,25.0,240.0,177.74,135.53
2016,4,11,9,15,82.0,271.5,4.95,25.5,325.5,217.55,163.43
2016,4,11,9,30,138.0,318.0,4.8,26.0,411.0,267.91,199.86
2016,4,11,9,45,131.5,340.0,4.7,26.5,433.5,296.08,221.59
2016,4,11,10,0,125.0,362.0,4.6,27.0,456.0,323.75,242.61
2016,4,11,10,15,127.0,381.5,4.35,27.0,481.0,352.91,264.6
2016,4,11,10,30,129.0,401.0,4.1,27.0,506.0,382.52,286.67
2016,4,11,10,45,465.5,286.0,3.9,27.5,684.0,495.6,370.98
2016,4,11,11,0,802.0,171.0,3.7,28.0,862.0,637.72,475.61
2016,4,11,11,15,809.0,172.5,3.45,28.5,884.5,688.14,510.76
2016,4,11,11,30,816.0,174.0,3.2,29.0,907.0,737.06,543.99
2016,4,11,11,45,517.0,323.5,3.0,29.5,790.5,684.97,501.8
2016,4,11,12,0,218.0,473.0,2.8,30.0,674.0,591.98,430.47
2016,4,11,12,15,532.5,318.5,2.65,30.0,812.5,749.67,545.52
2016,4,11,12,30,847.0,164.0,2.5,30.0,951.0,901.36,648.92
2016,4,11,12,45,853.0,159.5,2.45,30.5,949.5,932.73,666.06
2016,4,11,13,0,859.0,155.0,2.4,31.0,948.0,947.58,673.61
2016,4,11,13,15,856.5,154.5,2.35,31.0,936.5,981.65,694.82
2016,4,11,13,30,854.0,154.0,2.3,31.0,925.0,998.64,705.07
2016,4,11,13,45,855.0,149.0,2.3,31.0,906.0,1010.64,712.97
2016,4,11,14,0,856.0,144.0,2.3,31.0,887.0,1018.69,718.6
2016,4,11,14,15,849.0,142.0,2.25,31.0,858.5,1017.99,718.42
2016,4,11,14,30,842.0,140.0,2.2,31.0,830.0,1013.33,716.0
2016,4,11,14,45,838.5,134.5,2.2,31.0,796.0,1004.46,711.71
2016,4,11,15,0,835.0,129.0,2.2,31.0,762.0,991.67,705.13
2016,4,11,15,15,821.5,126.0,2.15,31.0,719.5,968.08,691.35
2016,4,11,15,30,808.0,123.0,2.1,31.0,677.0,941.09,675.56
2016,4,11,15,45,797.0,116.5,2.05,31.0,630.5,909.35,656.75
2016,4,11,16,0,786.0,110.0,2.0,31.0,584.0,874.51,635.9
2016,4,11,16,15,762.0,105.5,1.85,30.5,531.0,827.48,607.18
2016,4,11,16,30,738.0,101.0,1.7,30.0,478.0,783.5,580.18
2016,4,11,16,45,712.5,93.5,1.55,29.5,423.5,728.46,545.13
2016,4,11,17,0,687.0,86.0,1.4,29.0,369.0,672.56,508.71
2016,4,11,17,15,640.0,79.5,1.2,28.5,312.0,601.39,459.99
2016,4,11,17,30,593.0,73.0,1.0,28.0,255.0,532.02,410.19
2016,4,11,17,45,527.5,63.5,0.8,27.5,200.0,449.34,347.85
2016,4,11,18,0,462.0,54.0,0.6,27.0,145.0,371.47,286.41
2016,4,11,18,15,346.5,41.5,0.5,26.0,96.5,268.47,204.12
2016,4,11,18,30,231.0,29.0,0.4,25.0,48.0,178.03,122.3
2016,4,11,18,45,115.5,14.5,0.35,24.5,24.0,62.68,0.0
2016,4,11,19,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,69.0,13.5,3.7,13.0,18.5,11.52,0.0
2016,4,12,6,30,138.0,27.0,3.7,13.0,37.0,20.86,9.62
2016,4,12,6,45,241.5,44.5,3.75,13.5,81.0,34.04,23.97
2016,4,12,7,0,345.0,62.0,3.8,14.0,125.0,46.95,36.01
2016,4,12,7,15,172.5,55.0,3.7,14.5,86.5,42.59,32.42
2016,4,12,7,30,0.0,48.0,3.6,15.0,48.0,39.69,29.86
2016,4,12,7,45,0.0,59.5,3.5,15.5,59.5,49.27,38.27
2016,4,12,8,0,0.0,71.0,3.4,16.0,71.0,58.88,46.53
2016,4,12,8,15,0.0,91.5,3.45,16.5,91.5,75.28,60.6
2016,4,12,8,30,0.0,112.0,3.5,17.0,112.0,91.13,73.96
2016,4,12,8,45,0.0,123.5,3.6,18.0,123.5,100.42,77.71
2016,4,12,9,0,0.0,135.0,3.7,19.0,135.0,109.86,84.81
2016,4,12,9,15,0.0,140.5,3.7,19.5,140.5,114.76,88.31
2016,4,12,9,30,0.0,146.0,3.7,20.0,146.0,119.61,91.77
2016,4,12,9,45,13.5,218.5,3.7,20.5,229.0,180.66,139.54
2016,4,12,10,0,27.0,291.0,3.7,21.0,312.0,239.16,184.45
2016,4,12,10,15,13.5,205.0,3.65,21.0,215.5,173.98,133.48
2016,4,12,10,30,0.0,119.0,3.6,21.0,119.0,99.02,74.15
2016,4,12,10,45,3.0,148.0,3.55,21.5,150.5,124.67,94.31
2016,4,12,11,0,6.0,177.0,3.5,22.0,182.0,150.82,114.58
2016,4,12,11,15,3.0,119.0,3.5,22.0,121.5,101.39,75.5
2016,4,12,11,30,0.0,61.0,3.5,22.0,61.0,51.01,35.36
2016,4,12,11,45,0.0,93.0,3.5,22.5,93.0,77.88,56.65
2016,4,12,12,0,0.0,125.0,3.5,23.0,125.0,104.87,77.78
2016,4,12,12,15,6.5,188.0,3.5,23.0,194.0,163.83,124.01
2016,4,12,12,30,13.0,251.0,3.5,23.0,263.0,224.21,170.65
2016,4,12,12,45,6.5,180.5,3.55,23.5,186.5,158.53,119.51
2016,4,12,13,0,0.0,110.0,3.6,24.0,110.0,92.53,67.71
2016,4,12,13,15,15.5,240.5,3.65,24.0,255.0,220.39,167.57
2016,4,12,13,30,31.0,371.0,3.7,24.0,400.0,372.15,282.14
2016,4,12,13,45,103.5,406.0,3.75,24.0,497.5,481.49,364.9
2016,4,12,14,0,176.0,441.0,3.8,24.0,595.0,612.81,461.42
2016,4,12,14,15,140.5,421.0,3.85,24.0,541.5,563.12,425.0
2016,4,12,14,30,105.0,401.0,3.9,24.0,488.0,491.92,373.46
2016,4,12,14,45,55.0,293.5,4.0,24.0,339.0,332.93,255.3
2016,4,12,15,0,5.0,186.0,4.1,24.0,190.0,165.01,125.41
2016,4,12,15,15,16.5,227.0,4.1,23.5,238.5,215.13,165.8
2016,4,12,15,30,28.0,268.0,4.1,23.0,287.0,286.6,222.23
2016,4,12,15,45,19.0,233.0,4.1,23.0,245.5,225.95,175.32
2016,4,12,16,0,10.0,198.0,4.1,23.0,204.0,184.57,143.1
2016,4,12,16,15,6.0,178.5,4.05,22.5,182.0,163.31,126.86
2016,4,12,16,30,2.0,159.0,4.0,22.0,160.0,142.23,110.51
2016,4,12,16,45,1.0,140.5,3.95,22.0,141.0,124.83,96.85
2016,4,12,17,0,0.0,122.0,3.9,22.0,122.0,107.47,83.05
2016,4,12,17,15,194.0,117.0,3.75,21.5,176.5,287.53,234.82
2016,4,12,17,30,388.0,112.0,3.6,21.0,231.0,427.03,348.23
2016,4,12,17,45,315.0,95.5,3.45,20.5,179.0,342.7,279.27
2016,4,12,18,0,242.0,79.0,3.3,20.0,127.0,253.48,205.2
2016,4,12,18,15,163.0,56.0,3.5,19.5,83.5,172.05,135.69
2016,4,12,18,30,84.0,33.0,3.7,19.0,40.0,97.62,68.32
2016,4,12,18,45,42.0,16.5,3.95,18.5,20.0,32.29,0.0
