Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,1.5,2.7,14.0,1.5,1.28,0.0
2016,4,13,6,30,0.0,3.0,2.8,14.0,3.0,2.46,0.0
2016,4,13,6,45,0.0,7.0,2.9,14.5,7.0,5.74,0.0
2016,4,13,7,0,0.0,11.0,3.0,15.0,11.0,9.03,2.37
2016,4,13,7,15,0.0,15.5,3.0,15.5,15.5,12.75,5.74
2016,4,13,7,30,0.0,20.0,3.0,16.0,20.0,16.47,9.07
2016,4,13,7,45,0.0,24.5,3.0,16.5,24.5,20.2,12.34
2016,4,13,8,0,0.0,29.0,3.0,17.0,29.0,23.94,15.57
2016,4,13,8,15,0.0,28.0,2.95,17.0,28.0,23.13,14.78
2016,4,13,8,30,0.0,27.0,2.9,17.0,27.0,22.32,13.99
2016,4,13,8,45,0.0,69.0,2.85,17.5,69.0,57.27,42.23
2016,4,13,9,0,0.0,111.0,2.8,18.0,111.0,91.47,70.1
2016,4,13,9,15,0.0,107.0,2.75,18.0,107.0,88.6,67.48
2016,4,13,9,30,0.0,103.0,2.7,18.0,103.0,85.56,64.81
2016,4,13,9,45,0.0,75.5,2.65,18.5,75.5,62.87,46.03
2016,4,13,10,0,0.0,48.0,2.6,19.0,48.0,39.93,27.14
2016,4,13,10,15,6.5,152.5,2.6,19.0,158.0,128.91,98.9
2016,4,13,10,30,13.0,257.0,2.6,19.0,268.0,216.79,167.9
2016,4,13,10,45,10.0,223.0,2.6,19.5,232.0,189.65,146.03
2016,4,13,11,0,7.0,189.0,2.6,20.0,196.0,161.28,123.45
2016,4,13,11,15,3.5,163.0,2.6,20.5,167.0,138.27,105.04
2016,4,13,11,30,0.0,137.0,2.6,21.0,138.0,114.59,86.06
2016,4,13,11,45,3.0,153.0,2.6,21.5,156.5,130.46,98.43
2016,4,13,12,0,6.0,169.0,2.6,22.0,175.0,146.72,110.97
2016,4,13,12,15,10.5,228.0,2.65,22.0,238.0,201.22,153.3
2016,4,13,12,30,15.0,287.0,2.7,22.0,301.0,257.02,195.98
2016,4,13,12,45,11.0,232.0,2.75,22.5,242.5,206.98,157.27
2016,4,13,13,0,7.0,177.0,2.8,23.0,184.0,156.41,118.04
2016,4,13,13,15,5.5,167.0,2.8,23.0,172.5,146.72,110.61
2016,4,13,13,30,4.0,157.0,2.8,23.0,161.0,136.87,102.97
2016,4,13,13,45,4.5,164.0,2.8,23.0,168.5,143.63,108.37
2016,4,13,14,0,5.0,171.0,2.8,23.0,176.0,150.45,113.82
2016,4,13,14,15,44.5,282.5,2.75,23.0,320.0,306.81,235.46
2016,4,13,14,30,84.0,394.0,2.7,23.0,464.0,462.98,352.03
2016,4,13,14,45,46.5,306.0,2.65,23.0,344.5,337.0,257.71
2016,4,13,15,0,9.0,218.0,2.6,23.0,225.0,198.36,151.58
2016,4,13,15,15,74.0,272.5,2.5,23.0,324.0,333.33,258.13
2016,4,13,15,30,139.0,327.0,2.4,23.0,423.0,477.58,367.18
2016,4,13,15,45,468.0,215.5,2.35,23.0,505.0,703.87,540.04
2016,4,13,16,0,797.0,104.0,2.3,23.0,587.0,874.31,660.73
2016,4,13,16,15,484.0,165.0,2.2,22.5,450.5,640.92,496.62
2016,4,13,16,30,171.0,226.0,2.1,22.0,314.0,392.84,308.82
2016,4,13,16,45,429.0,156.0,2.05,22.0,342.5,555.95,439.96
2016,4,13,17,0,687.0,86.0,2.0,22.0,371.0,669.28,526.15
2016,4,13,17,15,641.5,79.5,1.8,21.5,314.0,599.4,475.2
2016,4,13,17,30,596.0,73.0,1.6,21.0,257.0,531.2,424.43
2016,4,13,17,45,525.5,64.5,1.4,20.5,202.0,446.58,358.34
2016,4,13,18,0,455.0,56.0,1.2,20.0,147.0,367.17,293.56
2016,4,13,18,15,346.0,43.0,1.15,19.0,99.0,267.95,211.31
2016,4,13,18,30,237.0,30.0,1.1,18.0,51.0,180.51,130.98
2016,4,13,18,45,118.5,15.0,1.1,17.5,25.5,63.95,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,105.5,14.0,2.3,12.5,22.5,11.95,0.0
2016,4,14,6,30,211.0,28.0,2.5,13.0,45.0,21.77,11.47
2016,4,14,6,45,328.0,41.5,2.75,13.5,92.5,33.55,23.69
2016,4,14,7,0,445.0,55.0,3.0,14.0,140.0,43.88,33.38
2016,4,14,7,15,222.5,63.0,3.0,14.5,105.5,46.14,35.61
2016,4,14,7,30,0.0,71.0,3.0,15.0,71.0,58.15,46.28
2016,4,14,7,45,0.0,90.0,3.0,16.0,90.0,72.95,59.06
2016,4,14,8,0,0.0,109.0,3.0,17.0,109.0,87.59,71.39
2016,4,14,8,15,5.0,141.0,3.0,17.5,143.5,111.2,91.36
2016,4,14,8,30,10.0,173.0,3.0,18.0,178.0,134.23,110.47
2016,4,14,8,45,15.5,197.0,3.05,18.5,206.0,153.61,120.23
2016,4,14,9,0,21.0,221.0,3.1,19.0,234.0,174.68,135.99
2016,4,14,9,15,26.5,246.5,3.05,19.5,264.0,197.8,153.38
2016,4,14,9,30,32.0,272.0,3.0,20.0,294.0,215.46,166.44
2016,4,14,9,45,56.0,312.5,2.95,20.5,354.0,257.39,197.91
2016,4,14,10,0,80.0,353.0,2.9,21.0,414.0,303.32,232.27
2016,4,14,10,15,130.0,380.5,2.85,21.5,485.0,352.82,268.9
2016,4,14,10,30,180.0,408.0,2.8,22.0,556.0,412.07,312.69
2016,4,14,10,45,261.0,408.0,2.8,22.5,630.5,473.71,358.18
2016,4,14,11,0,342.0,408.0,2.8,23.0,705.0,544.67,410.05
2016,4,14,11,15,633.0,265.5,2.8,23.0,832.5,648.8,489.28
2016,4,14,11,30,924.0,123.0,2.8,23.0,960.0,762.73,574.78
2016,4,14,11,45,920.5,127.5,2.8,23.5,971.5,806.94,604.38
2016,4,14,12,0,917.0,132.0,2.8,24.0,983.0,848.08,630.53
2016,4,14,12,15,917.5,132.5,2.75,24.0,987.5,885.96,655.12
2016,4,14,12,30,918.0,133.0,2.7,24.0,992.0,920.75,677.49
2016,4,14,12,45,916.0,133.5,2.7,24.5,987.5,950.08,695.22
2016,4,14,13,0,914.0,134.0,2.7,25.0,983.0,975.9,710.61
2016,4,14,13,15,911.0,133.0,2.65,25.0,970.0,995.75,723.09
2016,4,14,13,30,908.0,132.0,2.6,25.0,957.0,1011.76,733.2
2016,4,14,13,45,902.0,131.0,2.6,25.0,935.5,1020.93,739.54
2016,4,14,14,0,896.0,130.0,2.6,25.0,914.0,1026.09,743.51
2016,4,14,14,15,889.0,128.5,2.55,25.0,884.5,1025.75,743.64
2016,4,14,14,30,882.0,127.0,2.5,25.0,855.0,1021.42,741.42
2016,4,14,14,45,871.5,125.0,2.5,25.0,818.0,1009.21,734.82
2016,4,14,15,0,861.0,123.0,2.5,25.0,781.0,1005.66,734.06
2016,4,14,15,15,847.5,120.5,2.5,24.5,737.5,982.22,721.85
2016,4,14,15,30,834.0,118.0,2.5,24.0,694.0,955.33,707.52
2016,4,14,15,45,593.0,184.5,2.5,24.0,579.5,794.15,600.45
2016,4,14,16,0,352.0,251.0,2.5,24.0,465.0,607.26,466.02
2016,4,14,16,15,551.0,176.5,2.45,23.5,477.0,712.12,549.46
2016,4,14,16,30,750.0,102.0,2.4,23.0,489.0,789.85,607.21
2016,4,14,16,45,717.5,96.5,2.4,23.0,433.0,731.23,567.16
2016,4,14,17,0,685.0,91.0,2.4,23.0,377.0,672.22,527.01
2016,4,14,17,15,639.0,84.5,2.2,22.0,319.5,602.06,478.27
2016,4,14,17,30,593.0,78.0,2.0,21.0,262.0,533.55,427.75
2016,4,14,17,45,524.0,68.5,1.8,20.5,206.5,448.87,361.41
2016,4,14,18,0,455.0,59.0,1.6,20.0,151.0,369.22,296.25
2016,4,14,18,15,346.0,45.5,1.6,19.0,102.5,269.56,213.38
2016,4,14,18,30,237.0,32.0,1.6,18.0,54.0,180.46,132.32
2016,4,14,18,45,118.5,16.0,1.6,17.5,27.0,64.58,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,96.5,15.5,1.25,12.5,23.5,13.23,0.0
2016,4,15,6,30,193.0,31.0,1.5,13.0,47.0,23.98,13.66
2016,4,15,6,45,298.0,46.5,1.75,14.0,93.5,35.68,25.58
2016,4,15,7,0,403.0,62.0,2.0,15.0,140.0,47.18,36.18
2016,4,15,7,15,201.5,76.5,2.05,15.5,115.5,57.71,45.73
2016,4,15,7,30,0.0,91.0,2.1,16.0,91.0,72.67,58.89
2016,4,15,7,45,71.0,131.0,2.2,17.0,160.0,98.76,81.3
2016,4,15,8,0,142.0,171.0,2.3,18.0,229.0,120.88,99.76
2016,4,15,8,15,98.0,190.0,2.25,18.5,233.0,137.57,113.38
2016,4,15,8,30,54.0,209.0,2.2,19.0,237.0,149.54,122.79
2016,4,15,8,45,143.0,239.5,2.2,19.5,323.5,172.93,131.33
2016,4,15,9,0,232.0,270.0,2.2,20.0,410.0,218.29,160.65
2016,4,15,9,15,264.5,289.0,2.2,20.5,461.0,252.23,184.92
2016,4,15,9,30,297.0,308.0,2.2,21.0,512.0,296.84,218.93
2016,4,15,9,45,575.0,215.5,2.25,21.5,641.5,343.42,249.14
2016,4,15,10,0,853.0,123.0,2.3,22.0,771.0,422.52,308.14
2016,4,15,10,15,863.5,125.0,2.35,22.5,808.5,484.11,358.76
2016,4,15,10,30,874.0,127.0,2.4,23.0,846.0,542.46,405.46
2016,4,15,10,45,884.5,126.5,2.45,23.5,876.5,598.17,448.71
2016,4,15,11,0,895.0,126.0,2.5,24.0,907.0,652.84,489.8
2016,4,15,11,15,900.0,127.0,2.55,24.0,928.5,703.81,528.01
2016,4,15,11,30,905.0,128.0,2.6,24.0,950.0,752.78,563.9
2016,4,15,11,45,902.0,132.5,2.7,24.5,961.5,796.45,594.28
2016,4,15,12,0,899.0,137.0,2.8,25.0,973.0,837.16,620.72
2016,4,15,12,15,900.0,137.0,2.85,25.0,977.5,874.33,645.53
2016,4,15,12,30,901.0,137.0,2.9,25.0,982.0,908.5,668.28
2016,4,15,12,45,900.0,136.5,3.0,25.5,978.0,937.31,686.5
2016,4,15,13,0,899.0,136.0,3.1,26.0,974.0,962.69,702.49
2016,4,15,13,15,896.0,135.5,3.2,26.0,961.0,982.64,716.38
2016,4,15,13,30,893.0,135.0,3.3,26.0,948.0,998.83,727.98
2016,4,15,13,45,887.5,134.0,3.4,26.5,926.5,1008.27,733.89
2016,4,15,14,0,882.0,133.0,3.5,27.0,905.0,1013.77,737.42
2016,4,15,14,15,874.5,131.0,3.55,27.0,875.5,1012.36,737.71
2016,4,15,14,30,867.0,129.0,3.6,27.0,846.0,1007.0,735.63
2016,4,15,14,45,858.0,126.0,3.7,27.0,809.5,995.27,729.87
2016,4,15,15,0,849.0,123.0,3.8,27.0,773.0,992.17,729.97
2016,4,15,15,15,835.0,120.5,3.8,26.5,730.0,968.36,717.17
2016,4,15,15,30,821.0,118.0,3.8,26.0,687.0,941.16,702.21
2016,4,15,15,45,801.0,115.0,3.85,26.0,638.0,904.61,679.75
2016,4,15,16,0,781.0,112.0,3.9,26.0,589.0,865.4,655.3
2016,4,15,16,15,757.0,108.0,3.9,25.5,536.0,819.15,626.64
2016,4,15,16,30,733.0,104.0,3.9,25.0,483.0,776.03,599.71
2016,4,15,16,45,698.0,99.0,3.9,25.0,427.0,716.61,559.24
2016,4,15,17,0,663.0,94.0,3.9,25.0,371.0,657.03,517.78
2016,4,15,17,15,616.5,86.5,3.65,24.0,314.5,586.27,467.82
2016,4,15,17,30,570.0,79.0,3.4,23.0,258.0,517.31,416.19
2016,4,15,17,45,500.0,69.5,3.15,22.5,203.0,433.21,349.65
2016,4,15,18,0,430.0,60.0,2.9,22.0,148.0,354.28,284.61
2016,4,15,18,15,326.0,46.0,2.85,21.0,100.5,255.11,201.75
2016,4,15,18,30,222.0,32.0,2.8,20.0,53.0,172.05,126.36
2016,4,15,18,45,111.0,16.0,2.8,19.5,26.5,79.1,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,16.0,3.55,16.0,19.0,13.66,0.0
2016,4,16,6,30,69.0,32.0,3.7,16.0,38.0,25.4,14.89
2016,4,16,6,45,141.5,57.0,3.85,16.5,81.5,43.2,31.82
2016,4,16,7,0,214.0,82.0,4.0,17.0,125.0,61.01,47.99
2016,4,16,7,15,277.0,101.5,4.2,17.5,175.5,74.77,60.3
2016,4,16,7,30,340.0,121.0,4.4,18.0,226.0,88.18,71.97
2016,4,16,7,45,215.0,146.0,4.6,18.5,217.0,102.58,84.2
2016,4,16,8,0,90.0,171.0,4.8,19.0,208.0,124.68,102.79
2016,4,16,8,15,46.0,165.0,5.05,19.5,184.0,122.51,100.36
2016,4,16,8,30,2.0,159.0,5.3,20.0,160.0,124.86,101.79
2016,4,16,8,45,1.0,131.0,5.55,21.0,131.5,106.21,81.43
2016,4,16,9,0,0.0,103.0,5.8,22.0,103.0,85.26,63.94
2016,4,16,9,15,0.0,126.5,5.85,22.5,126.5,103.96,78.66
2016,4,16,9,30,0.0,150.0,5.9,23.0,150.0,122.77,93.27
2016,4,16,9,45,4.0,177.5,6.0,23.5,180.5,146.11,111.22
2016,4,16,10,0,8.0,205.0,6.1,24.0,211.0,170.18,129.61
2016,4,16,10,15,4.0,164.0,6.1,24.0,167.0,137.07,103.46
2016,4,16,10,30,0.0,123.0,6.1,24.0,123.0,102.3,75.93
2016,4,16,10,45,0.0,121.0,6.15,24.5,121.0,100.8,74.5
2016,4,16,11,0,0.0,119.0,6.2,25.0,119.0,99.28,73.06
2016,4,16,11,15,0.0,112.5,6.2,25.0,112.5,94.01,68.83
2016,4,16,11,30,0.0,106.0,6.2,25.0,106.0,88.69,64.6
2016,4,16,11,45,2.0,130.0,6.25,25.5,132.0,110.4,81.47
2016,4,16,12,0,4.0,154.0,6.3,26.0,158.0,132.45,98.48
2016,4,16,12,15,2.0,137.0,6.25,26.0,139.0,116.81,86.22
2016,4,16,12,30,0.0,120.0,6.2,26.0,120.0,100.91,73.76
2016,4,16,12,45,1.5,135.5,6.2,26.0,137.0,115.52,85.22
2016,4,16,13,0,3.0,151.0,6.2,26.0,154.0,130.32,96.81
2016,4,16,13,15,1.5,131.0,6.2,26.0,132.5,111.93,82.48
2016,4,16,13,30,0.0,111.0,6.2,26.0,111.0,93.43,68.02
2016,4,16,13,45,83.5,278.5,6.25,26.0,352.0,351.68,269.6
2016,4,16,14,0,167.0,446.0,6.3,26.0,593.0,605.74,458.74
2016,4,16,14,15,113.5,412.5,6.3,25.5,511.0,524.55,398.67
2016,4,16,14,30,60.0,379.0,6.3,25.0,429.0,421.74,322.23
2016,4,16,14,45,33.5,286.5,6.3,25.0,314.0,303.08,232.56
2016,4,16,15,0,7.0,194.0,6.3,25.0,199.0,174.02,132.43
2016,4,16,15,15,3.5,139.5,6.2,24.5,142.0,121.68,91.74
2016,4,16,15,30,0.0,85.0,6.1,24.0,85.0,70.79,51.42
2016,4,16,15,45,0.0,109.0,6.1,24.0,109.0,91.44,68.17
2016,4,16,16,0,0.0,133.0,6.1,24.0,133.0,113.26,85.88
2016,4,16,16,15,0.5,145.0,5.9,23.5,145.5,125.54,96.21
2016,4,16,16,30,1.0,157.0,5.7,23.0,158.0,138.86,107.49
2016,4,16,16,45,0.5,101.0,5.55,23.0,101.5,85.81,64.83
2016,4,16,17,0,0.0,45.0,5.4,23.0,45.0,37.21,25.15
2016,4,16,17,15,0.0,38.0,5.2,22.5,38.0,31.39,20.48
2016,4,16,17,30,0.0,31.0,5.0,22.0,31.0,25.57,15.73
2016,4,16,17,45,0.0,24.0,4.85,22.0,24.0,19.77,10.87
2016,4,16,18,0,0.0,17.0,4.7,22.0,17.0,13.98,5.97
2016,4,16,18,15,0.0,11.5,4.65,21.5,11.5,9.45,2.09
2016,4,16,18,30,0.0,6.0,4.6,21.0,6.0,4.92,0.0
2016,4,16,18,45,0.0,3.0,4.6,21.0,3.0,2.46,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,4.5,3.05,19.0,4.5,3.69,0.0
2016,4,17,6,30,0.0,9.0,3.2,19.0,9.0,7.39,0.34
2016,4,17,6,45,0.0,22.0,3.35,19.5,22.0,18.12,9.96
2016,4,17,7,0,0.0,35.0,3.5,20.0,35.0,28.9,19.58
2016,4,17,7,15,0.0,50.5,3.65,20.0,50.5,41.79,31.02
2016,4,17,7,30,0.0,66.0,3.8,20.0,66.0,54.53,42.18
2016,4,17,7,45,52.5,120.0,4.0,20.5,141.5,91.96,74.38
2016,4,17,8,0,105.0,174.0,4.2,21.0,217.0,122.3,99.89
2016,4,17,8,15,97.5,207.5,4.35,21.5,252.5,147.42,120.54
2016,4,17,8,30,90.0,241.0,4.5,22.0,288.0,167.35,136.51
2016,4,17,8,45,76.0,251.5,4.7,22.5,294.0,182.67,139.8
2016,4,17,9,0,62.0,262.0,4.9,23.0,300.0,198.52,151.14
2016,4,17,9,15,106.5,295.5,4.95,23.0,367.0,237.69,179.52
2016,4,17,9,30,151.0,329.0,5.0,23.0,434.0,277.84,209.29
2016,4,17,9,45,113.0,341.5,5.05,23.5,423.0,290.46,220.33
2016,4,17,10,0,75.0,354.0,5.1,24.0,412.0,301.81,229.72
2016,4,17,10,15,73.0,374.5,5.05,24.0,433.0,325.43,247.79
2016,4,17,10,30,71.0,395.0,5.0,24.0,454.0,349.12,265.68
2016,4,17,10,45,158.0,416.0,5.0,24.5,553.0,422.0,320.15
2016,4,17,11,0,245.0,437.0,5.0,25.0,652.0,506.08,382.39
2016,4,17,11,15,244.5,449.0,4.95,25.0,668.0,534.75,403.43
2016,4,17,11,30,244.0,461.0,4.9,25.0,684.0,563.01,424.06
2016,4,17,11,45,132.0,397.0,4.85,25.0,518.0,443.85,335.77
2016,4,17,12,0,20.0,333.0,4.8,25.0,352.0,296.55,223.98
2016,4,17,12,15,10.0,205.5,4.7,24.5,215.0,181.5,136.87
2016,4,17,12,30,0.0,78.0,4.6,24.0,78.0,65.42,46.32
2016,4,17,12,45,0.0,90.5,4.55,24.0,90.5,75.99,54.73
2016,4,17,13,0,0.0,103.0,4.5,24.0,103.0,86.61,63.11
2016,4,17,13,15,0.0,107.0,4.5,24.0,107.0,90.02,65.82
2016,4,17,13,30,0.0,111.0,4.5,24.0,111.0,93.43,68.54
2016,4,17,13,45,0.0,110.0,4.5,24.0,110.0,92.55,67.91
2016,4,17,14,0,0.0,109.0,4.5,24.0,109.0,91.66,67.28
2016,4,17,14,15,0.0,92.5,4.5,23.5,92.5,77.47,56.27
2016,4,17,14,30,0.0,76.0,4.5,23.0,76.0,63.46,45.31
2016,4,17,14,45,0.0,81.5,4.55,23.0,81.5,68.01,49.05
2016,4,17,15,0,0.0,87.0,4.6,23.0,87.0,72.57,52.8
2016,4,17,15,15,0.0,71.5,4.7,22.5,71.5,59.54,42.56
2016,4,17,15,30,0.0,56.0,4.8,22.0,56.0,46.55,32.25
2016,4,17,15,45,0.0,67.0,4.95,22.0,67.0,55.69,39.78
2016,4,17,16,0,0.0,78.0,5.1,22.0,78.0,64.84,47.36
2016,4,17,16,15,0.0,54.5,5.05,21.5,54.5,45.19,31.55
2016,4,17,16,30,0.0,31.0,5.0,21.0,31.0,25.64,15.6
2016,4,17,16,45,0.0,31.0,5.0,21.0,31.0,25.62,15.67
2016,4,17,17,0,0.0,31.0,5.0,21.0,31.0,25.6,15.73
2016,4,17,17,15,0.0,26.0,4.85,21.0,26.0,21.44,12.32
2016,4,17,17,30,0.0,21.0,4.7,21.0,21.0,17.3,8.88
2016,4,17,17,45,0.0,16.5,4.55,21.0,16.5,13.57,5.74
2016,4,17,18,0,0.0,12.0,4.4,21.0,12.0,9.86,2.58
2016,4,17,18,15,0.0,8.0,4.25,20.5,8.0,6.56,0.0
2016,4,17,18,30,0.0,4.0,4.1,20.0,4.0,3.28,0.0
2016,4,17,18,45,0.0,2.0,3.95,20.0,2.0,1.64,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,8.5,2.8,17.0,8.5,6.99,0.0
2016,4,18,6,30,0.0,17.0,2.9,17.0,17.0,14.0,5.91
2016,4,18,6,45,0.0,34.0,3.05,17.5,34.0,28.1,18.76
2016,4,18,7,0,0.0,51.0,3.2,18.0,51.0,41.85,31.14
2016,4,18,7,15,0.0,70.0,3.3,18.0,70.0,56.75,44.44
2016,4,18,7,30,0.0,89.0,3.4,18.0,89.0,71.49,57.39
2016,4,18,7,45,0.0,50.0,3.5,18.5,50.0,41.36,30.79
2016,4,18,8,0,0.0,11.0,3.6,19.0,11.0,9.06,2.31
2016,4,18,8,15,0.0,30.0,3.6,19.5,30.0,24.79,16.01
2016,4,18,8,30,0.0,49.0,3.6,20.0,49.0,40.59,29.57
2016,4,18,8,45,21.5,150.0,3.6,20.5,163.5,116.88,89.58
2016,4,18,9,0,43.0,251.0,3.6,21.0,278.0,189.51,145.77
2016,4,18,9,15,21.5,152.5,3.7,21.0,166.0,124.84,94.75
2016,4,18,9,30,0.0,54.0,3.8,21.0,54.0,44.88,31.01
2016,4,18,9,45,3.0,124.0,3.9,21.5,126.5,103.55,78.06
2016,4,18,10,0,6.0,194.0,4.0,22.0,199.0,160.8,122.99
2016,4,18,10,15,118.5,301.5,3.75,22.0,400.0,290.1,222.06
2016,4,18,10,30,231.0,409.0,3.5,22.0,601.0,436.83,332.04
2016,4,18,10,45,182.0,426.0,3.3,22.5,581.0,442.31,335.19
2016,4,18,11,0,133.0,443.0,3.1,23.0,561.0,442.53,334.29
2016,4,18,11,15,72.5,341.0,3.05,23.0,405.5,331.82,252.13
2016,4,18,11,30,12.0,239.0,3.0,23.0,250.0,207.94,157.61
2016,4,18,11,45,10.5,218.0,2.95,23.0,228.0,190.52,144.4
2016,4,18,12,0,9.0,197.0,2.9,23.0,206.0,172.63,130.57
2016,4,18,12,15,89.0,343.0,2.9,23.0,427.5,382.07,291.15
2016,4,18,12,30,169.0,489.0,2.9,23.0,649.0,589.81,441.83
2016,4,18,12,45,189.0,485.5,2.95,23.0,664.0,616.65,460.51
2016,4,18,13,0,209.0,482.0,3.0,23.0,679.0,643.46,480.22
2016,4,18,13,15,214.0,474.5,2.95,23.0,673.5,652.12,486.53
2016,4,18,13,30,219.0,467.0,2.9,23.0,668.0,659.59,492.15
2016,4,18,13,45,188.5,457.0,2.85,23.0,627.5,628.94,470.18
2016,4,18,14,0,158.0,447.0,2.8,23.0,587.0,596.28,446.87
2016,4,18,14,15,108.0,413.0,2.65,22.5,507.5,499.17,377.39
2016,4,18,14,30,58.0,379.0,2.5,22.0,428.0,418.72,318.5
2016,4,18,14,45,68.0,369.0,2.35,22.0,423.5,421.71,321.77
2016,4,18,15,0,78.0,359.0,2.2,22.0,419.0,424.34,324.43
2016,4,18,15,15,40.0,262.5,2.05,22.0,293.5,287.96,221.83
2016,4,18,15,30,2.0,166.0,1.9,22.0,168.0,144.35,110.09
2016,4,18,15,45,5.5,181.5,1.8,22.0,185.0,162.63,125.25
2016,4,18,16,0,9.0,197.0,1.7,22.0,202.0,181.74,140.73
2016,4,18,16,15,4.5,163.5,1.6,21.5,166.0,146.55,113.34
2016,4,18,16,30,0.0,130.0,1.5,21.0,130.0,111.73,85.88
2016,4,18,16,45,0.0,125.0,1.45,21.0,125.0,108.07,83.31
2016,4,18,17,0,0.0,120.0,1.4,21.0,120.0,104.74,80.91
2016,4,18,17,15,0.0,101.5,1.25,20.5,101.5,88.16,67.73
2016,4,18,17,30,0.0,83.0,1.1,20.0,83.0,71.51,54.26
2016,4,18,17,45,0.0,65.5,1.0,20.0,65.5,55.78,41.18
2016,4,18,18,0,0.0,48.0,0.9,20.0,48.0,39.92,27.78
2016,4,18,18,15,0.0,32.5,0.85,19.5,32.5,26.85,16.6
2016,4,18,18,30,0.0,17.0,0.8,19.0,17.0,14.0,5.45
2016,4,18,18,45,0.0,8.5,0.75,19.0,8.5,6.99,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,8.5,1.4,17.0,8.5,6.99,0.0
2016,4,19,6,30,0.0,17.0,1.6,17.0,17.0,14.0,6.02
2016,4,19,6,45,0.0,33.0,1.85,17.5,33.0,27.26,18.09
2016,4,19,7,0,0.0,49.0,2.1,18.0,49.0,40.41,29.92
2016,4,19,7,15,0.0,67.0,2.05,18.0,67.0,54.62,42.6
2016,4,19,7,30,0.0,85.0,2.0,18.0,85.0,68.69,54.93
2016,4,19,7,45,0.0,99.5,2.0,18.5,99.5,80.13,64.63
2016,4,19,8,0,0.0,114.0,2.0,19.0,114.0,91.48,74.05
2016,4,19,8,15,2.0,139.5,1.95,19.5,140.5,110.5,89.85
2016,4,19,8,30,4.0,165.0,1.9,20.0,167.0,129.21,105.09
2016,4,19,8,45,9.5,189.5,1.85,20.5,195.0,148.63,115.11
2016,4,19,9,0,15.0,214.0,1.8,21.0,223.0,169.46,130.58
2016,4,19,9,15,11.0,209.0,1.75,21.0,216.0,168.31,129.38
2016,4,19,9,30,7.0,204.0,1.7,21.0,209.0,165.89,127.32
2016,4,19,9,45,55.5,286.5,1.7,21.5,329.0,238.97,182.21
2016,4,19,10,0,104.0,369.0,1.7,22.0,449.0,323.02,244.43
2016,4,19,10,15,59.5,320.0,1.7,22.5,366.5,279.45,211.77
2016,4,19,10,30,15.0,271.0,1.7,23.0,284.0,228.67,173.29
2016,4,19,10,45,107.0,358.5,1.7,23.5,453.0,349.8,264.07
2016,4,19,11,0,199.0,446.0,1.7,24.0,622.0,484.25,360.93
2016,4,19,11,15,119.0,420.5,1.7,24.0,526.0,429.09,320.15
2016,4,19,11,30,39.0,395.0,1.7,24.0,430.0,359.86,269.04
2016,4,19,11,45,167.5,429.5,1.75,24.0,586.5,496.64,370.58
2016,4,19,12,0,296.0,464.0,1.8,24.0,743.0,646.72,476.91
2016,4,19,12,15,201.5,471.5,1.8,24.0,662.0,587.44,433.24
2016,4,19,12,30,107.0,479.0,1.8,24.0,581.0,516.7,382.11
2016,4,19,12,45,79.0,454.5,1.8,24.5,529.5,477.65,353.83
2016,4,19,13,0,51.0,430.0,1.8,25.0,478.0,435.73,323.01
2016,4,19,13,15,113.0,450.5,1.8,25.0,555.0,533.84,394.62
2016,4,19,13,30,175.0,471.0,1.8,25.0,632.0,620.65,456.03
2016,4,19,13,45,223.5,452.5,1.8,25.0,653.5,657.53,482.61
2016,4,19,14,0,272.0,434.0,1.8,25.0,675.0,711.62,520.81
2016,4,19,14,15,290.5,414.0,1.85,24.5,663.5,716.64,526.55
2016,4,19,14,30,309.0,394.0,1.9,24.0,652.0,719.71,531.52
2016,4,19,14,45,175.0,360.5,1.95,24.0,505.5,537.04,402.94
2016,4,19,15,0,41.0,327.0,2.0,24.0,359.0,353.67,267.78
2016,4,19,15,15,30.0,289.5,2.05,24.0,312.5,306.18,233.53
2016,4,19,15,30,19.0,252.0,2.1,24.0,266.0,241.59,185.0
2016,4,19,15,45,14.0,226.0,2.15,24.0,236.0,213.02,163.58
2016,4,19,16,0,9.0,200.0,2.2,24.0,206.0,184.52,141.84
2016,4,19,16,15,4.5,110.0,2.2,23.5,113.0,96.59,72.82
2016,4,19,16,30,0.0,20.0,2.2,23.0,20.0,16.53,7.95
2016,4,19,16,45,263.0,74.5,2.2,23.0,186.5,315.04,255.77
2016,4,19,17,0,526.0,129.0,2.2,23.0,353.0,576.88,457.3
2016,4,19,17,15,478.5,118.0,1.95,22.5,299.5,508.4,404.32
2016,4,19,17,30,431.0,107.0,1.7,22.0,246.0,442.49,354.05
2016,4,19,17,45,363.5,93.0,1.5,21.5,194.0,363.44,291.83
2016,4,19,18,0,296.0,79.0,1.3,21.0,142.0,290.17,232.05
2016,4,19,18,15,213.0,59.0,1.25,20.5,97.0,196.62,154.68
2016,4,19,18,30,130.0,39.0,1.2,20.0,52.0,123.65,91.25
2016,4,19,18,45,65.0,19.5,1.15,20.0,26.0,57.82,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,3.0,0.55,18.0,3.0,2.46,0.0
2016,4,20,6,30,0.0,6.0,0.6,18.0,6.0,4.92,0.0
2016,4,20,6,45,0.0,11.5,0.7,18.5,11.5,9.45,2.58
2016,4,20,7,0,0.0,17.0,0.8,19.0,17.0,13.98,6.68
2016,4,20,7,15,0.0,23.5,0.75,19.0,23.5,19.36,11.49
2016,4,20,7,30,0.0,30.0,0.7,19.0,30.0,24.74,16.26
2016,4,20,7,45,0.0,37.0,0.65,19.5,37.0,30.56,21.27
2016,4,20,8,0,0.0,44.0,0.6,20.0,44.0,36.39,26.22
2016,4,20,8,15,17.5,125.0,0.6,20.0,134.0,100.54,81.15
2016,4,20,8,30,35.0,206.0,0.6,20.0,224.0,148.15,120.53
2016,4,20,8,45,30.0,219.5,0.65,20.5,236.5,161.77,124.29
2016,4,20,9,0,25.0,233.0,0.7,21.0,249.0,183.9,140.75
2016,4,20,9,15,107.0,282.5,0.75,21.5,357.0,223.74,167.32
2016,4,20,9,30,189.0,332.0,0.8,22.0,465.0,289.23,213.87
2016,4,20,9,45,276.5,336.5,0.9,22.5,544.0,333.93,245.51
2016,4,20,10,0,364.0,341.0,1.0,23.0,623.0,394.25,289.69
2016,4,20,10,15,419.5,335.0,1.05,23.0,674.5,440.43,324.75
2016,4,20,10,30,475.0,329.0,1.1,23.0,726.0,495.2,365.93
2016,4,20,10,45,334.5,388.5,1.15,23.5,673.0,496.44,367.28
2016,4,20,11,0,194.0,448.0,1.2,24.0,620.0,482.28,356.38
2016,4,20,11,15,496.0,317.0,1.2,24.0,769.5,596.76,441.3
2016,4,20,11,30,798.0,186.0,1.2,24.0,919.0,727.39,534.89
2016,4,20,11,45,832.5,165.5,1.2,24.0,940.0,775.06,567.28
2016,4,20,12,0,867.0,145.0,1.2,24.0,961.0,813.6,593.22
2016,4,20,12,15,868.0,145.0,1.2,24.0,965.0,849.24,615.82
2016,4,20,12,30,869.0,145.0,1.2,24.0,969.0,882.04,636.49
2016,4,20,12,45,865.5,146.5,1.2,24.0,964.5,909.16,653.47
2016,4,20,13,0,862.0,148.0,1.2,24.0,960.0,932.95,668.39
2016,4,20,13,15,859.0,147.0,1.15,24.0,947.0,951.53,679.3
2016,4,20,13,30,856.0,146.0,1.1,24.0,934.0,966.51,688.01
2016,4,20,13,45,848.0,146.5,1.1,24.0,912.0,974.37,693.27
2016,4,20,14,0,840.0,147.0,1.1,24.0,890.0,992.5,705.14
2016,4,20,14,15,832.0,145.0,1.1,24.0,861.0,990.34,704.4
2016,4,20,14,30,824.0,143.0,1.1,24.0,832.0,984.31,701.68
2016,4,20,14,45,822.5,135.5,1.1,24.0,798.0,974.99,697.1
2016,4,20,15,0,821.0,128.0,1.1,24.0,764.0,961.76,690.24
2016,4,20,15,15,806.5,125.5,1.15,23.5,721.5,937.75,678.84
2016,4,20,15,30,792.0,123.0,1.2,23.0,679.0,910.49,665.36
2016,4,20,15,45,773.0,119.5,1.3,23.0,631.0,874.94,645.72
2016,4,20,16,0,754.0,116.0,1.4,23.0,583.0,836.8,624.02
2016,4,20,16,15,729.5,111.5,1.45,23.0,531.0,795.23,598.95
2016,4,20,16,30,705.0,107.0,1.5,23.0,479.0,747.37,569.06
2016,4,20,16,45,673.0,101.5,1.55,23.0,424.5,691.04,532.5
2016,4,20,17,0,641.0,96.0,1.6,23.0,370.0,634.45,494.74
2016,4,20,17,15,595.5,89.0,1.45,22.5,315.0,566.39,446.36
2016,4,20,17,30,550.0,82.0,1.3,22.0,260.0,500.1,397.07
2016,4,20,17,45,483.0,72.5,1.2,21.5,206.5,419.58,335.04
2016,4,20,18,0,416.0,63.0,1.1,21.0,153.0,343.97,274.26
2016,4,20,18,15,319.0,49.5,1.1,20.5,106.0,250.87,197.53
2016,4,20,18,30,222.0,36.0,1.1,20.0,59.0,173.01,129.4
2016,4,20,18,45,111.0,18.0,1.1,19.5,29.5,82.03,7.76
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,17.0,0.5,0.41,0.0
2016,4,21,6,30,0.0,1.0,0.4,17.0,1.0,0.82,0.0
2016,4,21,6,45,0.0,1.5,0.55,17.5,1.5,1.23,0.0
2016,4,21,7,0,0.0,2.0,0.7,18.0,2.0,1.64,0.0
2016,4,21,7,15,0.0,3.5,0.7,18.5,3.5,2.87,0.0
2016,4,21,7,30,0.0,5.0,0.7,19.0,5.0,4.11,0.0
2016,4,21,7,45,0.0,6.0,0.75,19.5,6.0,4.94,0.0
2016,4,21,8,0,0.0,7.0,0.8,20.0,7.0,5.77,0.0
2016,4,21,8,15,0.0,22.5,0.8,20.5,22.5,18.58,10.57
2016,4,21,8,30,0.0,38.0,0.8,21.0,38.0,31.45,21.6
2016,4,21,8,45,0.0,25.5,0.85,21.5,25.5,21.1,11.79
2016,4,21,9,0,0.0,13.0,0.9,22.0,13.0,10.76,3.2
2016,4,21,9,15,0.0,45.0,0.9,22.0,45.0,37.35,24.93
2016,4,21,9,30,0.0,77.0,0.9,22.0,77.0,64.1,46.44
2016,4,21,9,45,0.0,81.0,0.95,22.5,81.0,67.5,48.9
2016,4,21,10,0,0.0,85.0,1.0,23.0,85.0,70.91,51.39
2016,4,21,10,15,58.0,249.0,1.0,23.0,298.0,225.35,170.83
2016,4,21,10,30,116.0,413.0,1.0,23.0,511.0,381.63,285.69
2016,4,21,10,45,210.0,420.5,1.05,23.5,604.0,452.44,335.76
2016,4,21,11,0,304.0,428.0,1.1,24.0,697.0,532.89,392.66
2016,4,21,11,15,572.0,293.0,1.15,24.0,814.5,626.49,461.72
2016,4,21,11,30,840.0,158.0,1.2,24.0,932.0,732.65,538.83
2016,4,21,11,45,857.5,149.5,1.3,24.5,949.0,771.5,565.51
2016,4,21,12,0,875.0,141.0,1.4,25.0,966.0,815.56,594.52
2016,4,21,12,15,876.0,141.0,1.5,25.0,970.5,851.35,618.39
2016,4,21,12,30,877.0,141.0,1.6,25.0,975.0,884.27,640.47
2016,4,21,12,45,876.5,141.0,1.7,25.0,970.5,912.85,659.77
2016,4,21,13,0,876.0,141.0,1.8,25.0,966.0,938.18,677.09
2016,4,21,13,15,873.0,140.0,1.85,25.0,953.5,956.88,689.67
2016,4,21,13,30,870.0,139.0,1.9,25.0,941.0,971.92,700.1
2016,4,21,13,45,861.5,140.0,2.0,25.0,919.0,979.8,706.71
2016,4,21,14,0,853.0,141.0,2.1,25.0,897.0,983.85,711.07
2016,4,21,14,15,845.0,139.5,2.15,24.5,867.5,982.17,712.77
2016,4,21,14,30,837.0,138.0,2.2,24.0,838.0,990.1,720.86
2016,4,21,14,45,825.0,136.0,2.25,24.0,801.5,976.27,713.55
2016,4,21,15,0,813.0,134.0,2.3,24.0,765.0,958.8,704.16
2016,4,21,15,15,463.0,232.5,2.3,24.0,588.0,719.35,541.13
2016,4,21,15,30,113.0,331.0,2.3,24.0,411.0,431.68,328.76
2016,4,21,15,45,432.0,225.0,2.3,24.0,497.5,670.25,512.77
2016,4,21,16,0,751.0,119.0,2.3,24.0,584.0,835.7,631.52
2016,4,21,16,15,454.0,176.5,2.2,23.5,450.5,617.09,476.38
2016,4,21,16,30,157.0,234.0,2.1,23.0,317.0,383.69,299.9
2016,4,21,16,45,166.5,206.5,2.05,23.0,286.0,358.13,282.89
2016,4,21,17,0,176.0,179.0,2.0,23.0,255.0,330.94,263.22
2016,4,21,17,15,361.0,131.0,1.9,22.5,257.5,435.37,348.36
2016,4,21,17,30,546.0,83.0,1.8,22.0,260.0,497.17,397.95
2016,4,21,17,45,479.5,73.5,1.7,21.5,206.5,417.28,334.99
2016,4,21,18,0,413.0,64.0,1.6,21.0,153.0,342.24,274.2
2016,4,21,18,15,317.5,50.0,1.55,20.5,106.5,249.73,197.36
2016,4,21,18,30,222.0,36.0,1.5,20.0,60.0,172.03,129.33
2016,4,21,18,45,111.0,18.0,1.5,20.0,30.0,81.97,15.42
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,166.5,16.5,1.8,13.5,35.0,13.28,0.37
2016,4,22,6,30,333.0,33.0,2.1,14.0,70.0,26.89,17.38
2016,4,22,6,45,434.0,44.0,2.4,15.0,121.0,35.32,25.46
2016,4,22,7,0,535.0,55.0,2.7,16.0,172.0,43.58,33.02
2016,4,22,7,15,598.0,62.0,2.6,16.5,229.0,48.25,37.24
2016,4,22,7,30,661.0,69.0,2.5,17.0,286.0,52.85,41.21
2016,4,22,7,45,702.5,75.0,2.45,18.0,344.5,56.4,44.04
2016,4,22,8,0,744.0,81.0,2.4,19.0,403.0,65.26,51.38
2016,4,22,8,15,773.5,85.0,2.35,19.5,459.5,67.23,52.76
2016,4,22,8,30,803.0,89.0,2.3,20.0,516.0,69.13,54.07
2016,4,22,8,45,824.5,93.0,2.25,21.0,570.0,114.94,63.87
2016,4,22,9,0,846.0,97.0,2.2,22.0,624.0,176.61,100.72
2016,4,22,9,15,862.0,99.5,2.25,22.5,673.0,244.96,153.53
2016,4,22,9,30,878.0,102.0,2.3,23.0,722.0,307.18,205.66
2016,4,22,9,45,889.5,104.5,2.4,23.5,765.5,368.84,258.53
2016,4,22,10,0,901.0,107.0,2.5,24.0,809.0,430.57,310.75
2016,4,22,10,15,910.0,109.0,2.55,24.0,846.0,490.64,360.99
2016,4,22,10,30,919.0,111.0,2.6,24.0,883.0,549.96,409.19
2016,4,22,10,45,925.0,112.5,2.65,24.0,912.5,606.25,453.77
2016,4,22,11,0,931.0,114.0,2.7,24.0,942.0,660.96,495.9
2016,4,22,11,15,935.5,115.0,2.7,24.0,963.0,712.5,534.41
2016,4,22,11,30,940.0,116.0,2.7,24.0,984.0,761.87,570.4
2016,4,22,11,45,942.5,116.0,2.75,24.5,997.0,806.59,600.99
2016,4,22,12,0,945.0,116.0,2.8,25.0,1010.0,848.58,627.9
2016,4,22,12,15,945.5,116.5,2.8,25.0,1014.0,886.49,652.77
2016,4,22,12,30,946.0,117.0,2.8,25.0,1018.0,921.25,675.44
2016,4,22,12,45,944.5,117.0,2.8,25.0,1013.0,950.49,694.43
2016,4,22,13,0,943.0,117.0,2.8,25.0,1008.0,976.16,711.12
2016,4,22,13,15,940.0,116.5,2.75,25.0,994.5,996.25,723.81
2016,4,22,13,30,937.0,116.0,2.7,25.0,981.0,1012.43,734.06
2016,4,22,13,45,931.5,115.0,2.7,25.0,958.5,1021.73,740.49
2016,4,22,14,0,926.0,114.0,2.7,25.0,936.0,1026.94,744.49
2016,4,22,14,15,919.0,112.5,2.65,25.0,906.0,1026.08,744.3
2016,4,22,14,30,912.0,111.0,2.6,25.0,876.0,1021.16,741.7
2016,4,22,14,45,902.0,109.5,2.6,25.0,839.0,1009.32,735.33
2016,4,22,15,0,892.0,108.0,2.6,25.0,802.0,993.65,726.65
2016,4,22,15,15,879.0,105.5,2.5,25.0,758.0,970.32,712.17
2016,4,22,15,30,866.0,103.0,2.4,25.0,714.0,943.54,695.56
2016,4,22,15,45,849.5,100.0,2.35,25.0,665.0,909.75,674.81
2016,4,22,16,0,833.0,97.0,2.3,25.0,616.0,882.75,658.6
2016,4,22,16,15,810.5,93.5,2.15,24.5,562.0,837.22,630.1
2016,4,22,16,30,788.0,90.0,2.0,24.0,508.0,789.73,600.01
2016,4,22,16,45,758.5,85.5,1.85,24.0,452.0,733.79,562.39
2016,4,22,17,0,729.0,81.0,1.7,24.0,396.0,677.1,523.61
2016,4,22,17,15,686.0,75.5,1.5,23.0,338.5,612.75,479.89
2016,4,22,17,30,643.0,70.0,1.3,22.0,281.0,546.45,432.03
2016,4,22,17,45,580.5,62.5,1.15,21.5,224.5,467.27,371.4
2016,4,22,18,0,518.0,55.0,1.0,21.0,168.0,392.51,311.52
2016,4,22,18,15,415.5,44.0,1.0,20.0,118.0,297.62,234.3
2016,4,22,18,30,313.0,33.0,1.0,19.0,68.0,213.24,161.26
2016,4,22,18,45,156.5,16.5,1.05,18.5,34.0,102.1,28.74
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
