Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,159.5,17.5,1.0,14.5,36.0,14.07,1.97
2016,4,23,6,30,319.0,35.0,1.1,15.0,72.0,28.5,18.78
2016,4,23,6,45,422.0,46.0,1.2,16.0,123.5,36.85,26.75
2016,4,23,7,0,525.0,57.0,1.3,17.0,175.0,45.05,34.22
2016,4,23,7,15,589.0,64.5,1.2,17.5,232.0,50.03,38.68
2016,4,23,7,30,653.0,72.0,1.1,18.0,289.0,54.93,42.87
2016,4,23,7,45,695.5,77.5,1.0,18.5,347.0,58.03,45.37
2016,4,23,8,0,738.0,83.0,0.9,19.0,405.0,66.62,52.54
2016,4,23,8,15,767.5,87.5,1.0,20.0,461.5,68.9,54.05
2016,4,23,8,30,797.0,92.0,1.1,21.0,518.0,71.07,55.46
2016,4,23,8,45,817.5,96.0,1.25,22.0,571.5,116.74,65.08
2016,4,23,9,0,838.0,100.0,1.4,23.0,625.0,177.78,101.31
2016,4,23,9,15,854.0,103.0,1.45,23.0,674.0,239.36,148.7
2016,4,23,9,30,870.0,106.0,1.5,23.0,723.0,307.87,205.56
2016,4,23,9,45,880.0,109.5,1.55,23.5,765.5,369.24,257.6
2016,4,23,10,0,890.0,113.0,1.6,24.0,808.0,430.52,308.78
2016,4,23,10,15,899.0,115.0,1.6,24.0,844.5,489.92,357.64
2016,4,23,10,30,908.0,117.0,1.6,24.0,881.0,548.58,404.4
2016,4,23,10,45,912.5,119.0,1.65,24.5,909.5,603.79,446.58
2016,4,23,11,0,917.0,121.0,1.7,25.0,938.0,657.31,486.1
2016,4,23,11,15,921.5,122.0,1.7,25.0,959.0,708.13,523.15
2016,4,23,11,30,926.0,123.0,1.7,25.0,980.0,756.83,557.75
2016,4,23,11,45,928.5,123.5,1.7,25.0,992.5,801.34,588.46
2016,4,23,12,0,931.0,124.0,1.7,25.0,1005.0,843.2,615.41
2016,4,23,12,15,931.5,124.0,1.7,25.0,1009.0,880.2,638.98
2016,4,23,12,30,932.0,124.0,1.7,25.0,1013.0,914.09,660.45
2016,4,23,12,45,929.5,124.5,1.75,25.5,1008.0,942.54,677.65
2016,4,23,13,0,927.0,125.0,1.8,26.0,1003.0,967.44,692.61
2016,4,23,13,15,924.0,124.5,1.85,26.0,989.5,987.28,705.81
2016,4,23,13,30,921.0,124.0,1.9,26.0,976.0,1003.28,716.74
2016,4,23,13,45,915.0,124.0,1.95,26.0,954.0,1012.96,723.87
2016,4,23,14,0,909.0,124.0,2.0,26.0,932.0,1018.64,728.69
2016,4,23,14,15,902.0,122.5,2.1,25.5,902.5,1017.86,731.66
2016,4,23,14,30,895.0,121.0,2.2,25.0,873.0,1013.07,732.27
2016,4,23,14,45,885.5,119.0,2.3,25.0,836.0,1001.41,727.16
2016,4,23,15,0,876.0,117.0,2.4,25.0,799.0,985.95,719.7
2016,4,23,15,15,863.0,114.5,2.45,25.0,756.0,962.96,706.88
2016,4,23,15,30,850.0,112.0,2.5,25.0,713.0,947.51,699.1
2016,4,23,15,45,834.0,109.0,2.6,25.0,664.5,914.16,679.81
2016,4,23,16,0,818.0,106.0,2.7,25.0,616.0,877.93,658.46
2016,4,23,16,15,795.0,102.0,2.65,24.5,562.5,831.83,630.23
2016,4,23,16,30,772.0,98.0,2.6,24.0,509.0,783.81,600.22
2016,4,23,16,45,742.0,93.0,2.55,24.0,452.5,727.45,562.55
2016,4,23,17,0,712.0,88.0,2.5,24.0,396.0,674.53,526.6
2016,4,23,17,15,668.5,81.5,2.3,23.0,338.5,605.95,479.33
2016,4,23,17,30,625.0,75.0,2.1,22.0,281.0,538.85,430.06
2016,4,23,17,45,559.5,67.0,1.9,21.5,225.0,458.07,367.27
2016,4,23,18,0,494.0,59.0,1.7,21.0,169.0,381.96,305.59
2016,4,23,18,15,394.0,47.5,1.65,20.0,119.0,289.16,229.04
2016,4,23,18,30,294.0,36.0,1.6,19.0,69.0,206.44,157.06
2016,4,23,18,45,147.0,18.0,1.6,18.5,34.5,96.8,33.48
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,70.0,22.5,1.9,15.0,30.5,17.77,5.14
2016,4,24,6,30,140.0,45.0,2.1,15.0,61.0,34.6,24.06
2016,4,24,6,45,211.5,66.0,2.35,15.5,106.5,50.02,38.35
2016,4,24,7,0,283.0,87.0,2.6,16.0,152.0,65.1,52.02
2016,4,24,7,15,343.0,103.0,2.8,16.5,203.0,74.54,60.41
2016,4,24,7,30,403.0,119.0,3.0,17.0,254.0,84.74,69.17
2016,4,24,7,45,370.5,141.5,3.2,17.5,283.0,97.79,80.2
2016,4,24,8,0,338.0,164.0,3.4,18.0,312.0,114.57,94.22
2016,4,24,8,15,323.5,192.0,3.5,18.5,349.0,130.31,107.11
2016,4,24,8,30,309.0,220.0,3.6,19.0,386.0,145.13,119.03
2016,4,24,8,45,177.0,240.0,3.75,19.5,337.5,176.37,132.95
2016,4,24,9,0,45.0,260.0,3.9,20.0,289.0,195.58,150.83
2016,4,24,9,15,27.0,237.0,3.95,20.0,255.0,184.86,142.67
2016,4,24,9,30,9.0,214.0,4.0,20.0,221.0,173.95,134.51
2016,4,24,9,45,6.5,193.0,4.1,20.5,198.5,158.95,122.24
2016,4,24,10,0,4.0,172.0,4.2,21.0,176.0,142.69,109.01
2016,4,24,10,15,10.5,229.5,4.2,21.0,239.0,191.84,147.48
2016,4,24,10,30,17.0,287.0,4.2,21.0,302.0,242.04,186.24
2016,4,24,10,45,19.0,295.5,4.25,21.5,313.0,252.36,193.62
2016,4,24,11,0,21.0,304.0,4.3,22.0,324.0,262.9,201.22
2016,4,24,11,15,193.0,366.0,4.3,22.0,545.5,431.78,331.28
2016,4,24,11,30,365.0,428.0,4.3,22.0,767.0,619.0,470.19
2016,4,24,11,45,244.5,457.0,4.3,22.5,685.5,577.64,436.93
2016,4,24,12,0,124.0,486.0,4.3,23.0,604.0,521.05,392.85
2016,4,24,12,15,116.0,485.5,4.2,23.0,596.5,526.16,396.56
2016,4,24,12,30,108.0,485.0,4.1,23.0,589.0,520.4,392.2
2016,4,24,12,45,68.5,433.0,4.1,23.0,498.5,446.34,337.57
2016,4,24,13,0,29.0,381.0,4.1,23.0,408.0,368.16,279.08
2016,4,24,13,15,21.0,315.0,4.05,23.0,334.5,290.37,220.96
2016,4,24,13,30,13.0,249.0,4.0,23.0,261.0,225.53,171.68
2016,4,24,13,45,41.0,335.5,3.95,23.0,372.5,346.78,264.91
2016,4,24,14,0,69.0,422.0,3.9,23.0,484.0,462.24,351.08
2016,4,24,14,15,41.5,343.5,3.85,23.0,380.5,360.7,275.16
2016,4,24,14,30,14.0,265.0,3.8,23.0,277.0,243.92,186.44
2016,4,24,14,45,94.0,324.0,3.75,23.0,398.0,416.34,320.37
2016,4,24,15,0,174.0,383.0,3.7,23.0,519.0,558.52,426.96
2016,4,24,15,15,442.5,272.0,3.7,23.0,592.0,737.22,563.73
2016,4,24,15,30,711.0,161.0,3.7,23.0,665.0,875.42,665.74
2016,4,24,15,45,528.5,210.5,3.7,23.0,571.0,739.58,568.98
2016,4,24,16,0,346.0,260.0,3.7,23.0,477.0,600.24,466.03
2016,4,24,16,15,485.5,199.0,3.65,23.0,474.5,665.36,519.22
2016,4,24,16,30,625.0,138.0,3.6,23.0,472.0,709.08,555.01
2016,4,24,16,45,592.0,130.0,3.55,23.0,419.0,651.89,514.12
2016,4,24,17,0,559.0,122.0,3.5,23.0,366.0,594.62,472.51
2016,4,24,17,15,513.5,112.5,3.3,22.5,312.0,520.74,417.68
2016,4,24,17,30,468.0,103.0,3.1,22.0,258.0,456.82,368.67
2016,4,24,17,45,405.5,90.5,2.9,21.5,206.0,381.51,308.85
2016,4,24,18,0,343.0,78.0,2.7,21.0,154.0,311.37,251.09
2016,4,24,18,15,256.5,60.5,2.6,20.5,108.0,228.41,181.29
2016,4,24,18,30,170.0,43.0,2.5,20.0,62.0,144.4,109.18
2016,4,24,18,45,85.0,21.5,2.45,19.5,31.0,68.49,25.97
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,111.5,21.5,2.55,19.5,35.0,16.63,5.1
2016,4,25,6,30,223.0,43.0,2.7,20.0,70.0,32.91,22.17
2016,4,25,6,45,315.0,58.0,2.85,20.5,118.0,43.95,32.36
2016,4,25,7,0,407.0,73.0,3.0,21.0,166.0,54.76,42.05
2016,4,25,7,15,203.5,69.0,3.2,21.5,115.5,52.64,40.26
2016,4,25,7,30,0.0,65.0,3.4,22.0,65.0,53.87,41.21
2016,4,25,7,45,2.5,105.5,3.6,22.5,106.5,84.81,67.56
2016,4,25,8,0,5.0,146.0,3.8,23.0,148.0,114.19,92.06
2016,4,25,8,15,62.5,192.5,3.9,23.5,226.0,139.73,112.9
2016,4,25,8,30,120.0,239.0,4.0,24.0,304.0,160.23,129.23
2016,4,25,8,45,62.5,210.5,4.15,24.5,244.5,158.87,119.96
2016,4,25,9,0,5.0,182.0,4.3,25.0,185.0,145.71,110.65
2016,4,25,9,15,82.5,261.5,4.35,25.0,320.0,211.72,158.62
2016,4,25,9,30,160.0,341.0,4.4,25.0,455.0,286.79,213.58
2016,4,25,9,45,210.5,357.5,4.45,25.5,517.5,330.64,245.82
2016,4,25,10,0,261.0,374.0,4.5,26.0,580.0,375.9,279.63
2016,4,25,10,15,290.0,386.0,4.5,26.5,624.0,419.94,312.85
2016,4,25,10,30,319.0,398.0,4.5,27.0,668.0,467.03,347.95
2016,4,25,10,45,570.5,279.5,4.5,27.5,782.0,540.66,403.4
2016,4,25,11,0,822.0,161.0,4.5,28.0,896.0,632.7,472.75
2016,4,25,11,15,826.5,161.5,4.5,28.0,915.5,680.16,508.35
2016,4,25,11,30,831.0,162.0,4.5,28.0,935.0,725.8,542.09
2016,4,25,11,45,854.5,149.0,4.55,28.0,952.5,764.7,571.24
2016,4,25,12,0,878.0,136.0,4.6,28.0,970.0,809.31,602.66
2016,4,25,12,15,878.5,136.0,4.55,28.0,974.0,844.36,625.96
2016,4,25,12,30,879.0,136.0,4.5,28.0,978.0,876.54,647.41
2016,4,25,12,45,874.0,138.5,4.5,28.5,972.0,903.01,663.81
2016,4,25,13,0,869.0,141.0,4.5,29.0,966.0,926.1,677.94
2016,4,25,13,15,865.5,140.5,4.45,29.0,953.0,944.42,690.04
2016,4,25,13,30,862.0,140.0,4.4,29.0,940.0,959.12,699.85
2016,4,25,13,45,853.5,141.0,4.35,29.0,917.5,966.74,705.1
2016,4,25,14,0,845.0,142.0,4.3,29.0,895.0,970.58,708.02
2016,4,25,14,15,562.5,274.5,4.25,29.0,769.5,852.42,627.03
2016,4,25,14,30,280.0,407.0,4.2,29.0,644.0,697.93,514.49
2016,4,25,14,45,539.0,273.5,4.2,29.0,704.0,834.33,617.75
2016,4,25,15,0,798.0,140.0,4.2,29.0,764.0,943.79,694.94
2016,4,25,15,15,783.5,137.0,4.1,28.5,722.0,919.57,680.26
2016,4,25,15,30,769.0,134.0,4.0,28.0,680.0,892.19,664.36
2016,4,25,15,45,745.5,132.0,3.95,28.0,631.5,854.66,640.43
2016,4,25,16,0,722.0,130.0,3.9,28.0,583.0,820.67,618.85
2016,4,25,16,15,697.0,125.0,3.75,28.0,531.5,774.44,588.12
2016,4,25,16,30,672.0,120.0,3.6,28.0,480.0,726.76,556.1
2016,4,25,16,45,336.0,120.0,3.5,28.0,300.0,425.03,333.23
2016,4,25,17,0,0.0,120.0,3.4,28.0,120.0,104.06,77.85
2016,4,25,17,15,256.0,106.0,3.2,27.5,191.5,309.34,246.9
2016,4,25,17,30,512.0,92.0,3.0,27.0,263.0,478.87,379.6
2016,4,25,17,45,447.0,81.5,2.8,26.5,210.0,395.49,313.94
2016,4,25,18,0,382.0,71.0,2.6,26.0,157.0,324.27,256.51
2016,4,25,18,15,291.5,56.0,2.65,25.5,110.5,240.12,187.19
2016,4,25,18,30,201.0,41.0,2.7,25.0,64.0,165.63,123.58
2016,4,25,18,45,100.5,20.5,2.8,24.5,32.0,81.5,34.95
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,95.0,23.0,4.05,20.0,35.0,18.26,6.84
2016,4,26,6,30,190.0,46.0,4.1,20.0,70.0,35.0,23.99
2016,4,26,6,45,266.5,64.5,4.15,20.5,116.5,48.4,36.22
2016,4,26,7,0,343.0,83.0,4.2,21.0,163.0,61.41,47.81
2016,4,26,7,15,175.5,100.5,4.3,21.0,142.0,73.53,58.46
2016,4,26,7,30,8.0,118.0,4.4,21.0,121.0,92.29,74.59
2016,4,26,7,45,28.0,147.5,4.55,21.5,159.5,109.5,88.96
2016,4,26,8,0,48.0,177.0,4.7,22.0,198.0,128.89,104.92
2016,4,26,8,15,44.0,197.0,4.8,22.5,218.5,142.11,115.41
2016,4,26,8,30,40.0,217.0,4.9,23.0,239.0,154.96,125.47
2016,4,26,8,45,84.5,254.5,5.05,23.5,306.5,186.13,141.48
2016,4,26,9,0,129.0,292.0,5.2,24.0,374.0,218.04,162.77
2016,4,26,9,15,190.0,313.0,5.25,24.5,443.5,257.96,190.49
2016,4,26,9,30,251.0,334.0,5.3,25.0,513.0,299.51,220.63
2016,4,26,9,45,498.5,255.0,5.4,25.5,638.5,343.5,249.29
2016,4,26,10,0,746.0,176.0,5.5,26.0,764.0,415.04,302.7
2016,4,26,10,15,757.0,179.5,5.55,26.0,799.0,470.65,349.31
2016,4,26,10,30,768.0,183.0,5.6,26.0,834.0,527.88,396.06
2016,4,26,10,45,774.5,186.0,5.7,26.5,861.5,579.14,436.6
2016,4,26,11,0,781.0,189.0,5.8,27.0,889.0,629.37,475.27
2016,4,26,11,15,786.0,190.5,5.85,27.0,909.0,676.2,511.39
2016,4,26,11,30,791.0,192.0,5.9,27.0,929.0,721.41,545.64
2016,4,26,11,45,552.5,332.5,5.95,27.5,850.5,705.53,529.66
2016,4,26,12,0,314.0,473.0,6.0,28.0,772.0,662.11,493.08
2016,4,26,12,15,326.5,467.0,5.95,28.0,779.0,687.6,511.86
2016,4,26,12,30,339.0,461.0,5.9,28.0,786.0,712.37,529.8
2016,4,26,12,45,341.0,457.5,5.9,28.0,783.5,729.18,542.0
2016,4,26,13,0,343.0,454.0,5.9,28.0,781.0,744.31,553.03
2016,4,26,13,15,297.5,461.5,5.85,28.0,742.0,723.98,537.83
2016,4,26,13,30,252.0,469.0,5.8,28.0,703.0,700.48,520.44
2016,4,26,13,45,133.5,373.0,5.8,28.0,496.5,487.47,366.51
2016,4,26,14,0,15.0,277.0,5.8,28.0,290.0,253.86,190.45
2016,4,26,14,15,19.5,298.0,5.7,28.0,315.0,278.33,209.59
2016,4,26,14,30,24.0,319.0,5.6,28.0,340.0,303.41,228.82
2016,4,26,14,45,122.5,350.0,5.6,28.0,447.0,469.71,356.12
2016,4,26,15,0,221.0,381.0,5.6,28.0,554.0,599.93,453.79
2016,4,26,15,15,246.0,354.0,5.5,27.5,537.0,596.47,453.48
2016,4,26,15,30,271.0,327.0,5.4,27.0,520.0,609.82,465.63
2016,4,26,15,45,165.5,299.0,5.3,27.0,414.5,461.91,355.3
2016,4,26,16,0,60.0,271.0,5.2,27.0,309.0,318.59,245.31
2016,4,26,16,15,44.0,238.0,4.95,26.5,264.5,270.5,209.29
2016,4,26,16,30,28.0,205.0,4.7,26.0,220.0,222.89,172.84
2016,4,26,16,45,27.5,184.5,4.5,26.0,198.0,202.34,157.33
2016,4,26,17,0,27.0,164.0,4.3,26.0,176.0,181.66,141.51
2016,4,26,17,15,18.0,142.0,4.1,25.5,149.5,141.87,110.17
2016,4,26,17,30,9.0,120.0,3.9,25.0,123.0,115.25,88.92
2016,4,26,17,45,78.0,111.0,3.7,24.5,129.0,162.73,128.96
2016,4,26,18,0,147.0,102.0,3.5,24.0,135.0,205.72,163.6
2016,4,26,18,15,98.5,72.5,3.5,23.5,91.5,140.22,108.79
2016,4,26,18,30,50.0,43.0,3.5,23.0,48.0,77.59,56.07
2016,4,26,18,45,25.0,21.5,3.55,23.0,24.0,37.0,14.56
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,6.0,3.5,3.05,18.0,3.5,0.0,0.0
2016,4,27,6,0,12.0,7.0,3.3,18.0,7.0,5.97,0.0
2016,4,27,6,15,114.5,27.5,3.35,18.0,41.0,21.6,9.91
2016,4,27,6,30,217.0,48.0,3.4,18.0,75.0,36.57,25.62
2016,4,27,6,45,327.0,61.5,3.45,18.0,126.5,46.51,35.0
2016,4,27,7,0,437.0,75.0,3.5,18.0,178.0,56.32,43.98
2016,4,27,7,15,503.5,85.0,3.4,18.0,234.5,65.19,51.88
2016,4,27,7,30,570.0,95.0,3.3,18.0,291.0,71.26,57.13
2016,4,27,7,45,631.0,99.0,3.25,18.5,352.0,72.57,57.98
2016,4,27,8,0,692.0,103.0,3.2,19.0,413.0,74.01,58.89
2016,4,27,8,15,725.0,108.5,3.15,20.0,470.0,76.14,60.25
2016,4,27,8,30,758.0,114.0,3.1,21.0,527.0,78.15,61.48
2016,4,27,8,45,791.5,114.5,3.05,22.0,583.5,128.43,75.08
2016,4,27,9,0,825.0,115.0,3.0,23.0,640.0,186.76,109.18
2016,4,27,9,15,842.5,118.0,2.95,23.5,689.5,247.59,155.85
2016,4,27,9,30,860.0,121.0,2.9,24.0,739.0,309.91,207.72
2016,4,27,9,45,878.5,121.5,2.9,24.5,784.5,376.16,263.44
2016,4,27,10,0,897.0,122.0,2.9,25.0,830.0,438.16,315.31
2016,4,27,10,15,906.5,123.5,2.8,25.5,867.0,497.52,363.81
2016,4,27,10,30,916.0,125.0,2.7,26.0,904.0,556.15,410.01
2016,4,27,10,45,925.0,125.5,2.65,26.5,934.0,612.79,453.2
2016,4,27,11,0,934.0,126.0,2.6,27.0,964.0,668.14,493.89
2016,4,27,11,15,938.0,127.0,2.6,27.0,985.5,719.11,531.42
2016,4,27,11,30,942.0,128.0,2.6,27.0,1007.0,767.87,566.45
2016,4,27,11,45,950.0,125.0,2.6,27.5,1021.5,813.97,597.67
2016,4,27,12,0,958.0,122.0,2.6,28.0,1036.0,857.72,624.91
2016,4,27,12,15,958.5,122.0,2.6,28.0,1039.5,895.32,649.09
2016,4,27,12,30,959.0,122.0,2.6,28.0,1043.0,929.76,671.12
2016,4,27,12,45,958.5,121.0,2.6,28.5,1038.0,959.12,688.45
2016,4,27,13,0,958.0,120.0,2.6,29.0,1033.0,984.9,703.45
2016,4,27,13,15,955.0,119.5,2.55,29.0,1019.0,1005.09,715.86
2016,4,27,13,30,952.0,119.0,2.5,29.0,1005.0,1021.34,725.87
2016,4,27,13,45,948.0,117.5,2.5,29.0,983.0,1031.64,732.77
2016,4,27,14,0,944.0,116.0,2.5,29.0,961.0,1037.8,737.27
2016,4,27,14,15,937.0,114.5,2.4,28.5,930.5,1036.92,737.95
2016,4,27,14,30,930.0,113.0,2.3,28.0,900.0,1031.91,736.21
2016,4,27,14,45,921.0,111.0,2.25,28.0,862.5,1020.4,729.65
2016,4,27,15,0,912.0,109.0,2.2,28.0,825.0,1004.96,720.79
2016,4,27,15,15,899.5,106.5,2.0,28.0,780.5,981.88,705.53
2016,4,27,15,30,887.0,104.0,1.8,28.0,736.0,955.28,688.1
2016,4,27,15,45,870.0,101.5,1.65,28.0,686.0,921.26,666.56
2016,4,27,16,0,853.0,99.0,1.5,28.0,636.0,893.86,649.34
2016,4,27,16,15,831.0,95.5,1.35,28.0,582.0,848.41,620.23
2016,4,27,16,30,809.0,92.0,1.2,28.0,528.0,800.91,589.69
2016,4,27,16,45,778.5,88.0,1.1,28.0,470.5,744.34,553.29
2016,4,27,17,0,748.0,84.0,1.0,28.0,413.0,687.02,515.76
2016,4,27,17,15,706.0,78.5,0.85,27.5,354.5,623.04,473.1
2016,4,27,17,30,664.0,73.0,0.7,27.0,296.0,556.94,426.14
2016,4,27,17,45,599.5,66.0,0.55,26.5,238.5,476.74,366.9
2016,4,27,18,0,535.0,59.0,0.4,26.0,181.0,401.0,308.5
2016,4,27,18,15,434.5,48.0,0.45,25.5,129.5,307.15,235.01
2016,4,27,18,30,334.0,37.0,0.5,25.0,78.0,223.29,165.73
2016,4,27,18,45,167.0,18.5,0.6,24.5,39.0,109.55,56.28
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,16.5,4.5,1.2,13.5,4.5,0.0,0.0
2016,4,28,6,0,33.0,9.0,1.2,14.0,9.0,7.68,0.0
2016,4,28,6,15,156.5,26.5,1.45,15.0,45.0,20.51,9.82
2016,4,28,6,30,280.0,44.0,1.7,16.0,81.0,33.81,23.58
2016,4,28,6,45,372.0,57.5,2.0,17.0,131.5,43.81,32.85
2016,4,28,7,0,464.0,71.0,2.3,18.0,182.0,55.63,43.39
2016,4,28,7,15,525.0,80.0,2.45,18.5,237.5,61.21,48.29
2016,4,28,7,30,586.0,89.0,2.6,19.0,293.0,66.64,52.87
2016,4,28,7,45,630.0,95.5,2.8,20.0,349.5,69.85,55.27
2016,4,28,8,0,674.0,102.0,3.0,21.0,406.0,72.95,57.49
2016,4,28,8,15,704.5,107.5,3.25,21.5,461.0,75.05,58.94
2016,4,28,8,30,735.0,113.0,3.5,22.0,516.0,77.02,60.26
2016,4,28,8,45,758.5,117.0,3.8,23.0,568.5,127.98,75.39
2016,4,28,9,0,782.0,121.0,4.1,24.0,621.0,185.34,109.57
2016,4,28,9,15,799.0,124.5,4.1,24.0,668.5,243.66,154.61
2016,4,28,9,30,816.0,128.0,4.1,24.0,716.0,303.46,204.92
2016,4,28,9,45,827.5,131.5,4.2,24.5,758.0,362.72,255.72
2016,4,28,10,0,839.0,135.0,4.3,25.0,800.0,422.27,306.2
2016,4,28,10,15,848.0,137.0,4.3,25.5,835.0,479.61,353.75
2016,4,28,10,30,857.0,139.0,4.3,26.0,870.0,536.58,399.54
2016,4,28,10,45,861.0,142.5,4.35,26.5,897.5,589.56,441.07
2016,4,28,11,0,865.0,146.0,4.4,27.0,925.0,640.93,480.11
2016,4,28,11,15,869.0,147.5,4.4,27.0,944.5,689.02,516.58
2016,4,28,11,30,873.0,149.0,4.4,27.0,964.0,735.11,550.77
2016,4,28,11,45,871.0,152.0,4.45,27.0,975.0,775.77,580.57
2016,4,28,12,0,869.0,155.0,4.5,27.0,986.0,813.69,607.42
2016,4,28,12,15,868.5,155.0,4.45,27.0,988.5,847.66,630.18
2016,4,28,12,30,868.0,155.0,4.4,27.0,991.0,878.76,650.9
2016,4,28,12,45,855.5,161.5,4.4,27.5,982.0,914.65,673.68
2016,4,28,13,0,843.0,168.0,4.4,28.0,973.0,935.38,686.15
2016,4,28,13,15,838.0,167.5,4.35,28.0,958.5,952.65,697.57
2016,4,28,13,30,833.0,167.0,4.3,28.0,944.0,966.19,706.61
2016,4,28,13,45,808.0,177.0,4.25,28.0,916.5,966.98,707.35
2016,4,28,14,0,783.0,187.0,4.2,28.0,889.0,963.64,705.56
2016,4,28,14,15,772.5,185.0,4.15,28.0,859.0,959.0,703.08
2016,4,28,14,30,762.0,183.0,4.1,28.0,829.0,950.67,698.29
2016,4,28,14,45,525.5,276.0,4.05,28.0,712.5,819.5,607.4
2016,4,28,15,0,289.0,369.0,4.0,28.0,596.0,669.62,498.79
2016,4,28,15,15,461.5,286.5,3.95,27.5,626.5,764.75,572.96
2016,4,28,15,30,634.0,204.0,3.9,27.0,657.0,841.97,632.72
2016,4,28,15,45,366.5,245.0,3.85,27.0,503.0,603.47,460.49
2016,4,28,16,0,99.0,286.0,3.8,27.0,349.0,368.88,282.75
2016,4,28,16,15,104.5,262.0,3.65,26.5,323.0,348.57,269.75
2016,4,28,16,30,110.0,238.0,3.5,26.0,297.0,327.41,255.22
2016,4,28,16,45,55.0,126.5,3.35,26.0,156.0,161.08,125.44
2016,4,28,17,0,0.0,15.0,3.2,26.0,15.0,12.37,4.47
2016,4,28,17,15,0.0,12.5,3.0,25.5,12.5,10.3,2.83
2016,4,28,17,30,0.0,10.0,2.8,25.0,10.0,8.23,1.16
2016,4,28,17,45,76.0,56.0,2.65,25.0,73.5,105.51,82.63
2016,4,28,18,0,152.0,102.0,2.5,25.0,137.0,206.79,163.72
2016,4,28,18,15,105.5,72.5,2.55,24.5,93.5,142.24,109.98
2016,4,28,18,30,59.0,43.0,2.6,24.0,50.0,80.48,58.31
2016,4,28,18,45,29.5,21.5,2.7,24.0,25.0,38.41,17.68
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,20.5,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,4.27,0.0
2016,4,29,6,15,56.0,27.0,2.8,21.5,34.0,21.68,10.7
2016,4,29,6,30,105.0,49.0,2.9,22.0,63.0,37.44,26.03
2016,4,29,6,45,152.5,75.0,3.05,22.5,106.0,55.9,42.42
2016,4,29,7,0,200.0,101.0,3.2,23.0,149.0,73.74,58.03
2016,4,29,7,15,100.0,80.5,3.55,23.0,104.5,62.6,48.58
2016,4,29,7,30,0.0,60.0,3.9,23.0,60.0,49.69,37.41
2016,4,29,7,45,0.0,65.5,4.25,23.5,65.5,54.28,41.15
2016,4,29,8,0,0.0,71.0,4.6,24.0,71.0,58.89,44.83
2016,4,29,8,15,0.0,112.0,4.75,24.5,112.0,91.16,71.81
2016,4,29,8,30,0.0,153.0,4.9,25.0,153.0,121.43,96.65
2016,4,29,8,45,16.0,202.5,5.1,25.5,213.0,158.6,120.75
2016,4,29,9,0,32.0,252.0,5.3,26.0,273.0,189.12,143.06
2016,4,29,9,15,20.5,231.0,5.35,26.0,245.0,186.29,140.94
2016,4,29,9,30,9.0,210.0,5.4,26.0,217.0,170.99,129.23
2016,4,29,9,45,7.0,193.5,5.45,26.5,199.5,159.48,119.89
2016,4,29,10,0,5.0,177.0,5.5,27.0,182.0,146.99,109.83
2016,4,29,10,15,9.0,213.5,5.45,27.0,221.5,178.51,133.98
2016,4,29,10,30,13.0,250.0,5.4,27.0,261.0,210.77,158.49
2016,4,29,10,45,14.0,266.5,5.4,27.0,279.5,226.28,170.13
2016,4,29,11,0,15.0,283.0,5.4,27.0,298.0,242.07,181.96
2016,4,29,11,15,73.0,381.0,5.35,27.0,449.5,361.74,272.34
2016,4,29,11,30,131.0,479.0,5.3,27.0,601.0,491.52,367.89
2016,4,29,11,45,71.0,346.0,5.25,27.5,412.5,345.39,259.32
2016,4,29,12,0,11.0,213.0,5.2,28.0,224.0,187.34,139.34
2016,4,29,12,15,12.0,233.5,5.15,28.0,245.5,206.46,154.03
2016,4,29,12,30,13.0,254.0,5.1,28.0,267.0,225.84,168.67
2016,4,29,12,45,22.5,324.0,5.05,28.0,345.5,305.51,228.55
2016,4,29,13,0,32.0,394.0,5.0,28.0,424.0,381.28,284.5
2016,4,29,13,15,91.5,437.0,4.9,28.0,523.0,480.64,358.43
2016,4,29,13,30,151.0,480.0,4.8,28.0,622.0,598.6,443.75
2016,4,29,13,45,136.5,466.0,4.75,28.0,592.0,578.89,429.29
2016,4,29,14,0,122.0,452.0,4.7,28.0,562.0,557.64,414.28
2016,4,29,14,15,138.5,438.5,4.6,27.5,559.5,565.62,421.81
2016,4,29,14,30,155.0,425.0,4.5,27.0,557.0,572.66,428.63
2016,4,29,14,45,128.0,401.5,4.4,27.0,507.5,526.26,395.16
2016,4,29,15,0,101.0,378.0,4.3,27.0,458.0,460.14,347.38
2016,4,29,15,15,67.0,332.5,4.1,27.0,384.5,382.49,290.06
2016,4,29,15,30,33.0,287.0,3.9,27.0,311.0,305.03,231.83
2016,4,29,15,45,27.0,268.5,3.75,27.0,287.5,264.59,201.77
2016,4,29,16,0,21.0,250.0,3.6,27.0,264.0,242.69,185.45
2016,4,29,16,15,125.5,242.5,3.35,26.5,312.0,361.26,280.19
2016,4,29,16,30,230.0,235.0,3.1,26.0,360.0,439.06,342.27
2016,4,29,16,45,283.5,200.5,2.9,26.0,338.0,453.89,355.05
2016,4,29,17,0,337.0,166.0,2.7,26.0,316.0,446.25,351.21
2016,4,29,17,15,233.5,169.0,2.55,25.5,266.0,365.23,288.48
2016,4,29,17,30,130.0,172.0,2.4,25.0,216.0,282.31,223.12
2016,4,29,17,45,101.5,138.0,2.25,25.0,169.0,222.24,175.55
2016,4,29,18,0,73.0,104.0,2.1,25.0,122.0,153.8,120.16
2016,4,29,18,15,36.5,71.5,2.05,24.5,80.5,95.42,72.06
2016,4,29,18,30,0.0,39.0,2.0,24.0,39.0,35.1,22.37
2016,4,29,18,45,0.0,19.5,2.0,24.0,19.5,16.11,4.61
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,7.0,4.5,3.15,15.0,4.5,0.0,0.0
2016,4,30,6,0,14.0,9.0,3.3,15.0,9.0,7.68,0.0
2016,4,30,6,15,98.5,31.0,3.4,15.0,43.5,24.17,13.4
2016,4,30,6,30,183.0,53.0,3.5,15.0,78.0,40.55,29.6
2016,4,30,6,45,275.0,70.0,3.65,15.5,127.5,52.29,40.54
2016,4,30,7,0,367.0,87.0,3.8,16.0,177.0,64.22,51.34
2016,4,30,7,15,429.5,99.5,3.9,16.5,231.0,72.47,58.6
2016,4,30,7,30,492.0,112.0,4.0,17.0,285.0,80.46,65.4
2016,4,30,7,45,543.5,119.5,4.15,18.0,342.0,84.78,68.69
2016,4,30,8,0,595.0,127.0,4.3,19.0,399.0,89.68,72.39
2016,4,30,8,15,628.5,134.5,4.25,19.5,453.5,92.34,74.25
2016,4,30,8,30,662.0,142.0,4.2,20.0,508.0,94.82,75.92
2016,4,30,8,45,693.0,145.0,4.2,21.0,561.0,134.93,83.49
2016,4,30,9,0,724.0,148.0,4.2,22.0,614.0,189.29,115.97
2016,4,30,9,15,742.5,152.5,4.0,22.5,661.5,245.85,159.41
2016,4,30,9,30,761.0,157.0,3.8,23.0,709.0,304.17,207.83
2016,4,30,9,45,601.0,237.5,3.6,23.5,689.0,361.9,260.93
2016,4,30,10,0,441.0,318.0,3.4,24.0,669.0,399.58,295.32
2016,4,30,10,15,347.5,368.5,3.2,24.0,653.0,430.29,321.23
2016,4,30,10,30,254.0,419.0,3.0,24.0,637.0,447.13,335.01
2016,4,30,10,45,556.0,286.5,2.8,24.5,783.0,534.26,399.75
2016,4,30,11,0,858.0,154.0,2.6,25.0,929.0,644.09,480.61
2016,4,30,11,15,863.0,155.0,2.35,25.0,949.5,688.64,512.45
2016,4,30,11,30,868.0,156.0,2.1,25.0,970.0,734.65,544.3
2016,4,30,11,45,881.5,149.5,1.9,25.5,985.5,779.15,573.24
2016,4,30,12,0,895.0,143.0,1.7,26.0,1001.0,821.84,598.89
2016,4,30,12,15,896.0,143.0,1.6,26.0,1004.5,857.63,620.67
2016,4,30,12,30,897.0,143.0,1.5,26.0,1008.0,890.56,640.33
2016,4,30,12,45,898.0,141.0,1.4,26.5,1004.0,918.81,655.45
2016,4,30,13,0,899.0,139.0,1.3,27.0,1000.0,943.79,668.27
2016,4,30,13,15,896.0,138.5,1.3,27.0,986.5,962.96,680.2
2016,4,30,13,30,893.0,138.0,1.3,27.0,973.0,978.44,689.98
2016,4,30,13,45,890.0,135.5,1.35,27.0,952.0,988.26,697.21
2016,4,30,14,0,887.0,133.0,1.4,27.0,931.0,994.17,702.22
2016,4,30,14,15,880.5,131.5,1.35,27.0,902.0,993.74,701.93
2016,4,30,14,30,874.0,130.0,1.3,27.0,873.0,989.43,699.45
2016,4,30,14,45,867.0,126.5,1.3,27.0,837.5,978.8,694.03
2016,4,30,15,0,860.0,123.0,1.3,27.0,802.0,964.38,686.46
2016,4,30,15,15,848.0,120.5,1.25,27.0,759.5,953.98,680.77
2016,4,30,15,30,836.0,118.0,1.2,27.0,717.0,928.48,665.64
2016,4,30,15,45,822.5,113.0,1.15,27.0,669.5,895.62,646.02
2016,4,30,16,0,809.0,108.0,1.1,27.0,622.0,859.81,624.51
2016,4,30,16,15,787.5,104.5,1.05,26.5,569.5,816.14,598.9
2016,4,30,16,30,766.0,101.0,1.0,26.0,517.0,770.51,571.64
2016,4,30,16,45,739.5,95.0,0.95,26.0,462.0,716.51,537.08
2016,4,30,17,0,713.0,89.0,0.9,26.0,407.0,665.35,503.84
2016,4,30,17,15,672.0,83.5,0.85,25.5,350.5,600.4,460.42
2016,4,30,17,30,631.0,78.0,0.8,25.0,294.0,536.69,415.4
2016,4,30,17,45,574.0,69.5,0.8,24.5,238.5,461.26,360.01
2016,4,30,18,0,517.0,61.0,0.8,24.0,183.0,389.66,304.78
2016,4,30,18,15,422.0,50.5,0.85,23.0,132.0,300.66,234.04
2016,4,30,18,30,327.0,40.0,0.9,22.0,81.0,220.87,167.35
2016,4,30,18,45,185.0,24.5,0.95,21.5,45.5,122.07,73.25
2016,4,30,19,0,43.0,9.0,1.0,21.0,10.0,22.6,0.0
2016,4,30,19,15,21.5,4.5,1.0,20.5,5.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,26.0,6.0,2.7,15.5,7.0,0.0,0.0
2016,5,1,6,0,52.0,12.0,3.0,16.0,14.0,10.24,0.0
2016,5,1,6,15,174.5,29.0,3.25,16.5,51.0,22.41,12.19
2016,5,1,6,30,297.0,46.0,3.5,17.0,88.0,35.31,24.88
2016,5,1,6,45,380.5,58.5,3.75,17.5,137.0,44.52,33.45
2016,5,1,7,0,464.0,71.0,4.0,18.0,186.0,55.27,43.1
2016,5,1,7,15,232.0,68.5,4.1,18.5,126.0,49.24,37.8
2016,5,1,7,30,0.0,66.0,4.2,19.0,66.0,54.7,42.43
2016,5,1,7,45,0.0,89.5,4.35,19.5,89.5,73.32,58.37
2016,5,1,8,0,0.0,113.0,4.5,20.0,113.0,91.32,73.51
2016,5,1,8,15,66.5,180.0,4.5,20.0,217.0,132.99,108.71
2016,5,1,8,30,133.0,247.0,4.5,20.0,321.0,164.82,135.07
2016,5,1,8,45,183.0,270.0,4.55,20.5,382.0,193.43,145.73
2016,5,1,9,0,233.0,293.0,4.6,21.0,443.0,232.05,170.99
2016,5,1,9,15,119.0,240.0,4.55,21.0,317.0,198.48,148.97
2016,5,1,9,30,5.0,187.0,4.5,21.0,191.0,152.62,117.18
2016,5,1,9,45,5.5,183.5,4.5,21.5,188.0,151.26,115.69
2016,5,1,10,0,6.0,180.0,4.5,22.0,185.0,149.71,114.04
2016,5,1,10,15,15.0,251.0,4.5,22.0,264.0,210.42,161.28
2016,5,1,10,30,24.0,322.0,4.5,22.0,343.0,272.34,208.74
2016,5,1,10,45,18.0,283.0,4.5,22.5,299.0,241.5,184.45
2016,5,1,11,0,12.0,244.0,4.5,23.0,255.0,208.68,158.77
2016,5,1,11,15,11.0,228.5,4.5,23.0,239.0,196.8,149.55
2016,5,1,11,30,10.0,213.0,4.5,23.0,223.0,184.51,139.99
2016,5,1,11,45,52.5,346.5,4.5,23.0,397.5,331.67,253.19
2016,5,1,12,0,95.0,480.0,4.5,23.0,572.0,483.83,366.22
2016,5,1,12,15,70.0,456.0,4.5,23.0,524.0,451.63,341.65
2016,5,1,12,30,45.0,432.0,4.5,23.0,476.0,416.4,315.25
2016,5,1,12,45,58.0,447.0,4.5,23.5,503.0,446.96,337.7
2016,5,1,13,0,71.0,462.0,4.5,24.0,530.0,478.37,360.38
2016,5,1,13,15,88.0,466.0,4.55,24.0,549.0,503.78,379.63
2016,5,1,13,30,105.0,470.0,4.6,24.0,568.0,529.53,399.16
2016,5,1,13,45,76.0,435.0,4.65,24.0,505.5,473.63,358.12
2016,5,1,14,0,47.0,400.0,4.7,24.0,443.0,415.85,315.37
2016,5,1,14,15,180.5,400.5,4.7,23.5,556.0,566.5,431.78
2016,5,1,14,30,314.0,401.0,4.7,23.0,669.0,718.03,545.12
2016,5,1,14,45,300.5,385.5,4.75,23.0,633.0,692.57,527.15
2016,5,1,15,0,287.0,370.0,4.8,23.0,597.0,665.43,508.79
2016,5,1,15,15,475.0,281.0,4.75,23.0,633.0,767.9,588.93
2016,5,1,15,30,663.0,192.0,4.7,23.0,669.0,852.03,653.81
2016,5,1,15,45,604.5,195.5,4.7,23.0,607.5,790.41,610.45
2016,5,1,16,0,546.0,199.0,4.7,23.0,546.0,721.75,561.91
2016,5,1,16,15,575.0,170.5,4.55,22.5,508.5,709.41,556.07
2016,5,1,16,30,604.0,142.0,4.4,22.0,471.0,685.66,541.58
2016,5,1,16,45,550.5,144.0,4.3,22.0,420.0,616.51,490.53
2016,5,1,17,0,497.0,146.0,4.2,22.0,369.0,558.31,446.76
2016,5,1,17,15,452.0,134.0,3.95,21.5,315.5,492.9,397.41
2016,5,1,17,30,407.0,122.0,3.7,21.0,262.0,429.84,348.51
2016,5,1,17,45,347.5,106.5,3.5,21.0,210.5,356.81,289.6
2016,5,1,18,0,288.0,91.0,3.3,21.0,159.0,277.43,224.18
2016,5,1,18,15,214.5,70.5,3.3,20.5,113.5,202.9,161.48
2016,5,1,18,30,141.0,50.0,3.3,20.0,68.0,135.66,103.67
2016,5,1,18,45,70.5,28.0,3.3,19.5,37.0,72.13,43.39
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.12,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,5.5,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,0.0,11.0,4.8,13.0,11.0,9.39,0.0
2016,5,2,6,15,72.0,30.5,4.95,13.0,41.0,23.82,13.78
2016,5,2,6,30,144.0,50.0,5.1,13.0,71.0,38.4,28.06
2016,5,2,6,45,190.0,70.5,5.3,13.5,110.5,53.22,41.75
2016,5,2,7,0,236.0,91.0,5.5,14.0,150.0,67.63,54.81
2016,5,2,7,15,269.5,110.0,5.55,14.0,194.0,80.54,66.37
2016,5,2,7,30,303.0,129.0,5.6,14.0,238.0,93.02,77.3
2016,5,2,7,45,151.5,76.0,5.65,14.0,130.5,56.26,44.54
2016,5,2,8,0,0.0,23.0,5.7,14.0,23.0,18.99,11.28
2016,5,2,8,15,0.0,33.5,5.7,14.0,33.5,27.71,18.95
2016,5,2,8,30,0.0,44.0,5.7,14.0,44.0,36.45,26.58
2016,5,2,8,45,70.5,171.5,5.7,14.5,217.0,134.86,104.89
2016,5,2,9,0,141.0,299.0,5.7,15.0,390.0,223.28,172.27
2016,5,2,9,15,70.5,177.0,5.6,15.0,222.5,146.94,112.88
2016,5,2,9,30,0.0,55.0,5.5,15.0,55.0,45.75,32.46
2016,5,2,9,45,0.0,64.0,5.45,15.5,64.0,53.31,38.59
2016,5,2,10,0,0.0,73.0,5.4,16.0,73.0,60.89,44.65
2016,5,2,10,15,4.0,134.0,5.25,16.0,137.5,112.79,86.89
2016,5,2,10,30,8.0,195.0,5.1,16.0,202.0,164.48,128.41
2016,5,2,10,45,12.0,244.0,5.0,16.0,255.5,207.09,162.23
2016,5,2,11,0,16.0,293.0,4.9,16.0,309.0,250.53,196.37
2016,5,2,11,15,17.5,309.0,4.85,16.0,326.0,266.61,208.8
2016,5,2,11,30,19.0,325.0,4.8,16.0,343.0,283.01,221.49
2016,5,2,11,45,21.0,343.0,4.75,16.0,363.5,301.75,235.99
2016,5,2,12,0,23.0,361.0,4.7,16.0,384.0,320.87,250.73
2016,5,2,12,15,96.0,430.5,4.75,16.0,524.0,450.05,351.66
2016,5,2,12,30,169.0,500.0,4.8,16.0,664.0,589.4,457.35
2016,5,2,12,45,186.5,482.5,4.85,16.0,662.0,601.13,466.52
2016,5,2,13,0,204.0,465.0,4.9,16.0,660.0,612.08,475.74
2016,5,2,13,15,107.5,333.5,4.9,16.0,436.5,410.92,323.02
2016,5,2,13,30,11.0,202.0,4.9,16.0,213.0,182.05,141.97
2016,5,2,13,45,9.5,199.0,4.9,16.5,208.5,178.41,139.16
2016,5,2,14,0,8.0,196.0,4.9,17.0,204.0,174.67,136.01
2016,5,2,14,15,8.0,195.5,4.8,17.0,203.0,174.5,136.03
2016,5,2,14,30,8.0,195.0,4.7,17.0,202.0,174.32,136.06
2016,5,2,14,45,10.5,222.5,4.6,17.5,231.0,201.69,157.87
2016,5,2,15,0,13.0,250.0,4.5,18.0,260.0,229.83,180.13
2016,5,2,15,15,10.0,226.0,4.35,18.0,233.5,205.54,161.07
2016,5,2,15,30,7.0,202.0,4.2,18.0,207.0,181.22,141.96
2016,5,2,15,45,4.5,186.5,4.1,18.0,190.0,165.23,129.44
2016,5,2,16,0,2.0,171.0,4.0,18.0,173.0,149.32,116.9
2016,5,2,16,15,23.0,195.5,3.8,17.5,209.0,191.65,152.57
2016,5,2,16,30,44.0,220.0,3.6,17.0,245.0,250.49,201.29
2016,5,2,16,45,133.5,202.0,3.45,17.0,264.5,318.63,259.0
2016,5,2,17,0,223.0,184.0,3.3,17.0,284.0,378.72,309.24
2016,5,2,17,15,206.5,161.5,3.0,16.5,244.5,320.54,263.39
2016,5,2,17,30,190.0,139.0,2.7,16.0,205.0,278.02,229.4
2016,5,2,17,45,312.5,105.0,2.4,16.0,190.0,319.49,264.22
2016,5,2,18,0,435.0,71.0,2.1,16.0,175.0,347.34,285.01
2016,5,2,18,15,347.5,57.5,1.8,15.5,127.0,264.74,214.22
2016,5,2,18,30,260.0,44.0,1.5,15.0,79.0,191.2,149.73
2016,5,2,18,45,130.0,27.0,1.2,14.5,44.5,103.72,67.2
2016,5,2,19,0,0.0,10.0,0.9,14.0,10.0,8.54,0.0
2016,5,2,19,15,0.0,5.0,0.9,14.0,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
