Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,46.0,7.5,1.55,9.5,9.0,6.4,0.0
2016,5,3,6,0,92.0,15.0,1.7,10.0,18.0,11.69,0.0
2016,5,3,6,15,227.0,30.0,1.85,10.5,58.0,23.29,13.77
2016,5,3,6,30,362.0,45.0,2.0,11.0,98.0,36.45,26.67
2016,5,3,6,45,457.0,54.5,2.15,12.0,151.0,43.28,33.2
2016,5,3,7,0,552.0,64.0,2.3,13.0,204.0,50.04,39.36
2016,5,3,7,15,608.5,71.0,2.45,13.5,261.0,54.43,43.25
2016,5,3,7,30,665.0,78.0,2.6,14.0,318.0,58.74,46.9
2016,5,3,7,45,708.0,82.5,2.8,15.0,376.5,61.0,48.55
2016,5,3,8,0,751.0,87.0,3.0,16.0,435.0,69.04,55.2
2016,5,3,8,15,778.5,91.5,3.05,16.5,491.0,71.17,56.72
2016,5,3,8,30,806.0,96.0,3.1,17.0,547.0,73.2,58.13
2016,5,3,8,45,827.5,98.5,3.15,17.5,600.0,118.99,67.54
2016,5,3,9,0,849.0,101.0,3.2,18.0,653.0,178.87,103.93
2016,5,3,9,15,864.5,104.0,3.2,18.0,701.5,247.0,157.74
2016,5,3,9,30,880.0,107.0,3.2,18.0,750.0,308.56,210.7
2016,5,3,9,45,891.5,109.0,3.2,18.5,792.5,368.93,263.6
2016,5,3,10,0,903.0,111.0,3.2,19.0,835.0,429.31,315.88
2016,5,3,10,15,911.0,113.0,3.2,19.5,870.5,487.95,365.5
2016,5,3,10,30,919.0,115.0,3.2,20.0,906.0,545.71,412.82
2016,5,3,10,45,924.5,116.5,3.2,20.5,934.5,600.6,456.41
2016,5,3,11,0,930.0,118.0,3.2,21.0,963.0,653.86,497.32
2016,5,3,11,15,934.0,119.0,3.2,21.0,983.5,703.93,535.64
2016,5,3,11,30,938.0,120.0,3.2,21.0,1004.0,751.8,571.42
2016,5,3,11,45,941.5,120.0,3.2,21.5,1016.5,796.13,602.77
2016,5,3,12,0,945.0,120.0,3.2,22.0,1029.0,837.89,629.95
2016,5,3,12,15,945.5,120.0,3.2,22.0,1032.5,874.49,654.51
2016,5,3,12,30,946.0,120.0,3.2,22.0,1036.0,908.02,676.9
2016,5,3,12,45,944.5,119.5,3.2,22.5,1031.0,936.17,694.29
2016,5,3,13,0,943.0,119.0,3.2,23.0,1026.0,960.8,709.3
2016,5,3,13,15,940.5,118.5,3.2,23.0,1012.0,980.84,722.68
2016,5,3,13,30,938.0,118.0,3.2,23.0,998.0,997.04,733.63
2016,5,3,13,45,933.0,117.0,3.2,23.0,976.0,1006.46,740.28
2016,5,3,14,0,928.0,116.0,3.2,23.0,954.0,1011.83,744.46
2016,5,3,14,15,921.0,114.5,3.15,23.0,924.5,1010.74,744.17
2016,5,3,14,30,914.0,113.0,3.1,23.0,895.0,1005.62,741.43
2016,5,3,14,45,905.0,111.5,3.1,23.0,858.0,994.64,735.42
2016,5,3,15,0,896.0,110.0,3.1,23.0,821.0,979.85,727.06
2016,5,3,15,15,884.0,107.5,3.1,23.0,777.5,957.5,713.78
2016,5,3,15,30,872.0,105.0,3.1,23.0,734.0,931.71,698.27
2016,5,3,15,45,856.5,102.0,3.1,23.0,685.5,898.98,678.05
2016,5,3,16,0,841.0,99.0,3.1,23.0,637.0,872.58,662.14
2016,5,3,16,15,820.0,95.5,3.0,22.5,584.0,828.62,634.5
2016,5,3,16,30,799.0,92.0,2.9,22.0,531.0,782.62,605.15
2016,5,3,16,45,771.0,88.0,2.8,22.0,475.0,728.82,568.57
2016,5,3,17,0,743.0,84.0,2.7,22.0,419.0,674.16,530.74
2016,5,3,17,15,704.0,78.5,2.4,21.0,361.5,612.73,487.76
2016,5,3,17,30,665.0,73.0,2.1,20.0,304.0,549.31,440.58
2016,5,3,17,45,605.5,66.0,1.8,19.5,247.5,472.98,380.78
2016,5,3,18,0,546.0,59.0,1.5,19.0,191.0,400.65,321.91
2016,5,3,18,15,455.5,49.5,1.45,18.0,139.5,314.18,250.77
2016,5,3,18,30,365.0,40.0,1.4,17.0,88.0,236.34,183.79
2016,5,3,18,45,219.0,25.0,1.35,16.5,50.0,139.4,92.58
2016,5,3,19,0,73.0,10.0,1.3,16.0,12.0,33.56,0.0
2016,5,3,19,15,36.5,5.0,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,43.5,7.5,1.9,12.5,9.5,6.4,0.0
2016,5,4,6,0,87.0,15.0,2.1,13.0,19.0,11.67,0.0
2016,5,4,6,15,218.0,31.0,2.4,13.5,58.5,24.02,14.31
2016,5,4,6,30,349.0,47.0,2.7,14.0,98.0,38.05,27.75
2016,5,4,6,45,438.5,57.5,3.05,15.0,150.5,45.6,34.83
2016,5,4,7,0,528.0,68.0,3.4,16.0,203.0,53.0,41.48
2016,5,4,7,15,585.5,75.5,3.4,16.5,259.5,57.62,45.52
2016,5,4,7,30,643.0,83.0,3.4,17.0,316.0,62.13,49.3
2016,5,4,7,45,684.0,88.5,3.45,18.0,373.5,64.88,51.34
2016,5,4,8,0,725.0,94.0,3.5,19.0,431.0,67.55,53.23
2016,5,4,8,15,753.5,99.0,3.55,19.5,487.0,76.19,60.34
2016,5,4,8,30,782.0,104.0,3.6,20.0,543.0,78.33,61.8
2016,5,4,8,45,804.0,107.5,3.7,21.0,596.0,123.5,70.98
2016,5,4,9,0,826.0,111.0,3.8,22.0,649.0,182.64,106.33
2016,5,4,9,15,842.0,114.0,3.8,22.5,697.0,242.55,152.59
2016,5,4,9,30,858.0,117.0,3.8,23.0,745.0,303.72,203.98
2016,5,4,9,45,870.0,119.5,3.85,23.5,787.5,368.94,259.58
2016,5,4,10,0,882.0,122.0,3.9,24.0,830.0,428.63,310.4
2016,5,4,10,15,891.5,124.0,3.9,24.0,866.5,486.74,359.49
2016,5,4,10,30,901.0,126.0,3.9,24.0,903.0,544.17,406.72
2016,5,4,10,45,907.5,127.5,3.9,24.5,931.5,598.66,449.59
2016,5,4,11,0,914.0,129.0,3.9,25.0,960.0,651.67,489.96
2016,5,4,11,15,918.5,130.0,3.85,25.0,981.0,701.3,527.54
2016,5,4,11,30,923.0,131.0,3.8,25.0,1002.0,748.84,562.67
2016,5,4,11,45,930.0,128.5,3.8,25.5,1015.5,793.18,593.87
2016,5,4,12,0,937.0,126.0,3.8,26.0,1029.0,835.19,621.39
2016,5,4,12,15,938.0,126.5,3.8,26.0,1033.0,872.33,646.2
2016,5,4,12,30,939.0,127.0,3.8,26.0,1037.0,906.51,668.93
2016,5,4,12,45,938.5,126.5,3.8,26.5,1032.5,935.41,686.72
2016,5,4,13,0,938.0,126.0,3.8,27.0,1028.0,960.88,702.21
2016,5,4,13,15,935.0,125.0,3.8,27.0,1014.5,980.02,714.93
2016,5,4,13,30,932.0,124.0,3.8,27.0,1001.0,995.3,725.25
2016,5,4,13,45,928.5,123.0,3.8,27.0,979.5,1006.17,732.83
2016,5,4,14,0,925.0,122.0,3.8,27.0,958.0,1013.03,737.95
2016,5,4,14,15,918.5,120.5,3.75,27.0,928.5,1012.52,738.1
2016,5,4,14,30,912.0,119.0,3.7,27.0,899.0,1007.99,735.82
2016,5,4,14,45,903.0,116.5,3.7,27.0,862.0,996.1,729.23
2016,5,4,15,0,894.0,114.0,3.7,27.0,825.0,980.37,720.29
2016,5,4,15,15,882.0,112.0,3.6,26.5,782.0,958.67,708.25
2016,5,4,15,30,870.0,110.0,3.5,26.0,739.0,933.54,693.99
2016,5,4,15,45,855.0,106.5,3.45,26.0,690.5,910.69,680.25
2016,5,4,16,0,840.0,103.0,3.4,26.0,642.0,874.6,657.49
2016,5,4,16,15,819.0,99.5,3.15,25.5,588.5,830.73,629.41
2016,5,4,16,30,798.0,96.0,2.9,25.0,535.0,784.81,599.6
2016,5,4,16,45,772.0,91.0,2.65,25.0,479.5,731.52,563.04
2016,5,4,17,0,746.0,86.0,2.4,25.0,424.0,677.22,525.25
2016,5,4,17,15,706.5,80.5,2.1,24.0,366.5,615.55,482.61
2016,5,4,17,30,667.0,75.0,1.8,23.0,309.0,551.75,435.86
2016,5,4,17,45,611.5,68.0,1.55,22.5,252.5,477.86,379.03
2016,5,4,18,0,556.0,61.0,1.3,22.0,196.0,407.54,322.76
2016,5,4,18,15,462.5,51.0,1.25,21.0,143.5,318.55,250.85
2016,5,4,18,30,369.0,41.0,1.2,20.0,91.0,238.48,183.23
2016,5,4,18,45,221.5,26.5,1.2,19.5,52.5,142.18,94.93
2016,5,4,19,0,74.0,12.0,1.2,19.0,14.0,35.51,0.0
2016,5,4,19,15,37.0,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,76.5,8.0,1.15,13.5,11.5,6.83,0.0
2016,5,5,6,0,153.0,16.0,1.1,14.0,23.0,13.05,0.0
2016,5,5,6,15,294.0,29.0,1.3,15.0,65.5,23.63,14.04
2016,5,5,6,30,435.0,42.0,1.5,16.0,108.0,34.02,24.07
2016,5,5,6,45,516.0,51.0,1.7,17.0,161.0,40.6,30.19
2016,5,5,7,0,597.0,60.0,1.9,18.0,214.0,47.08,35.96
2016,5,5,7,15,649.5,66.0,1.85,18.5,271.0,50.89,39.26
2016,5,5,7,30,702.0,72.0,1.8,19.0,328.0,59.55,46.66
2016,5,5,7,45,734.5,78.0,1.8,20.0,385.0,63.3,49.53
2016,5,5,8,0,767.0,84.0,1.8,21.0,442.0,66.88,52.2
2016,5,5,8,15,792.5,87.5,1.8,21.5,497.5,68.38,53.16
2016,5,5,8,30,818.0,91.0,1.8,22.0,553.0,69.81,54.06
2016,5,5,8,45,833.0,96.0,1.8,23.0,604.0,117.24,64.46
2016,5,5,9,0,848.0,101.0,1.8,24.0,655.0,178.16,100.69
2016,5,5,9,15,862.0,103.5,1.75,24.5,702.0,245.48,151.96
2016,5,5,9,30,876.0,106.0,1.7,25.0,749.0,305.95,201.81
2016,5,5,9,45,883.0,110.0,1.7,25.5,789.5,365.85,252.35
2016,5,5,10,0,890.0,114.0,1.7,26.0,830.0,425.29,301.74
2016,5,5,10,15,897.5,116.0,1.7,26.0,864.5,482.8,348.96
2016,5,5,10,30,905.0,118.0,1.7,26.0,899.0,539.39,394.04
2016,5,5,10,45,907.5,120.5,1.7,26.5,926.0,592.49,434.35
2016,5,5,11,0,910.0,123.0,1.7,27.0,953.0,643.71,471.85
2016,5,5,11,15,913.5,124.0,1.7,27.0,972.5,692.34,507.31
2016,5,5,11,30,917.0,125.0,1.7,27.0,992.0,738.8,540.32
2016,5,5,11,45,921.5,123.5,1.75,27.5,1004.0,781.67,569.49
2016,5,5,12,0,926.0,122.0,1.8,28.0,1016.0,822.06,595.05
2016,5,5,12,15,926.0,122.0,1.85,28.0,1019.0,857.45,618.04
2016,5,5,12,30,926.0,122.0,1.9,28.0,1022.0,889.84,639.05
2016,5,5,12,45,924.0,122.0,2.0,28.0,1016.0,917.34,657.46
2016,5,5,13,0,922.0,122.0,2.1,28.0,1010.0,941.43,673.77
2016,5,5,13,15,918.5,121.5,2.15,28.0,996.0,960.1,686.24
2016,5,5,13,30,915.0,121.0,2.2,28.0,982.0,974.99,696.45
2016,5,5,13,45,909.5,120.0,2.25,28.0,960.0,983.66,702.87
2016,5,5,14,0,904.0,119.0,2.3,28.0,938.0,988.36,706.98
2016,5,5,14,15,897.0,117.5,2.3,28.0,908.5,987.19,707.03
2016,5,5,14,30,890.0,116.0,2.3,28.0,879.0,982.1,704.78
2016,5,5,14,45,722.5,197.0,2.35,28.0,799.5,924.52,669.39
2016,5,5,15,0,555.0,278.0,2.4,28.0,720.0,838.5,612.01
2016,5,5,15,15,447.5,296.5,2.4,28.0,641.0,752.35,553.91
2016,5,5,15,30,340.0,315.0,2.4,28.0,562.0,651.16,484.14
2016,5,5,15,45,573.0,210.5,2.4,28.0,593.0,764.46,570.15
2016,5,5,16,0,806.0,106.0,2.4,28.0,624.0,846.53,627.91
2016,5,5,16,15,665.5,137.5,2.3,27.5,541.5,745.97,561.06
2016,5,5,16,30,525.0,169.0,2.2,27.0,459.0,636.63,485.6
2016,5,5,16,45,497.5,156.5,2.15,27.0,408.0,583.89,449.42
2016,5,5,17,0,470.0,144.0,2.1,27.0,357.0,531.24,412.06
2016,5,5,17,15,442.5,129.0,1.85,26.0,308.5,476.26,372.89
2016,5,5,17,30,415.0,114.0,1.6,25.0,260.0,422.12,333.04
2016,5,5,17,45,385.5,96.5,1.35,24.5,213.0,365.1,288.96
2016,5,5,18,0,356.0,79.0,1.1,24.0,166.0,309.78,244.61
2016,5,5,18,15,298.5,62.0,1.1,23.0,122.0,242.9,190.32
2016,5,5,18,30,241.0,45.0,1.1,22.0,78.0,181.56,138.49
2016,5,5,18,45,120.5,29.0,1.1,21.5,45.5,92.88,61.14
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,11.1,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,71.0,8.5,1.05,13.5,12.0,7.26,0.0
2016,5,6,6,0,142.0,17.0,1.1,14.0,24.0,13.28,0.0
2016,5,6,6,15,279.0,30.5,1.3,14.5,66.0,24.84,15.2
2016,5,6,6,30,416.0,44.0,1.5,15.0,108.0,35.58,25.57
2016,5,6,6,45,496.0,54.0,1.7,16.0,161.0,42.88,32.34
2016,5,6,7,0,576.0,64.0,1.9,17.0,214.0,50.01,38.7
2016,5,6,7,15,630.0,70.5,1.95,17.5,271.0,54.05,42.2
2016,5,6,7,30,684.0,77.0,2.0,18.0,328.0,58.02,45.5
2016,5,6,7,45,719.0,83.0,2.05,19.0,385.5,61.3,48.0
2016,5,6,8,0,754.0,89.0,2.1,20.0,443.0,70.38,55.43
2016,5,6,8,15,781.0,93.0,2.3,20.5,498.5,72.09,56.55
2016,5,6,8,30,808.0,97.0,2.5,21.0,554.0,73.72,57.6
2016,5,6,8,45,829.5,99.5,2.7,22.0,607.0,119.19,66.49
2016,5,6,9,0,851.0,102.0,2.9,23.0,660.0,178.92,101.8
2016,5,6,9,15,866.0,105.0,2.85,23.5,708.0,246.88,153.99
2016,5,6,9,30,881.0,108.0,2.8,24.0,756.0,308.12,205.0
2016,5,6,9,45,893.5,109.5,2.75,24.5,798.5,368.22,256.22
2016,5,6,10,0,906.0,111.0,2.7,25.0,841.0,428.44,306.87
2016,5,6,10,15,914.0,112.5,2.65,25.0,876.5,486.59,355.35
2016,5,6,10,30,922.0,114.0,2.6,25.0,912.0,543.83,401.68
2016,5,6,10,45,928.5,115.0,2.55,25.5,940.5,598.74,443.96
2016,5,6,11,0,935.0,116.0,2.5,26.0,969.0,652.1,483.58
2016,5,6,11,15,939.0,117.0,2.45,26.0,989.5,702.1,520.48
2016,5,6,11,30,943.0,118.0,2.4,26.0,1010.0,749.89,554.8
2016,5,6,11,45,951.0,114.0,2.35,26.5,1023.5,794.21,584.84
2016,5,6,12,0,959.0,110.0,2.3,27.0,1037.0,836.15,610.72
2016,5,6,12,15,959.5,110.0,2.25,27.0,1040.5,872.88,633.99
2016,5,6,12,30,960.0,110.0,2.2,27.0,1044.0,906.51,655.07
2016,5,6,12,45,960.0,109.0,2.15,27.5,1039.0,935.57,671.75
2016,5,6,13,0,960.0,108.0,2.1,28.0,1034.0,961.13,686.08
2016,5,6,13,15,957.0,107.5,2.1,28.0,1020.0,980.73,698.53
2016,5,6,13,30,954.0,107.0,2.1,28.0,1006.0,996.42,708.65
2016,5,6,13,45,949.5,106.0,2.1,28.0,984.0,1006.22,715.21
2016,5,6,14,0,945.0,105.0,2.1,28.0,962.0,1011.93,719.39
2016,5,6,14,15,938.5,104.0,2.15,28.0,932.5,1011.65,720.58
2016,5,6,14,30,932.0,103.0,2.2,28.0,903.0,1007.32,719.41
2016,5,6,14,45,920.5,103.0,2.25,28.0,865.0,995.29,713.53
2016,5,6,15,0,909.0,103.0,2.3,28.0,827.0,979.49,705.4
2016,5,6,15,15,897.5,101.0,2.4,27.5,784.0,957.93,695.5
2016,5,6,15,30,886.0,99.0,2.5,27.0,741.0,932.9,683.27
2016,5,6,15,45,868.5,97.0,2.65,27.0,692.0,899.2,664.22
2016,5,6,16,0,851.0,95.0,2.8,27.0,643.0,862.74,643.01
2016,5,6,16,15,830.5,92.0,2.75,26.5,590.0,828.56,622.94
2016,5,6,16,30,810.0,89.0,2.7,26.0,537.0,783.41,594.99
2016,5,6,16,45,780.5,86.0,2.65,26.0,481.0,729.47,559.26
2016,5,6,17,0,751.0,83.0,2.6,26.0,425.0,674.74,522.32
2016,5,6,17,15,713.0,77.5,2.35,25.0,368.0,610.82,478.51
2016,5,6,17,30,675.0,72.0,2.1,24.0,311.0,550.85,434.82
2016,5,6,17,45,618.0,65.5,1.9,23.5,254.5,476.56,377.91
2016,5,6,18,0,561.0,59.0,1.7,23.0,198.0,406.01,321.66
2016,5,6,18,15,475.0,49.5,1.65,22.0,146.5,321.55,253.16
2016,5,6,18,30,389.0,40.0,1.6,21.0,95.0,245.22,188.46
2016,5,6,18,45,252.0,26.5,1.55,20.0,56.0,153.79,105.6
2016,5,6,19,0,115.0,13.0,1.5,19.0,17.0,50.09,0.0
2016,5,6,19,15,57.5,6.5,1.55,18.5,8.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,46.5,9.0,2.65,14.5,11.0,7.68,0.0
2016,5,7,6,0,93.0,18.0,2.9,15.0,22.0,13.97,0.0
2016,5,7,6,15,205.0,35.0,2.9,15.5,62.0,26.96,16.98
2016,5,7,6,30,317.0,52.0,2.9,16.0,102.0,39.73,29.07
2016,5,7,6,45,393.5,64.5,2.95,16.5,152.0,48.8,37.48
2016,5,7,7,0,470.0,77.0,3.0,17.0,202.0,59.63,47.16
2016,5,7,7,15,525.0,86.5,3.2,17.5,256.0,65.41,52.16
2016,5,7,7,30,580.0,96.0,3.4,18.0,310.0,70.97,56.81
2016,5,7,7,45,622.5,102.0,3.6,18.5,365.5,73.6,58.78
2016,5,7,8,0,665.0,108.0,3.8,19.0,421.0,76.14,60.63
2016,5,7,8,15,693.5,113.0,4.1,20.0,475.0,77.68,61.47
2016,5,7,8,30,722.0,118.0,4.4,21.0,529.0,79.12,62.21
2016,5,7,8,45,743.5,122.5,4.7,22.0,579.5,121.95,71.38
2016,5,7,9,0,765.0,127.0,5.0,23.0,630.0,185.06,110.57
2016,5,7,9,15,781.0,131.0,5.0,23.5,676.5,241.7,154.07
2016,5,7,9,30,797.0,135.0,5.0,24.0,723.0,299.69,202.59
2016,5,7,9,45,805.5,140.0,5.05,24.5,762.5,357.16,252.04
2016,5,7,10,0,814.0,145.0,5.1,25.0,802.0,414.6,301.01
2016,5,7,10,15,823.0,147.5,5.05,25.0,836.5,470.1,347.97
2016,5,7,10,30,832.0,150.0,5.0,25.0,871.0,525.11,393.34
2016,5,7,10,45,834.5,154.5,5.0,25.5,897.0,577.43,434.73
2016,5,7,11,0,837.0,159.0,5.0,26.0,923.0,628.17,473.64
2016,5,7,11,15,841.0,160.0,5.0,26.0,942.5,675.3,509.88
2016,5,7,11,30,845.0,161.0,5.0,26.0,962.0,720.56,543.94
2016,5,7,11,45,870.0,146.0,5.0,26.5,979.5,758.98,572.02
2016,5,7,12,0,895.0,131.0,5.0,27.0,997.0,802.65,602.16
2016,5,7,12,15,895.0,131.5,4.95,27.0,1000.0,837.34,625.57
2016,5,7,12,30,895.0,132.0,4.9,27.0,1003.0,869.18,646.94
2016,5,7,12,45,893.0,132.0,4.9,27.5,997.5,895.89,663.7
2016,5,7,13,0,891.0,132.0,4.9,28.0,992.0,919.32,678.22
2016,5,7,13,15,638.0,277.0,4.85,28.0,888.5,864.89,638.92
2016,5,7,13,30,385.0,422.0,4.8,28.0,785.0,768.1,566.28
2016,5,7,13,45,391.5,408.5,4.8,28.0,771.0,772.15,570.52
2016,5,7,14,0,398.0,395.0,4.8,28.0,757.0,773.95,572.77
2016,5,7,14,15,320.0,408.0,4.8,28.0,693.0,719.14,533.52
2016,5,7,14,30,242.0,421.0,4.8,28.0,629.0,645.33,480.88
2016,5,7,14,45,526.5,279.5,4.8,28.0,707.0,811.41,606.37
2016,5,7,15,0,811.0,138.0,4.8,28.0,785.0,933.47,693.67
2016,5,7,15,15,797.5,135.0,4.75,28.0,743.5,910.26,678.2
2016,5,7,15,30,784.0,132.0,4.7,28.0,702.0,883.88,661.53
2016,5,7,15,45,761.0,131.0,4.7,28.0,654.0,848.15,638.74
2016,5,7,16,0,738.0,130.0,4.7,28.0,606.0,815.21,617.81
2016,5,7,16,15,715.0,125.5,4.65,27.5,555.5,771.49,590.0
2016,5,7,16,30,692.0,121.0,4.6,27.0,505.0,726.19,560.68
2016,5,7,16,45,666.0,113.5,4.55,26.5,452.0,673.9,525.72
2016,5,7,17,0,640.0,106.0,4.5,26.0,399.0,620.96,488.93
2016,5,7,17,15,599.0,99.0,4.4,25.5,344.5,557.77,442.68
2016,5,7,17,30,558.0,92.0,4.3,25.0,290.0,495.93,396.1
2016,5,7,17,45,508.0,81.5,4.25,24.5,237.5,426.65,342.13
2016,5,7,18,0,458.0,71.0,4.2,24.0,185.0,360.61,288.67
2016,5,7,18,15,374.5,59.0,4.0,23.5,136.5,276.19,218.57
2016,5,7,18,30,291.0,47.0,3.8,23.0,88.0,205.39,157.76
2016,5,7,18,45,145.5,31.0,3.65,22.5,51.5,114.29,78.11
2016,5,7,19,0,0.0,15.0,3.5,22.0,15.0,12.8,0.0
2016,5,7,19,15,0.0,7.5,3.45,21.5,7.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.5,3.1,17.0,6.5,5.55,0.0
2016,5,8,6,0,0.0,13.0,3.1,17.0,13.0,10.71,0.0
2016,5,8,6,15,24.5,36.0,3.4,17.5,40.0,28.79,18.44
2016,5,8,6,30,49.0,59.0,3.7,18.0,67.0,45.92,34.19
2016,5,8,6,45,72.0,84.0,4.05,18.5,100.5,62.84,49.4
2016,5,8,7,0,95.0,109.0,4.4,19.0,134.0,80.0,64.53
2016,5,8,7,15,127.0,129.0,4.65,19.5,171.5,93.89,76.48
2016,5,8,7,30,159.0,149.0,4.9,20.0,209.0,107.46,87.87
2016,5,8,7,45,79.5,78.0,5.15,20.5,108.0,61.19,47.57
2016,5,8,8,0,0.0,7.0,5.4,21.0,7.0,5.77,0.0
2016,5,8,8,15,0.0,69.0,5.3,21.5,69.0,57.25,43.66
2016,5,8,8,30,0.0,131.0,5.2,22.0,131.0,105.9,84.64
2016,5,8,8,45,0.0,123.0,5.15,22.5,123.0,100.58,76.11
2016,5,8,9,0,0.0,115.0,5.1,23.0,115.0,94.82,71.09
2016,5,8,9,15,3.0,152.5,5.0,23.0,155.0,124.81,94.67
2016,5,8,9,30,6.0,190.0,4.9,23.0,195.0,155.13,118.26
2016,5,8,9,45,3.0,150.5,4.8,23.0,153.0,124.61,94.01
2016,5,8,10,0,0.0,111.0,4.7,23.0,111.0,92.26,68.3
2016,5,8,10,15,3.5,147.5,4.6,23.0,150.5,123.44,92.81
2016,5,8,10,30,7.0,184.0,4.5,23.0,190.0,155.05,117.43
2016,5,8,10,45,8.5,195.5,4.45,23.0,203.5,166.01,125.83
2016,5,8,11,0,10.0,207.0,4.4,23.0,217.0,177.22,134.43
2016,5,8,11,15,12.5,246.0,4.35,23.0,258.5,211.77,161.04
2016,5,8,11,30,15.0,285.0,4.3,23.0,300.0,246.95,187.86
2016,5,8,11,45,12.0,240.0,4.25,23.5,252.0,209.18,158.46
2016,5,8,12,0,9.0,195.0,4.2,24.0,204.0,170.39,128.32
2016,5,8,12,15,5.5,168.0,4.05,24.0,174.0,145.61,109.08
2016,5,8,12,30,2.0,141.0,3.9,24.0,144.0,120.32,89.34
2016,5,8,12,45,3.5,149.0,3.8,24.0,153.5,128.62,95.89
2016,5,8,13,0,5.0,157.0,3.7,24.0,163.0,137.0,102.48
2016,5,8,13,15,11.0,234.0,3.6,24.0,245.5,209.0,158.21
2016,5,8,13,30,17.0,311.0,3.5,24.0,328.0,282.78,214.29
2016,5,8,13,45,17.5,308.0,3.45,24.0,325.0,281.71,213.48
2016,5,8,14,0,18.0,305.0,3.4,24.0,322.0,280.56,212.84
2016,5,8,14,15,18.5,302.0,3.6,23.5,319.0,279.35,212.74
2016,5,8,14,30,19.0,299.0,3.8,23.0,316.0,278.1,212.64
2016,5,8,14,45,15.0,267.0,4.0,23.0,280.0,245.89,188.33
2016,5,8,15,0,11.0,235.0,4.2,23.0,244.0,213.54,163.71
2016,5,8,15,15,8.5,212.5,4.7,22.5,219.5,191.21,147.08
2016,5,8,15,30,6.0,190.0,5.2,22.0,195.0,168.86,130.14
2016,5,8,15,45,52.0,241.5,5.7,22.0,275.5,273.7,214.93
2016,5,8,16,0,98.0,293.0,6.2,22.0,356.0,369.98,291.96
2016,5,8,16,15,49.0,193.5,6.15,21.5,225.0,223.06,176.37
2016,5,8,16,30,0.0,94.0,6.1,21.0,94.0,78.35,58.78
2016,5,8,16,45,7.5,128.0,6.05,21.0,131.5,115.46,89.69
2016,5,8,17,0,15.0,162.0,6.0,21.0,169.0,155.39,122.79
2016,5,8,17,15,10.0,141.5,5.55,20.5,146.0,133.12,104.99
2016,5,8,17,30,5.0,121.0,5.1,20.0,123.0,111.18,87.25
2016,5,8,17,45,2.5,100.0,4.7,20.0,101.0,90.59,70.24
2016,5,8,18,0,0.0,79.0,4.3,20.0,79.0,70.08,53.05
2016,5,8,18,15,0.0,58.0,3.95,19.5,58.0,50.82,36.79
2016,5,8,18,30,0.0,37.0,3.6,19.0,37.0,31.18,20.04
2016,5,8,18,45,0.0,21.5,3.3,19.0,21.5,17.75,7.95
2016,5,8,19,0,0.0,6.0,3.0,19.0,6.0,5.12,0.0
2016,5,8,19,15,0.0,3.0,3.0,18.5,3.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,21.0,9.5,4.35,19.0,11.0,8.11,0.0
2016,5,9,6,0,42.0,19.0,4.4,19.0,22.0,15.45,0.0
2016,5,9,6,15,129.5,41.0,4.6,19.5,60.0,31.62,20.69
2016,5,9,6,30,217.0,63.0,4.8,20.0,98.0,47.84,35.56
2016,5,9,6,45,271.0,83.5,5.0,20.5,144.5,62.55,48.77
2016,5,9,7,0,325.0,104.0,5.2,21.0,191.0,75.43,60.09
2016,5,9,7,15,244.0,127.0,5.5,21.5,201.0,91.11,73.51
2016,5,9,7,30,163.0,150.0,5.8,22.0,211.0,108.14,87.79
2016,5,9,7,45,328.0,157.5,6.1,22.5,305.0,110.64,89.46
2016,5,9,8,0,493.0,165.0,6.4,23.0,399.0,111.06,89.31
2016,5,9,8,15,343.0,209.5,6.45,23.0,381.5,140.05,113.37
2016,5,9,8,30,193.0,254.0,6.5,23.0,364.0,169.66,137.64
2016,5,9,8,45,404.5,226.0,6.6,23.5,484.5,165.55,115.78
2016,5,9,9,0,616.0,198.0,6.7,24.0,605.0,206.43,133.38
2016,5,9,9,15,356.0,272.0,6.65,24.5,511.0,254.66,181.24
2016,5,9,9,30,96.0,346.0,6.6,25.0,417.0,278.39,209.86
2016,5,9,9,45,98.5,366.0,6.55,25.5,442.5,303.95,229.2
2016,5,9,10,0,101.0,386.0,6.5,26.0,468.0,329.95,248.76
2016,5,9,10,15,78.5,386.5,6.35,26.5,452.0,332.05,250.33
2016,5,9,10,30,56.0,387.0,6.2,27.0,436.0,330.94,249.14
2016,5,9,10,45,55.0,402.5,6.05,27.5,451.5,349.7,262.54
2016,5,9,11,0,54.0,418.0,5.9,28.0,467.0,368.55,275.81
2016,5,9,11,15,418.0,313.5,5.75,28.0,709.5,527.28,397.31
2016,5,9,11,30,782.0,209.0,5.6,28.0,952.0,712.94,535.58
2016,5,9,11,45,828.0,179.5,5.45,28.5,974.5,760.08,568.79
2016,5,9,12,0,874.0,150.0,5.3,29.0,997.0,798.54,595.83
2016,5,9,12,15,874.5,150.5,5.2,29.0,1001.0,833.02,618.83
2016,5,9,12,30,875.0,151.0,5.1,29.0,1005.0,864.81,639.85
2016,5,9,12,45,877.5,148.0,5.0,29.5,1001.0,892.66,656.72
2016,5,9,13,0,880.0,145.0,4.9,30.0,997.0,917.43,671.38
2016,5,9,13,15,877.5,144.0,4.8,30.0,983.5,936.09,683.28
2016,5,9,13,30,875.0,143.0,4.7,30.0,970.0,951.15,692.85
2016,5,9,13,45,873.0,140.0,4.65,30.0,950.0,961.17,699.54
2016,5,9,14,0,871.0,137.0,4.6,30.0,930.0,967.36,704.02
2016,5,9,14,15,864.0,135.0,4.55,30.0,900.5,965.91,703.59
2016,5,9,14,30,857.0,133.0,4.5,30.0,871.0,960.64,700.83
2016,5,9,14,45,848.0,130.5,4.45,30.0,835.5,949.26,694.18
2016,5,9,15,0,839.0,128.0,4.4,30.0,800.0,945.88,693.02
2016,5,9,15,15,826.5,125.0,4.3,30.0,758.0,923.25,678.86
2016,5,9,15,30,814.0,122.0,4.2,30.0,716.0,897.35,662.68
2016,5,9,15,45,796.0,119.5,4.15,30.0,668.0,864.01,641.73
2016,5,9,16,0,778.0,117.0,4.1,30.0,620.0,828.06,618.93
2016,5,9,16,15,756.0,113.0,3.95,29.5,569.0,784.78,591.68
2016,5,9,16,30,734.0,109.0,3.8,29.0,518.0,743.65,565.63
2016,5,9,16,45,705.0,103.5,3.7,29.0,464.0,690.05,529.34
2016,5,9,17,0,676.0,98.0,3.6,29.0,410.0,635.92,491.96
2016,5,9,17,15,636.5,92.0,3.4,28.0,355.0,573.76,448.25
2016,5,9,17,30,597.0,86.0,3.2,27.0,300.0,512.74,403.85
2016,5,9,17,45,542.5,77.5,3.0,26.5,246.0,441.43,349.1
2016,5,9,18,0,488.0,69.0,2.8,26.0,192.0,373.68,295.1
2016,5,9,18,15,404.0,57.5,2.85,25.5,142.5,291.99,228.52
2016,5,9,18,30,320.0,46.0,2.9,25.0,93.0,215.71,164.38
2016,5,9,18,45,198.5,30.5,2.95,24.5,55.5,133.08,92.22
2016,5,9,19,0,77.0,15.0,3.0,24.0,18.0,51.89,0.0
2016,5,9,19,15,38.5,7.5,3.15,23.5,9.0,6.4,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.5,9.5,2.25,20.5,10.5,8.11,0.0
2016,5,10,6,0,33.0,19.0,2.4,21.0,21.0,15.47,0.96
2016,5,10,6,15,108.0,43.0,2.55,21.5,59.0,32.97,21.71
2016,5,10,6,30,183.0,67.0,2.7,22.0,97.0,50.38,37.47
2016,5,10,6,45,269.5,83.0,2.9,22.5,146.5,62.25,48.11
2016,5,10,7,0,356.0,99.0,3.1,23.0,196.0,72.12,56.74
2016,5,10,7,15,210.0,123.5,3.15,23.5,184.0,88.6,70.71
2016,5,10,7,30,64.0,148.0,3.2,24.0,172.0,109.46,88.07
2016,5,10,7,45,325.0,140.5,3.3,24.5,292.5,100.18,79.76
2016,5,10,8,0,586.0,133.0,3.4,25.0,413.0,92.57,72.93
2016,5,10,8,15,616.5,140.0,3.35,25.5,465.5,94.66,74.24
2016,5,10,8,30,647.0,147.0,3.3,26.0,518.0,96.56,75.39
2016,5,10,8,45,682.0,147.5,3.3,26.5,570.0,133.17,80.79
2016,5,10,9,0,717.0,148.0,3.3,27.0,622.0,184.87,110.35
2016,5,10,9,15,734.0,152.0,3.3,27.0,667.5,239.47,151.46
2016,5,10,9,30,751.0,156.0,3.3,27.0,713.0,295.6,197.53
2016,5,10,9,45,768.5,156.5,3.35,27.5,754.0,355.58,247.15
2016,5,10,10,0,786.0,157.0,3.4,28.0,795.0,410.71,292.82
2016,5,10,10,15,795.5,159.5,3.45,28.0,828.5,464.67,337.44
2016,5,10,10,30,805.0,162.0,3.5,28.0,862.0,518.25,380.68
2016,5,10,10,45,812.0,163.0,3.55,28.5,889.0,568.72,419.75
2016,5,10,11,0,819.0,164.0,3.6,29.0,916.0,618.06,456.81
2016,5,10,11,15,823.5,165.5,3.65,29.0,935.0,664.86,491.97
2016,5,10,11,30,828.0,167.0,3.7,29.0,954.0,709.9,525.12
2016,5,10,11,45,826.0,170.5,3.8,29.5,964.0,749.93,553.17
2016,5,10,12,0,824.0,174.0,3.9,30.0,974.0,787.43,578.9
2016,5,10,12,15,824.5,174.0,3.95,30.0,977.0,821.35,602.65
2016,5,10,12,30,825.0,174.0,4.0,30.0,980.0,852.62,623.65
2016,5,10,12,45,817.5,177.5,4.05,30.0,973.0,877.26,640.22
2016,5,10,13,0,810.0,181.0,4.1,30.0,966.0,898.56,654.65
2016,5,10,13,15,806.5,180.0,4.1,30.0,953.0,915.94,666.32
2016,5,10,13,30,803.0,179.0,4.1,30.0,940.0,929.79,675.76
2016,5,10,13,45,790.0,182.5,4.15,30.0,917.0,935.36,680.14
2016,5,10,14,0,777.0,186.0,4.2,30.0,894.0,937.19,682.23
2016,5,10,14,15,769.0,183.5,4.2,30.0,865.5,934.44,681.19
2016,5,10,14,30,761.0,181.0,4.2,30.0,837.0,928.08,677.92
2016,5,10,14,45,739.5,183.5,4.2,30.0,800.0,918.53,672.68
2016,5,10,15,0,718.0,186.0,4.2,30.0,763.0,897.97,660.2
2016,5,10,15,15,703.5,182.0,4.15,30.0,722.0,874.19,645.43
2016,5,10,15,30,689.0,178.0,4.1,30.0,681.0,847.53,628.76
2016,5,10,15,45,658.5,178.0,4.05,30.0,633.0,808.12,603.32
2016,5,10,16,0,628.0,178.0,4.0,30.0,585.0,766.89,576.11
2016,5,10,16,15,602.5,171.0,3.85,29.5,536.0,721.36,546.27
2016,5,10,16,30,577.0,164.0,3.7,29.0,487.0,667.33,510.04
2016,5,10,16,45,535.5,158.0,3.6,28.5,433.5,609.44,469.99
2016,5,10,17,0,494.0,152.0,3.5,28.0,380.0,552.53,429.68
2016,5,10,17,15,451.5,140.0,3.35,27.5,328.0,489.85,384.0
2016,5,10,17,30,409.0,128.0,3.2,27.0,276.0,429.26,338.6
2016,5,10,17,45,349.5,113.5,3.1,27.0,224.5,358.26,283.12
2016,5,10,18,0,290.0,99.0,3.0,27.0,173.0,281.3,221.65
2016,5,10,18,15,221.5,78.5,3.05,26.0,127.0,210.34,164.12
2016,5,10,18,30,153.0,58.0,3.1,25.0,81.0,146.1,110.67
2016,5,10,18,45,76.5,35.0,3.2,24.5,46.5,81.7,55.6
2016,5,10,19,0,0.0,12.0,3.3,24.0,12.0,9.89,0.0
2016,5,10,19,15,0.0,6.0,3.4,23.5,6.0,5.12,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,34.0,9.0,2.05,18.5,11.0,7.68,0.0
2016,5,11,6,0,68.0,18.0,2.3,19.0,22.0,14.4,1.44
2016,5,11,6,15,154.5,38.5,2.55,19.5,60.5,29.37,18.98
2016,5,11,6,30,241.0,59.0,2.8,20.0,99.0,44.42,32.71
2016,5,11,6,45,309.0,76.0,3.05,20.5,147.5,56.42,43.5
2016,5,11,7,0,377.0,93.0,3.3,21.0,196.0,68.04,53.69
2016,5,11,7,15,431.0,106.0,3.55,21.5,249.0,76.41,60.8
2016,5,11,7,30,485.0,119.0,3.8,22.0,302.0,84.48,67.45
2016,5,11,7,45,518.5,131.0,4.1,22.5,355.0,91.33,72.93
2016,5,11,8,0,552.0,143.0,4.4,23.0,408.0,97.84,78.02
2016,5,11,8,15,582.5,151.5,4.45,23.5,460.5,102.13,81.17
2016,5,11,8,30,613.0,160.0,4.5,24.0,513.0,104.68,82.84
2016,5,11,8,45,625.0,172.0,4.6,25.0,560.0,145.5,92.85
2016,5,11,9,0,637.0,184.0,4.7,26.0,607.0,198.48,124.92
2016,5,11,9,15,655.0,190.5,4.7,26.5,652.0,250.19,163.54
2016,5,11,9,30,673.0,197.0,4.7,27.0,697.0,303.75,206.9
2016,5,11,9,45,670.0,211.5,4.7,27.5,733.0,358.04,252.3
2016,5,11,10,0,667.0,226.0,4.7,28.0,769.0,411.37,296.37
2016,5,11,10,15,678.0,230.5,4.6,28.0,802.5,462.39,338.04
2016,5,11,10,30,689.0,235.0,4.5,28.0,836.0,513.55,378.8
2016,5,11,10,45,684.0,247.0,4.45,28.5,859.5,561.65,415.53
2016,5,11,11,0,679.0,259.0,4.4,29.0,883.0,607.98,449.84
2016,5,11,11,15,684.5,262.0,4.3,29.0,902.5,652.27,482.67
2016,5,11,11,30,690.0,265.0,4.2,29.0,922.0,695.39,513.92
2016,5,11,11,45,771.5,212.5,4.1,29.5,955.5,742.63,548.0
2016,5,11,12,0,853.0,160.0,4.0,30.0,989.0,787.2,579.86
2016,5,11,12,15,597.0,312.0,3.9,30.0,893.5,759.42,555.37
2016,5,11,12,30,341.0,464.0,3.8,30.0,798.0,700.74,509.41
2016,5,11,12,45,197.5,456.0,3.7,30.0,649.5,580.32,424.13
2016,5,11,13,0,54.0,448.0,3.6,30.0,501.0,445.98,326.48
2016,5,11,13,15,41.5,413.5,3.5,30.0,454.0,407.99,299.7
2016,5,11,13,30,29.0,379.0,3.4,30.0,407.0,368.32,271.13
2016,5,11,13,45,183.0,404.5,3.3,30.0,572.5,554.74,408.63
2016,5,11,14,0,337.0,430.0,3.2,30.0,738.0,745.71,542.11
2016,5,11,14,15,564.0,298.0,3.1,30.0,794.0,854.37,620.19
2016,5,11,14,30,791.0,166.0,3.0,30.0,850.0,940.4,679.39
2016,5,11,14,45,453.5,277.0,2.95,30.0,665.5,734.58,538.24
2016,5,11,15,0,116.0,388.0,2.9,30.0,481.0,495.41,365.02
2016,5,11,15,15,177.0,365.0,2.9,30.0,498.5,530.42,393.72
2016,5,11,15,30,238.0,342.0,2.9,30.0,516.0,562.58,418.99
2016,5,11,15,45,293.0,306.5,2.9,30.0,506.5,590.23,440.84
2016,5,11,16,0,348.0,271.0,2.9,30.0,497.0,595.71,447.38
2016,5,11,16,15,447.0,224.0,2.85,29.5,490.0,637.99,481.48
2016,5,11,16,30,546.0,177.0,2.8,29.0,483.0,655.27,497.91
2016,5,11,16,45,511.5,167.5,2.8,29.0,431.0,600.13,459.28
2016,5,11,17,0,477.0,158.0,2.8,29.0,379.0,545.52,420.62
2016,5,11,17,15,435.0,145.0,2.65,28.5,326.5,482.9,375.42
2016,5,11,17,30,393.0,132.0,2.5,28.0,274.0,422.36,330.51
2016,5,11,17,45,342.5,115.0,2.35,27.5,224.0,354.93,278.91
2016,5,11,18,0,292.0,98.0,2.2,27.0,174.0,280.43,220.32
2016,5,11,18,15,225.5,77.5,2.25,26.0,127.5,210.37,163.84
2016,5,11,18,30,159.0,57.0,2.3,25.0,81.0,146.73,111.1
2016,5,11,18,45,93.0,34.5,2.35,24.5,47.0,86.75,59.59
2016,5,11,19,0,27.0,12.0,2.4,24.0,13.0,21.89,0.0
2016,5,11,19,15,13.5,6.0,2.65,23.5,6.5,8.89,0.0
2016,5,11,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,35.0,10.5,1.1,19.5,12.5,8.96,0.0
2016,5,12,6,0,70.0,21.0,1.2,20.0,25.0,16.65,3.35
2016,5,12,6,15,159.5,41.0,1.4,20.5,64.0,31.82,21.03
2016,5,12,6,30,249.0,61.0,1.6,21.0,103.0,45.91,33.88
2016,5,12,6,45,184.0,82.5,1.8,21.5,120.0,61.41,47.63
2016,5,12,7,0,119.0,104.0,2.0,22.0,137.0,77.45,61.55
2016,5,12,7,15,177.5,125.5,2.0,22.5,186.5,92.55,74.31
2016,5,12,7,30,236.0,147.0,2.0,23.0,236.0,103.39,83.17
2016,5,12,7,45,211.5,175.0,2.05,23.5,264.5,124.52,100.49
2016,5,12,8,0,187.0,203.0,2.1,24.0,293.0,140.91,113.51
2016,5,12,8,15,93.5,123.0,2.05,24.0,168.0,91.85,72.21
2016,5,12,8,30,0.0,43.0,2.0,24.0,43.0,35.63,24.68
2016,5,12,8,45,0.0,55.0,2.0,24.5,55.0,45.65,31.39
2016,5,12,9,0,0.0,67.0,2.0,25.0,67.0,55.7,39.26
2016,5,12,9,15,2.5,124.5,1.95,25.5,126.5,103.02,76.41
2016,5,12,9,30,5.0,182.0,1.9,26.0,186.0,148.77,111.5
2016,5,12,9,45,2.5,126.5,1.85,26.5,128.5,105.38,77.44
2016,5,12,10,0,0.0,71.0,1.8,27.0,71.0,59.24,41.23
2016,5,12,10,15,218.0,214.5,1.7,27.0,405.0,258.15,191.53
2016,5,12,10,30,436.0,358.0,1.6,27.0,739.0,480.86,351.97
2016,5,12,10,45,416.5,379.0,1.55,27.5,752.5,516.0,376.09
2016,5,12,11,0,397.0,400.0,1.5,28.0,766.0,551.15,400.39
2016,5,12,11,15,279.5,444.0,1.5,28.0,704.5,536.56,389.81
2016,5,12,11,30,162.0,488.0,1.5,28.0,643.0,511.95,371.58
2016,5,12,11,45,131.5,488.0,1.55,28.0,614.5,504.42,366.46
2016,5,12,12,0,101.0,488.0,1.6,28.0,586.0,489.99,356.25
2016,5,12,12,15,104.0,491.0,1.65,28.0,592.5,504.17,366.53
2016,5,12,12,30,107.0,494.0,1.7,28.0,599.0,518.13,376.48
2016,5,12,12,45,268.5,459.5,1.75,28.5,721.0,651.58,470.91
2016,5,12,13,0,430.0,425.0,1.8,29.0,843.0,784.69,561.02
2016,5,12,13,15,359.5,445.5,1.85,28.5,791.5,748.19,536.36
2016,5,12,13,30,289.0,466.0,1.9,28.0,740.0,715.24,514.92
2016,5,12,13,45,150.0,345.0,1.95,28.0,487.0,466.7,344.13
2016,5,12,14,0,11.0,224.0,2.0,28.0,234.0,201.61,149.16
2016,5,12,14,15,223.5,288.5,2.0,28.0,482.0,504.18,377.29
2016,5,12,14,30,436.0,353.0,2.0,28.0,730.0,788.85,573.89
2016,5,12,14,45,360.5,364.5,2.0,28.0,668.0,716.2,522.36
2016,5,12,15,0,285.0,376.0,2.0,28.0,606.0,658.28,482.66
2016,5,12,15,15,208.0,361.5,1.95,28.0,524.5,554.7,410.79
2016,5,12,15,30,131.0,347.0,1.9,28.0,443.0,469.82,350.19
2016,5,12,15,45,361.0,270.0,1.9,28.0,510.5,610.94,457.82
2016,5,12,16,0,591.0,193.0,1.9,28.0,578.0,747.21,556.69
2016,5,12,16,15,565.5,185.0,1.8,27.5,529.5,695.09,521.43
2016,5,12,16,30,540.0,177.0,1.7,27.0,481.0,649.3,491.4
2016,5,12,16,45,508.5,167.0,1.6,26.5,430.0,596.22,455.48
2016,5,12,17,0,477.0,157.0,1.5,26.0,379.0,543.47,418.96
2016,5,12,17,15,435.5,144.5,1.35,25.5,327.0,481.82,374.61
2016,5,12,17,30,394.0,132.0,1.2,25.0,275.0,422.21,330.55
2016,5,12,17,45,339.5,116.5,1.1,25.0,225.0,354.04,278.15
2016,5,12,18,0,285.0,101.0,1.0,25.0,175.0,279.57,219.52
2016,5,12,18,15,219.5,80.5,0.95,24.5,129.0,210.61,163.92
2016,5,12,18,30,154.0,60.0,0.9,24.0,83.0,148.04,112.13
2016,5,12,18,45,77.0,37.0,0.9,23.5,48.5,76.27,52.22
2016,5,12,19,0,0.0,14.0,0.9,23.0,14.0,11.55,0.0
2016,5,12,19,15,0.0,7.0,0.95,23.0,7.0,5.97,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
