Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,10.5,8.5,2.35,18.0,9.5,7.26,0.0
2016,5,13,6,0,21.0,17.0,2.4,18.0,19.0,14.06,2.59
2016,5,13,6,15,69.0,44.0,2.4,18.0,55.0,34.2,23.32
2016,5,13,6,30,117.0,71.0,2.4,18.0,91.0,53.46,40.88
2016,5,13,6,45,174.0,96.0,2.4,18.5,138.0,70.11,55.81
2016,5,13,7,0,231.0,121.0,2.4,19.0,185.0,86.93,70.54
2016,5,13,7,15,279.0,140.5,2.4,19.5,235.0,99.8,81.49
2016,5,13,7,30,327.0,160.0,2.4,20.0,285.0,112.26,91.8
2016,5,13,7,45,370.5,174.5,2.4,21.0,337.0,121.29,98.77
2016,5,13,8,0,414.0,189.0,2.4,22.0,389.0,124.8,100.95
2016,5,13,8,15,446.0,201.5,2.4,22.5,439.5,130.23,104.9
2016,5,13,8,30,478.0,214.0,2.4,23.0,490.0,135.29,108.5
2016,5,13,8,45,504.5,223.5,2.4,24.0,538.0,169.28,115.25
2016,5,13,9,0,531.0,233.0,2.4,25.0,586.0,215.91,142.74
2016,5,13,9,15,551.5,240.5,2.35,25.0,630.5,263.25,177.62
2016,5,13,9,30,572.0,248.0,2.3,25.0,675.0,312.73,217.0
2016,5,13,9,45,594.5,250.0,2.25,25.5,715.5,360.2,255.29
2016,5,13,10,0,617.0,252.0,2.2,26.0,756.0,409.72,294.92
2016,5,13,10,15,629.0,257.0,2.1,26.0,789.5,458.71,334.06
2016,5,13,10,30,641.0,262.0,2.0,26.0,823.0,508.1,372.43
2016,5,13,10,45,656.0,261.5,1.95,26.5,850.5,555.23,407.55
2016,5,13,11,0,671.0,261.0,1.9,27.0,878.0,602.49,441.67
2016,5,13,11,15,483.0,364.0,1.85,27.0,813.0,602.99,441.01
2016,5,13,11,30,295.0,467.0,1.8,27.0,748.0,584.85,426.21
2016,5,13,11,45,281.0,477.0,1.75,27.5,747.5,603.76,438.39
2016,5,13,12,0,267.0,487.0,1.7,28.0,747.0,621.07,448.9
2016,5,13,12,15,503.0,360.5,1.65,28.0,852.0,725.99,524.51
2016,5,13,12,30,739.0,234.0,1.6,28.0,957.0,835.49,600.64
2016,5,13,12,45,468.5,366.5,1.6,28.5,824.0,747.87,535.93
2016,5,13,13,0,198.0,499.0,1.6,29.0,691.0,628.86,450.33
2016,5,13,13,15,461.0,366.5,1.6,29.0,806.0,777.01,556.62
2016,5,13,13,30,724.0,234.0,1.6,29.0,921.0,912.37,649.08
2016,5,13,13,45,719.0,231.0,1.6,29.0,900.5,919.23,652.5
2016,5,13,14,0,714.0,228.0,1.6,29.0,880.0,922.55,655.16
2016,5,13,14,15,377.5,298.5,1.6,28.5,642.5,675.95,490.4
2016,5,13,14,30,41.0,369.0,1.6,28.0,405.0,381.25,280.16
2016,5,13,14,45,201.5,362.0,1.6,28.0,526.0,545.66,403.31
2016,5,13,15,0,362.0,355.0,1.6,28.0,647.0,707.79,517.03
2016,5,13,15,15,237.0,350.0,1.55,28.0,537.5,586.51,431.1
2016,5,13,15,30,112.0,345.0,1.5,28.0,428.0,432.28,321.48
2016,5,13,15,45,266.0,298.5,1.5,28.0,477.5,555.96,415.06
2016,5,13,16,0,420.0,252.0,1.5,28.0,527.0,652.55,485.69
2016,5,13,16,15,411.0,231.0,1.45,27.5,482.0,612.97,459.48
2016,5,13,16,30,402.0,210.0,1.4,27.0,437.0,571.89,432.91
2016,5,13,16,45,356.0,195.0,1.35,27.0,381.0,491.58,376.34
2016,5,13,17,0,310.0,180.0,1.3,27.0,325.0,429.81,331.82
2016,5,13,17,15,266.0,167.5,1.2,26.5,281.0,374.91,291.62
2016,5,13,17,30,222.0,155.0,1.1,26.0,237.0,323.14,252.69
2016,5,13,17,45,245.0,130.0,1.0,25.5,206.0,300.38,235.97
2016,5,13,18,0,268.0,105.0,0.9,25.0,175.0,274.45,215.46
2016,5,13,18,15,205.0,83.5,0.9,24.5,129.5,206.6,160.7
2016,5,13,18,30,142.0,62.0,0.9,24.0,84.0,144.82,109.72
2016,5,13,18,45,71.0,38.5,0.9,24.0,49.5,75.68,51.98
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,12.38,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,6.4,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,5.0,11.0,1.6,19.5,11.0,9.39,0.0
2016,5,14,6,0,10.0,22.0,1.7,20.0,22.0,17.97,5.41
2016,5,14,6,15,67.5,43.5,1.7,20.5,54.5,33.93,22.89
2016,5,14,6,30,125.0,65.0,1.7,21.0,87.0,48.87,36.46
2016,5,14,6,45,181.5,82.0,1.7,21.5,126.5,61.1,47.38
2016,5,14,7,0,238.0,99.0,1.7,22.0,166.0,73.04,57.76
2016,5,14,7,15,230.5,124.5,1.65,22.5,200.5,89.44,71.64
2016,5,14,7,30,223.0,150.0,1.6,23.0,235.0,105.06,84.54
2016,5,14,7,45,216.5,176.5,1.55,23.5,269.5,125.51,101.21
2016,5,14,8,0,210.0,203.0,1.5,24.0,304.0,141.31,113.68
2016,5,14,8,15,185.0,230.5,1.5,24.5,327.5,156.66,125.6
2016,5,14,8,30,160.0,258.0,1.5,25.0,351.0,171.25,136.72
2016,5,14,8,45,140.0,282.5,1.5,25.5,369.5,196.32,145.35
2016,5,14,9,0,120.0,307.0,1.5,26.0,388.0,223.57,164.27
2016,5,14,9,15,86.5,315.0,1.45,26.0,375.5,244.78,181.08
2016,5,14,9,30,53.0,323.0,1.4,26.0,363.0,252.38,187.87
2016,5,14,9,45,41.0,322.5,1.4,26.0,354.5,256.51,191.26
2016,5,14,10,0,29.0,322.0,1.4,26.0,346.0,258.48,192.91
2016,5,14,10,15,28.5,332.5,1.3,26.0,357.0,271.34,202.2
2016,5,14,10,30,28.0,343.0,1.2,26.0,368.0,284.17,211.34
2016,5,14,10,45,27.5,352.0,1.15,26.0,377.5,295.89,219.67
2016,5,14,11,0,27.0,361.0,1.1,26.0,387.0,307.62,227.95
2016,5,14,11,15,13.5,239.0,1.0,26.0,252.0,206.42,153.11
2016,5,14,11,30,0.0,117.0,0.9,26.0,117.0,97.82,70.79
2016,5,14,11,45,0.5,127.0,0.8,26.0,128.0,106.67,77.78
2016,5,14,12,0,1.0,137.0,0.7,26.0,139.0,115.62,84.58
2016,5,14,12,15,9.0,226.5,0.65,25.5,236.0,197.49,146.91
2016,5,14,12,30,17.0,316.0,0.6,25.0,333.0,280.97,208.52
2016,5,14,12,45,17.0,315.0,0.6,25.0,332.0,281.71,208.59
2016,5,14,13,0,17.0,314.0,0.6,25.0,331.0,282.28,209.09
2016,5,14,13,15,8.5,216.5,0.65,24.5,225.0,191.34,142.31
2016,5,14,13,30,0.0,119.0,0.7,24.0,119.0,100.26,73.26
2016,5,14,13,45,2.5,142.0,0.8,24.0,144.5,122.25,90.72
2016,5,14,14,0,5.0,165.0,0.9,24.0,170.0,144.47,108.02
2016,5,14,14,15,2.5,130.0,1.0,23.5,132.5,111.98,83.08
2016,5,14,14,30,0.0,95.0,1.1,23.0,95.0,79.61,57.92
2016,5,14,14,45,0.0,80.5,1.25,23.0,80.5,67.24,48.27
2016,5,14,15,0,0.0,66.0,1.4,23.0,66.0,55.04,38.65
2016,5,14,15,15,0.0,47.0,1.45,22.5,47.0,39.12,26.03
2016,5,14,15,30,0.0,28.0,1.5,22.0,28.0,23.26,13.31
2016,5,14,15,45,0.0,22.0,1.6,22.0,22.0,18.25,9.27
2016,5,14,16,0,0.0,16.0,1.7,22.0,16.0,13.25,5.22
2016,5,14,16,15,11.5,112.0,1.65,22.0,118.5,103.67,79.21
2016,5,14,16,30,23.0,208.0,1.6,22.0,221.0,203.04,158.57
2016,5,14,16,45,109.5,202.0,1.6,22.0,254.5,293.45,231.8
2016,5,14,17,0,196.0,196.0,1.6,22.0,288.0,349.18,276.98
2016,5,14,17,15,164.5,178.5,1.65,21.5,249.0,303.2,241.68
2016,5,14,17,30,133.0,161.0,1.7,21.0,210.0,259.57,207.85
2016,5,14,17,45,117.0,135.0,1.75,21.0,172.5,217.55,174.35
2016,5,14,18,0,101.0,109.0,1.8,21.0,135.0,176.41,140.69
2016,5,14,18,15,72.5,83.5,2.05,20.5,100.0,130.56,102.53
2016,5,14,18,30,44.0,58.0,2.3,20.0,65.0,79.24,59.34
2016,5,14,18,45,22.0,35.5,2.55,20.0,39.0,44.9,29.58
2016,5,14,19,0,0.0,13.0,2.8,20.0,13.0,10.71,0.0
2016,5,14,19,15,0.0,6.5,2.9,19.5,6.5,5.55,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.0,2.65,14.0,8.0,6.83,0.0
2016,5,15,6,0,0.0,16.0,2.7,14.0,16.0,13.19,3.04
2016,5,15,6,15,7.5,38.0,2.7,14.0,39.5,30.69,20.83
2016,5,15,6,30,15.0,60.0,2.7,14.0,63.0,46.95,35.88
2016,5,15,6,45,36.0,82.5,2.75,14.5,92.0,63.44,50.86
2016,5,15,7,0,57.0,105.0,2.8,15.0,121.0,79.68,65.3
2016,5,15,7,15,60.5,128.5,2.8,15.0,148.5,96.09,79.7
2016,5,15,7,30,64.0,152.0,2.8,15.0,176.0,112.15,93.53
2016,5,15,7,45,70.5,177.0,2.85,15.5,207.5,128.74,107.4
2016,5,15,8,0,77.0,202.0,2.9,16.0,239.0,144.93,120.67
2016,5,15,8,15,76.0,225.5,2.9,16.5,266.0,159.78,132.58
2016,5,15,8,30,75.0,249.0,2.9,17.0,293.0,174.21,143.99
2016,5,15,8,45,75.5,272.5,2.95,17.5,320.0,195.92,152.13
2016,5,15,9,0,76.0,296.0,3.0,18.0,347.0,220.51,169.76
2016,5,15,9,15,112.0,326.5,2.95,18.5,407.5,256.36,195.46
2016,5,15,9,30,148.0,357.0,2.9,19.0,468.0,289.19,219.27
2016,5,15,9,45,233.5,365.5,2.9,19.5,551.5,337.04,253.83
2016,5,15,10,0,319.0,374.0,2.9,20.0,635.0,387.68,291.4
2016,5,15,10,15,285.5,401.0,2.85,20.5,642.0,417.12,314.89
2016,5,15,10,30,252.0,428.0,2.8,21.0,649.0,443.09,334.83
2016,5,15,10,45,138.0,388.5,2.8,21.5,510.5,379.28,287.92
2016,5,15,11,0,24.0,349.0,2.8,22.0,372.0,298.77,226.86
2016,5,15,11,15,34.5,386.5,2.7,22.0,420.0,337.21,255.83
2016,5,15,11,30,45.0,424.0,2.6,22.0,468.0,379.97,287.32
2016,5,15,11,45,34.0,394.5,2.55,22.0,428.0,354.38,267.99
2016,5,15,12,0,23.0,365.0,2.5,22.0,388.0,322.62,244.23
2016,5,15,12,15,38.5,409.0,2.45,22.0,447.5,380.77,287.69
2016,5,15,12,30,54.0,453.0,2.4,22.0,507.0,437.17,328.9
2016,5,15,12,45,42.5,425.0,2.35,22.5,467.0,408.58,307.01
2016,5,15,13,0,31.0,397.0,2.3,23.0,427.0,378.15,284.12
2016,5,15,13,15,36.0,405.0,2.3,23.0,439.5,393.89,296.07
2016,5,15,13,30,41.0,413.0,2.3,23.0,452.0,409.78,307.94
2016,5,15,13,45,31.0,370.0,2.3,23.0,399.0,363.7,274.21
2016,5,15,14,0,21.0,327.0,2.3,23.0,346.0,302.28,228.87
2016,5,15,14,15,16.0,281.0,2.3,23.0,295.5,257.25,195.39
2016,5,15,14,30,11.0,235.0,2.3,23.0,245.0,212.0,161.2
2016,5,15,14,45,12.5,245.5,2.3,23.0,256.5,223.32,170.3
2016,5,15,15,0,14.0,256.0,2.3,23.0,268.0,234.88,179.48
2016,5,15,15,15,14.0,249.5,2.3,22.5,261.0,229.63,176.15
2016,5,15,15,30,14.0,243.0,2.3,22.0,254.0,224.4,172.88
2016,5,15,15,45,7.0,165.0,2.3,22.0,170.5,147.07,112.68
2016,5,15,16,0,0.0,87.0,2.3,22.0,87.0,72.41,53.23
2016,5,15,16,15,9.5,145.5,2.25,21.5,151.0,132.03,101.96
2016,5,15,16,30,19.0,204.0,2.2,21.0,215.0,195.73,153.45
2016,5,15,16,45,9.5,127.5,2.15,21.0,133.0,116.13,89.81
2016,5,15,17,0,0.0,51.0,2.1,21.0,51.0,42.22,29.42
2016,5,15,17,15,0.0,44.0,1.95,20.5,44.0,36.38,24.79
2016,5,15,17,30,0.0,37.0,1.8,20.0,37.0,30.56,20.06
2016,5,15,17,45,0.0,30.5,1.7,20.0,30.5,25.16,15.58
2016,5,15,18,0,0.0,24.0,1.6,20.0,24.0,19.77,11.03
2016,5,15,18,15,0.0,18.0,1.45,19.5,18.0,14.81,6.81
2016,5,15,18,30,0.0,12.0,1.3,19.0,12.0,9.86,2.55
2016,5,15,18,45,0.0,7.0,1.15,19.0,7.0,5.74,0.0
2016,5,15,19,0,0.0,2.0,1.0,19.0,2.0,1.64,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.0,1.0,0.85,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,7.26,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,14.02,3.78
2016,5,16,6,15,1.0,37.5,2.05,18.0,37.5,30.35,20.21
2016,5,16,6,30,2.0,58.0,2.3,18.0,58.0,46.18,34.64
2016,5,16,6,45,15.0,80.0,2.55,18.0,84.0,62.98,49.75
2016,5,16,7,0,28.0,102.0,2.8,18.0,110.0,77.66,62.76
2016,5,16,7,15,31.0,123.5,3.0,18.0,134.0,92.86,75.97
2016,5,16,7,30,34.0,145.0,3.2,18.0,158.0,107.76,88.67
2016,5,16,7,45,122.0,174.5,3.4,18.5,232.0,123.25,101.5
2016,5,16,8,0,210.0,204.0,3.6,19.0,306.0,141.91,116.8
2016,5,16,8,15,113.5,204.5,3.7,19.0,260.5,141.58,116.05
2016,5,16,8,30,17.0,205.0,3.8,19.0,215.0,157.66,129.19
2016,5,16,8,45,19.0,222.0,3.9,19.5,234.5,172.42,134.15
2016,5,16,9,0,21.0,239.0,4.0,20.0,254.0,188.24,145.68
2016,5,16,9,15,10.5,160.0,3.95,20.5,167.5,131.94,100.74
2016,5,16,9,30,0.0,81.0,3.9,21.0,81.0,67.51,49.18
2016,5,16,9,45,0.0,107.0,3.85,21.5,107.0,88.93,66.18
2016,5,16,10,0,0.0,133.0,3.8,22.0,133.0,109.99,82.63
2016,5,16,10,15,27.0,263.5,3.65,22.5,287.5,220.03,167.92
2016,5,16,10,30,54.0,394.0,3.5,23.0,442.0,333.4,253.12
2016,5,16,10,45,79.0,426.0,3.35,23.5,498.0,377.99,285.38
2016,5,16,11,0,104.0,458.0,3.2,24.0,554.0,425.86,319.87
2016,5,16,11,15,68.5,427.0,3.05,24.0,490.5,390.05,293.1
2016,5,16,11,30,33.0,396.0,2.9,24.0,427.0,349.15,262.44
2016,5,16,11,45,29.0,385.5,2.8,24.5,413.5,343.14,257.45
2016,5,16,12,0,25.0,375.0,2.7,25.0,400.0,336.29,251.72
2016,5,16,12,15,23.0,362.5,2.75,25.0,385.5,322.95,241.95
2016,5,16,12,30,21.0,350.0,2.8,25.0,371.0,313.01,234.7
2016,5,16,12,45,66.5,421.5,2.85,25.5,487.0,425.57,317.86
2016,5,16,13,0,112.0,493.0,2.9,26.0,603.0,535.63,396.4
2016,5,16,13,15,85.5,468.0,3.0,26.0,551.5,495.9,367.58
2016,5,16,13,30,59.0,443.0,3.1,26.0,500.0,453.91,337.5
2016,5,16,13,45,41.0,391.0,3.25,26.0,430.5,392.45,293.34
2016,5,16,14,0,23.0,339.0,3.4,26.0,361.0,314.81,236.4
2016,5,16,14,15,25.0,338.0,3.5,25.5,361.0,332.61,250.77
2016,5,16,14,30,27.0,337.0,3.6,25.0,361.0,335.77,254.06
2016,5,16,14,45,17.5,270.0,3.7,25.0,285.5,250.12,189.83
2016,5,16,15,0,8.0,203.0,3.8,25.0,210.0,181.28,137.29
2016,5,16,15,15,12.0,226.0,3.85,25.0,235.5,206.14,157.05
2016,5,16,15,30,16.0,249.0,3.9,25.0,261.0,231.69,177.19
2016,5,16,15,45,13.0,228.0,4.0,25.0,237.5,210.23,160.96
2016,5,16,16,0,10.0,207.0,4.1,25.0,214.0,188.78,144.69
2016,5,16,16,15,15.0,206.5,4.1,24.5,216.0,193.5,149.35
2016,5,16,16,30,20.0,206.0,4.1,24.0,218.0,198.33,154.1
2016,5,16,16,45,218.5,184.0,4.1,24.0,288.5,371.46,295.22
2016,5,16,17,0,417.0,162.0,4.1,24.0,359.0,501.41,398.45
2016,5,16,17,15,395.5,144.5,4.05,23.5,312.5,450.96,360.44
2016,5,16,17,30,374.0,127.0,4.0,23.0,266.0,400.9,322.39
2016,5,16,17,45,438.0,98.0,3.95,22.5,234.5,389.78,314.66
2016,5,16,18,0,502.0,69.0,3.9,22.0,203.0,376.4,303.23
2016,5,16,18,15,425.0,58.5,3.65,21.5,153.5,299.5,238.86
2016,5,16,18,30,348.0,48.0,3.4,21.0,104.0,229.65,178.79
2016,5,16,18,45,238.5,33.5,3.2,20.5,65.0,148.6,108.6
2016,5,16,19,0,129.0,19.0,3.0,20.0,26.0,75.38,17.74
2016,5,16,19,15,64.5,9.5,2.9,19.5,13.0,25.86,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,16.5,1.5,1.28,0.0
2016,5,17,6,0,0.0,3.0,2.4,17.0,3.0,2.46,0.0
2016,5,17,6,15,0.0,7.5,2.55,17.5,7.5,6.15,0.0
2016,5,17,6,30,0.0,12.0,2.7,18.0,12.0,9.86,2.98
2016,5,17,6,45,0.0,17.0,2.85,18.5,17.0,13.98,6.69
2016,5,17,7,0,0.0,22.0,3.0,19.0,22.0,18.12,10.36
2016,5,17,7,15,0.0,44.5,3.1,19.5,44.5,36.78,26.72
2016,5,17,7,30,0.0,67.0,3.2,20.0,67.0,55.53,42.91
2016,5,17,7,45,0.0,66.5,3.35,20.5,66.5,55.12,42.3
2016,5,17,8,0,0.0,66.0,3.5,21.0,66.0,54.73,41.7
2016,5,17,8,15,0.0,74.5,3.5,21.0,74.5,61.85,47.63
2016,5,17,8,30,0.0,83.0,3.5,21.0,83.0,68.99,53.53
2016,5,17,8,45,0.0,105.0,3.5,21.5,105.0,86.81,65.2
2016,5,17,9,0,0.0,127.0,3.5,22.0,127.0,104.15,78.76
2016,5,17,9,15,11.0,201.5,3.45,22.5,210.0,163.05,124.53
2016,5,17,9,30,22.0,276.0,3.4,23.0,293.0,222.21,169.54
2016,5,17,9,45,14.0,228.0,3.35,23.5,239.0,187.7,142.48
2016,5,17,10,0,6.0,180.0,3.3,24.0,185.0,149.5,112.63
2016,5,17,10,15,70.0,308.5,3.25,24.0,369.5,271.11,205.23
2016,5,17,10,30,134.0,437.0,3.2,24.0,554.0,396.91,298.54
2016,5,17,10,45,77.5,383.5,3.15,24.0,452.0,345.43,260.4
2016,5,17,11,0,21.0,330.0,3.1,24.0,350.0,281.83,212.71
2016,5,17,11,15,19.5,326.0,3.05,24.0,345.0,280.37,211.66
2016,5,17,11,30,18.0,322.0,3.0,24.0,340.0,278.54,210.16
2016,5,17,11,45,45.5,397.0,2.95,24.5,442.0,364.12,273.65
2016,5,17,12,0,73.0,472.0,2.9,25.0,544.0,453.25,337.87
2016,5,17,12,15,156.0,486.0,2.85,25.0,639.5,543.66,403.82
2016,5,17,12,30,239.0,500.0,2.8,25.0,735.0,635.89,469.73
2016,5,17,12,45,525.0,336.5,2.8,25.5,849.5,765.12,564.87
2016,5,17,13,0,811.0,173.0,2.8,26.0,964.0,881.35,646.8
2016,5,17,13,15,808.0,172.0,2.8,26.0,951.0,899.02,657.8
2016,5,17,13,30,805.0,171.0,2.8,26.0,938.0,913.19,667.4
2016,5,17,13,45,798.0,170.5,2.8,26.0,917.5,920.57,672.65
2016,5,17,14,0,791.0,170.0,2.8,26.0,897.0,924.3,675.69
2016,5,17,14,15,783.5,168.0,2.8,26.0,869.0,922.5,675.24
2016,5,17,14,30,776.0,166.0,2.8,26.0,841.0,917.1,672.6
2016,5,17,14,45,772.0,159.5,2.85,26.0,808.5,907.02,667.38
2016,5,17,15,0,768.0,153.0,2.9,26.0,776.0,893.38,659.92
2016,5,17,15,15,755.0,150.0,2.9,25.5,735.5,871.61,648.02
2016,5,17,15,30,742.0,147.0,2.9,25.0,695.0,846.82,634.09
2016,5,17,15,45,723.5,143.5,2.95,25.0,649.5,819.36,617.36
2016,5,17,16,0,705.0,140.0,3.0,25.0,604.0,784.07,595.09
2016,5,17,16,15,532.0,181.5,2.95,24.5,516.0,657.96,506.55
2016,5,17,16,30,359.0,223.0,2.9,24.0,428.0,531.71,413.75
2016,5,17,16,45,295.0,209.0,2.9,24.0,366.0,457.18,358.79
2016,5,17,17,0,231.0,195.0,2.9,24.0,304.0,386.2,304.92
2016,5,17,17,15,217.0,172.0,2.8,23.5,264.5,343.68,273.36
2016,5,17,17,30,203.0,149.0,2.7,23.0,225.0,288.98,231.41
2016,5,17,17,45,182.0,126.5,2.65,23.0,186.0,244.64,195.98
2016,5,17,18,0,161.0,104.0,2.6,23.0,147.0,201.65,160.73
2016,5,17,18,15,128.5,81.5,2.6,22.5,111.0,154.42,121.41
2016,5,17,18,30,96.0,59.0,2.6,22.0,75.0,109.86,83.61
2016,5,17,18,45,48.0,38.5,2.6,22.0,46.5,64.59,44.89
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,15.05,0.16
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,7.68,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.5,3.8,15.0,8.5,7.26,0.0
2016,5,18,6,0,0.0,17.0,3.8,15.0,17.0,14.02,4.39
2016,5,18,6,15,0.0,37.0,3.75,15.0,37.0,30.06,20.3
2016,5,18,6,30,0.0,57.0,3.7,15.0,57.0,45.56,34.57
2016,5,18,6,45,9.0,79.0,3.7,15.5,81.5,62.36,49.73
2016,5,18,7,0,18.0,101.0,3.7,16.0,106.0,79.04,64.5
2016,5,18,7,15,56.5,129.0,3.65,16.0,150.0,96.53,79.8
2016,5,18,7,30,95.0,157.0,3.6,16.0,194.0,115.57,96.17
2016,5,18,7,45,54.0,163.0,3.6,16.5,184.5,120.59,99.98
2016,5,18,8,0,13.0,169.0,3.6,17.0,175.0,131.03,108.36
2016,5,18,8,15,15.5,188.0,3.5,17.5,196.0,145.11,119.71
2016,5,18,8,30,18.0,207.0,3.4,18.0,217.0,159.05,130.78
2016,5,18,8,45,53.0,254.5,3.35,18.5,289.5,184.31,143.07
2016,5,18,9,0,88.0,302.0,3.3,19.0,362.0,225.16,172.38
2016,5,18,9,15,90.5,323.5,3.3,19.0,388.5,250.11,191.21
2016,5,18,9,30,93.0,345.0,3.3,19.0,415.0,275.58,210.91
2016,5,18,9,45,68.0,347.5,3.3,19.5,400.5,280.78,215.47
2016,5,18,10,0,43.0,350.0,3.3,20.0,386.0,282.34,216.89
2016,5,18,10,15,54.5,378.5,3.25,20.5,425.5,314.21,240.59
2016,5,18,10,30,66.0,407.0,3.2,21.0,465.0,347.96,265.43
2016,5,18,10,45,40.0,338.0,3.15,21.5,374.0,291.2,222.11
2016,5,18,11,0,14.0,269.0,3.1,22.0,283.0,229.15,174.41
2016,5,18,11,15,76.0,378.5,3.05,22.0,451.5,356.22,271.25
2016,5,18,11,30,138.0,488.0,3.0,22.0,620.0,492.13,371.21
2016,5,18,11,45,72.0,327.5,2.95,22.5,396.5,325.65,247.28
2016,5,18,12,0,6.0,167.0,2.9,23.0,173.0,144.44,108.2
2016,5,18,12,15,91.5,337.0,2.85,23.0,427.5,366.57,279.08
2016,5,18,12,30,177.0,507.0,2.8,23.0,682.0,590.26,440.91
2016,5,18,12,45,114.5,476.5,2.8,23.5,589.5,522.95,390.0
2016,5,18,13,0,52.0,446.0,2.8,24.0,497.0,439.75,328.53
2016,5,18,13,15,150.0,462.0,2.8,24.0,606.0,558.95,417.27
2016,5,18,13,30,248.0,478.0,2.8,24.0,715.0,682.96,505.94
2016,5,18,13,45,346.5,431.0,2.85,24.0,754.0,739.53,547.76
2016,5,18,14,0,445.0,384.0,2.9,24.0,793.0,807.52,597.2
2016,5,18,14,15,245.0,380.5,2.95,24.0,605.0,610.68,457.39
2016,5,18,14,30,45.0,377.0,3.0,24.0,417.0,391.17,295.01
2016,5,18,14,45,100.0,386.5,3.1,24.0,469.5,454.86,345.14
2016,5,18,15,0,155.0,396.0,3.2,24.0,522.0,535.41,405.67
2016,5,18,15,15,81.0,299.0,3.3,23.5,365.0,353.17,271.24
2016,5,18,15,30,7.0,202.0,3.4,23.0,208.0,180.09,137.73
2016,5,18,15,45,8.0,203.5,3.5,23.0,209.5,182.88,140.64
2016,5,18,16,0,9.0,205.0,3.6,23.0,211.0,185.86,143.43
2016,5,18,16,15,37.5,223.0,3.65,22.5,245.0,241.47,188.84
2016,5,18,16,30,66.0,241.0,3.7,22.0,279.0,285.15,224.69
2016,5,18,16,45,84.0,220.5,3.75,22.0,264.0,278.03,220.32
2016,5,18,17,0,102.0,200.0,3.8,22.0,249.0,269.31,214.67
2016,5,18,17,15,92.0,176.5,3.8,21.5,216.5,236.19,189.1
2016,5,18,17,30,82.0,153.0,3.8,21.0,184.0,203.51,163.38
2016,5,18,17,45,70.5,128.5,3.8,20.5,152.0,169.28,135.78
2016,5,18,18,0,59.0,104.0,3.8,20.0,120.0,135.69,108.06
2016,5,18,18,15,42.5,80.5,3.65,19.5,91.0,101.5,79.2
2016,5,18,18,30,26.0,57.0,3.5,19.0,62.0,68.37,50.9
2016,5,18,18,45,13.0,36.0,3.35,19.0,38.5,40.67,26.86
2016,5,18,19,0,0.0,15.0,3.2,19.0,15.0,12.37,0.0
2016,5,18,19,15,0.0,7.5,3.15,18.5,7.5,6.4,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,16.0,1.0,0.82,0.0
2016,5,19,6,30,0.0,2.0,3.1,16.0,2.0,1.64,0.0
2016,5,19,6,45,0.0,3.5,3.35,16.0,3.5,2.87,0.0
2016,5,19,7,0,0.0,5.0,3.6,16.0,5.0,4.11,0.0
2016,5,19,7,15,0.0,14.0,3.4,16.0,14.0,11.52,4.64
2016,5,19,7,30,0.0,23.0,3.2,16.0,23.0,18.97,11.25
2016,5,19,7,45,0.0,25.0,3.0,16.5,25.0,20.64,12.64
2016,5,19,8,0,0.0,27.0,2.8,17.0,27.0,22.31,14.01
2016,5,19,8,15,0.0,26.5,2.85,17.0,26.5,21.91,13.59
2016,5,19,8,30,0.0,26.0,2.9,17.0,26.0,21.52,13.18
2016,5,19,8,45,0.0,42.0,3.0,17.0,42.0,34.83,23.43
2016,5,19,9,0,0.0,58.0,3.1,17.0,58.0,48.2,34.4
2016,5,19,9,15,0.0,69.5,3.05,17.0,69.5,57.84,42.24
2016,5,19,9,30,0.0,81.0,3.0,17.0,81.0,67.51,50.04
2016,5,19,9,45,0.0,102.0,2.95,17.5,102.0,84.88,63.94
2016,5,19,10,0,0.0,123.0,2.9,18.0,123.0,101.94,77.43
2016,5,19,10,15,2.5,145.0,2.5,18.0,148.0,120.9,92.42
2016,5,19,10,30,5.0,167.0,2.1,18.0,173.0,140.24,107.6
2016,5,19,10,45,2.5,131.5,1.7,18.5,134.5,110.63,83.68
2016,5,19,11,0,0.0,96.0,1.3,19.0,96.0,80.2,59.18
2016,5,19,11,15,4.0,138.0,1.25,19.0,142.0,117.53,88.91
2016,5,19,11,30,8.0,180.0,1.2,19.0,188.0,155.34,118.53
2016,5,19,11,45,139.0,334.5,1.2,19.5,471.0,382.23,292.5
2016,5,19,12,0,270.0,489.0,1.2,20.0,754.0,619.38,460.5
2016,5,19,12,15,527.5,343.5,1.2,20.0,862.5,723.93,536.09
2016,5,19,12,30,785.0,198.0,1.2,20.0,971.0,826.22,610.04
2016,5,19,12,45,500.5,348.5,1.2,20.5,841.0,752.27,552.49
2016,5,19,13,0,216.0,499.0,1.2,21.0,711.0,639.96,469.42
2016,5,19,13,15,509.0,340.0,1.2,21.5,828.5,788.96,578.11
2016,5,19,13,30,802.0,181.0,1.2,22.0,946.0,916.65,664.31
2016,5,19,13,45,541.0,315.0,1.2,22.5,826.0,822.1,596.59
2016,5,19,14,0,280.0,449.0,1.2,23.0,706.0,702.45,510.86
2016,5,19,14,15,285.5,432.5,1.2,23.0,688.0,698.37,510.34
2016,5,19,14,30,291.0,416.0,1.2,23.0,670.0,692.38,507.42
2016,5,19,14,45,184.5,397.0,1.2,23.0,556.0,560.78,416.0
2016,5,19,15,0,78.0,378.0,1.2,23.0,442.0,428.0,320.9
2016,5,19,15,15,79.0,358.0,1.3,23.0,420.0,410.9,310.6
2016,5,19,15,30,80.0,338.0,1.4,23.0,398.0,393.24,298.96
2016,5,19,15,45,44.5,271.0,1.5,23.0,304.5,294.11,225.41
2016,5,19,16,0,9.0,204.0,1.6,23.0,211.0,184.84,141.66
2016,5,19,16,15,4.5,163.5,1.75,23.0,167.0,144.16,110.4
2016,5,19,16,30,0.0,123.0,1.9,23.0,123.0,104.06,78.79
2016,5,19,16,45,0.0,93.0,2.05,23.0,93.0,77.55,57.76
2016,5,19,17,0,0.0,63.0,2.2,23.0,63.0,52.22,37.36
2016,5,19,17,15,0.0,55.0,2.2,22.5,55.0,45.53,32.1
2016,5,19,17,30,0.0,47.0,2.2,22.0,47.0,38.86,26.76
2016,5,19,17,45,220.0,64.5,2.2,21.5,124.5,217.92,177.12
2016,5,19,18,0,440.0,82.0,2.2,21.0,202.0,349.77,281.7
2016,5,19,18,15,366.5,69.0,2.05,20.5,153.5,276.49,220.23
2016,5,19,18,30,293.0,56.0,1.9,20.0,105.0,210.33,163.91
2016,5,19,18,45,195.0,39.0,1.8,19.5,66.5,137.62,101.51
2016,5,19,19,0,97.0,22.0,1.7,19.0,28.0,69.3,27.49
2016,5,19,19,15,48.5,11.0,1.7,18.5,14.0,22.64,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,69.5,13.5,0.8,14.5,19.0,11.52,0.0
2016,5,20,6,0,139.0,27.0,0.9,15.0,38.0,20.85,9.89
2016,5,20,6,15,238.0,43.0,0.9,15.5,79.0,32.92,22.83
2016,5,20,6,30,337.0,59.0,0.9,16.0,120.0,44.75,33.8
2016,5,20,6,45,168.5,54.0,0.9,16.5,84.5,41.85,31.51
2016,5,20,7,0,0.0,49.0,0.9,17.0,49.0,40.53,30.39
2016,5,20,7,15,18.5,98.5,0.9,17.5,106.0,78.91,63.95
2016,5,20,7,30,37.0,148.0,0.9,18.0,163.0,109.76,90.18
2016,5,20,7,45,78.5,179.0,0.9,18.5,216.0,130.25,107.03
2016,5,20,8,0,120.0,210.0,0.9,19.0,269.0,143.95,117.88
2016,5,20,8,15,133.0,236.0,0.95,19.5,308.5,158.85,129.59
2016,5,20,8,30,146.0,262.0,1.0,20.0,348.0,173.13,140.63
2016,5,20,8,45,197.0,283.0,1.05,20.5,409.5,199.24,148.78
2016,5,20,9,0,248.0,304.0,1.1,21.0,471.0,227.45,164.84
2016,5,20,9,15,517.5,220.5,1.15,21.5,600.0,240.2,162.52
2016,5,20,9,30,787.0,137.0,1.2,22.0,729.0,289.63,192.92
2016,5,20,9,45,799.0,140.0,1.3,22.5,769.0,345.03,239.62
2016,5,20,10,0,811.0,143.0,1.4,23.0,809.0,400.79,286.21
2016,5,20,10,15,820.0,145.0,1.45,23.0,843.0,454.65,330.91
2016,5,20,10,30,829.0,147.0,1.5,23.0,877.0,508.01,374.06
2016,5,20,10,45,836.0,148.5,1.6,23.5,904.0,559.2,413.9
2016,5,20,11,0,843.0,150.0,1.7,24.0,931.0,606.93,450.15
2016,5,20,11,15,847.5,151.0,1.7,24.0,950.0,652.12,483.91
2016,5,20,11,30,852.0,152.0,1.7,24.0,969.0,695.43,515.49
2016,5,20,11,45,863.5,146.5,1.75,24.5,983.0,736.91,544.57
2016,5,20,12,0,875.0,141.0,1.8,25.0,997.0,776.62,571.82
2016,5,20,12,15,875.5,141.0,1.8,25.0,1000.5,810.04,593.7
2016,5,20,12,30,876.0,141.0,1.8,25.0,1004.0,840.87,613.71
2016,5,20,12,45,873.5,141.5,1.8,25.5,998.5,866.86,629.27
2016,5,20,13,0,871.0,142.0,1.8,26.0,993.0,889.78,642.8
2016,5,20,13,15,867.5,141.5,1.8,26.0,979.5,907.66,654.37
2016,5,20,13,30,864.0,141.0,1.8,26.0,966.0,922.01,663.79
2016,5,20,13,45,857.0,141.0,1.8,26.0,944.5,929.95,669.23
2016,5,20,14,0,850.0,141.0,1.8,26.0,923.0,934.18,672.49
2016,5,20,14,15,842.5,139.5,1.8,26.0,895.0,932.87,672.37
2016,5,20,14,30,835.0,138.0,1.8,26.0,867.0,927.9,670.09
2016,5,20,14,45,828.0,134.5,1.85,26.0,832.5,929.61,672.85
2016,5,20,15,0,821.0,131.0,1.9,26.0,798.0,915.63,665.52
2016,5,20,15,15,808.0,128.0,1.95,26.0,757.0,893.24,652.91
2016,5,20,15,30,795.0,125.0,2.0,26.0,716.0,867.69,638.25
2016,5,20,15,45,777.5,122.5,2.05,26.0,669.5,835.78,619.27
2016,5,20,16,0,760.0,120.0,2.1,26.0,623.0,801.35,598.44
2016,5,20,16,15,739.0,116.0,2.1,25.5,573.5,760.14,573.46
2016,5,20,16,30,718.0,112.0,2.1,25.0,524.0,720.87,549.44
2016,5,20,16,45,688.0,107.5,2.15,25.0,471.0,669.08,515.29
2016,5,20,17,0,658.0,103.0,2.2,25.0,418.0,616.86,479.29
2016,5,20,17,15,621.0,96.5,2.1,24.5,364.5,557.55,436.95
2016,5,20,17,30,584.0,90.0,2.0,24.0,311.0,499.22,394.02
2016,5,20,17,45,531.5,82.0,1.9,24.0,258.0,431.39,341.61
2016,5,20,18,0,479.0,74.0,1.8,24.0,205.0,366.87,290.12
2016,5,20,18,15,405.5,63.0,1.65,23.0,156.5,292.66,230.24
2016,5,20,18,30,332.0,52.0,1.5,22.0,108.0,222.21,171.54
2016,5,20,18,45,227.5,37.0,1.4,21.5,68.5,147.1,107.79
2016,5,20,19,0,123.0,22.0,1.3,21.0,29.0,78.0,34.12
2016,5,20,19,15,61.5,11.0,1.35,21.0,14.5,26.16,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,24.5,13.0,2.05,19.5,14.5,11.1,0.0
2016,5,21,6,0,49.0,26.0,2.3,20.0,29.0,20.9,9.82
2016,5,21,6,15,109.0,50.5,2.35,20.0,67.5,38.42,27.01
2016,5,21,6,30,169.0,75.0,2.4,20.0,106.0,55.9,42.8
2016,5,21,6,45,86.5,86.0,2.45,20.5,102.0,64.9,50.94
2016,5,21,7,0,4.0,97.0,2.5,21.0,98.0,76.36,60.89
2016,5,21,7,15,37.5,126.5,2.5,21.5,141.0,94.98,76.7
2016,5,21,7,30,71.0,156.0,2.5,22.0,184.0,114.87,93.25
2016,5,21,7,45,98.0,183.0,2.55,22.5,228.0,132.79,107.8
2016,5,21,8,0,125.0,210.0,2.6,23.0,272.0,144.05,116.56
2016,5,21,8,15,137.5,236.0,2.6,23.0,311.5,158.93,128.45
2016,5,21,8,30,150.0,262.0,2.6,23.0,351.0,173.21,139.71
2016,5,21,8,45,167.0,287.0,2.65,23.5,393.5,199.27,148.72
2016,5,21,9,0,184.0,312.0,2.7,24.0,436.0,232.93,170.81
2016,5,21,9,15,108.0,305.0,2.7,24.0,379.0,233.35,173.62
2016,5,21,9,30,32.0,298.0,2.7,24.0,322.0,230.26,174.19
2016,5,21,9,45,183.5,335.0,2.7,24.5,484.5,300.2,222.55
2016,5,21,10,0,335.0,372.0,2.7,25.0,647.0,388.64,285.76
2016,5,21,10,15,211.5,397.5,2.65,25.0,574.0,386.58,287.28
2016,5,21,10,30,88.0,423.0,2.6,25.0,501.0,368.96,275.72
2016,5,21,10,45,51.0,344.0,2.6,25.5,389.5,300.94,225.42
2016,5,21,11,0,14.0,265.0,2.6,26.0,278.0,225.79,168.88
2016,5,21,11,15,62.0,373.5,2.55,26.0,433.0,342.75,256.42
2016,5,21,11,30,110.0,482.0,2.5,26.0,588.0,467.52,346.49
2016,5,21,11,45,94.0,479.5,2.5,26.5,570.5,464.45,342.85
2016,5,21,12,0,78.0,477.0,2.5,27.0,553.0,459.58,338.5
2016,5,21,12,15,44.0,339.5,2.45,27.0,382.5,324.29,240.9
2016,5,21,12,30,10.0,202.0,2.4,27.0,212.0,178.2,132.06
2016,5,21,12,45,15.0,271.0,2.4,27.0,286.0,241.83,180.3
2016,5,21,13,0,20.0,340.0,2.4,27.0,360.0,306.71,228.24
2016,5,21,13,15,73.5,412.5,2.4,27.0,483.5,432.27,320.64
2016,5,21,13,30,127.0,485.0,2.4,27.0,607.0,565.4,415.11
2016,5,21,13,45,84.0,440.5,2.45,27.0,520.5,477.03,352.02
2016,5,21,14,0,41.0,396.0,2.5,27.0,434.0,398.9,295.87
2016,5,21,14,15,58.0,403.5,2.55,27.0,455.5,425.16,316.14
2016,5,21,14,30,75.0,411.0,2.6,27.0,477.0,451.63,336.1
2016,5,21,14,45,61.0,381.0,2.65,27.0,433.0,411.8,307.58
2016,5,21,15,0,47.0,351.0,2.7,27.0,389.0,371.36,278.55
2016,5,21,15,15,190.0,338.5,2.75,27.0,481.5,508.5,383.43
2016,5,21,15,30,333.0,326.0,2.8,27.0,574.0,640.93,481.05
2016,5,21,15,45,407.5,278.0,2.85,27.0,562.0,668.7,503.01
2016,5,21,16,0,482.0,230.0,2.9,27.0,550.0,675.73,511.4
2016,5,21,16,15,434.0,234.0,2.9,26.5,505.0,628.0,478.69
2016,5,21,16,30,386.0,238.0,2.9,26.0,460.0,566.55,436.0
2016,5,21,16,45,410.0,208.5,2.95,26.0,424.0,541.7,420.21
2016,5,21,17,0,434.0,179.0,3.0,26.0,388.0,528.01,411.76
2016,5,21,17,15,395.0,165.0,2.95,25.5,337.0,468.97,368.58
2016,5,21,17,30,356.0,151.0,2.9,25.0,286.0,399.77,316.81
2016,5,21,17,45,306.0,133.0,2.85,25.0,236.0,335.52,266.52
2016,5,21,18,0,256.0,115.0,2.8,25.0,186.0,275.31,218.1
2016,5,21,18,15,200.0,92.5,2.65,24.5,140.0,211.09,165.68
2016,5,21,18,30,144.0,70.0,2.5,24.0,94.0,152.11,116.53
2016,5,21,18,45,88.5,44.5,2.45,23.5,57.5,87.19,62.36
2016,5,21,19,0,33.0,19.0,2.4,23.0,21.0,32.22,12.04
2016,5,21,19,15,16.5,9.5,2.4,22.5,10.5,12.6,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,22,5,45,48.5,14.5,2.05,20.5,18.5,12.38,0.0
2016,5,22,6,0,97.0,29.0,2.2,21.0,37.0,22.69,11.28
2016,5,22,6,15,186.0,47.5,2.3,21.0,77.0,36.05,24.91
2016,5,22,6,30,275.0,66.0,2.4,21.0,117.0,49.49,37.13
2016,5,22,6,45,188.0,88.5,2.55,21.5,128.5,65.52,51.27
2016,5,22,7,0,101.0,111.0,2.7,22.0,140.0,82.0,65.49
2016,5,22,7,15,50.5,116.5,2.7,22.5,131.0,88.99,71.27
2016,5,22,7,30,0.0,122.0,2.7,23.0,122.0,96.4,77.23
2016,5,22,7,45,31.5,162.0,2.75,23.5,177.5,119.85,96.56
2016,5,22,8,0,63.0,202.0,2.8,24.0,233.0,145.06,116.99
2016,5,22,8,15,64.5,226.0,2.8,24.0,261.0,160.17,128.99
2016,5,22,8,30,66.0,250.0,2.8,24.0,289.0,174.86,140.55
2016,5,22,8,45,39.5,237.0,2.8,24.5,261.5,173.15,131.27
2016,5,22,9,0,13.0,224.0,2.8,25.0,234.0,176.82,134.01
2016,5,22,9,15,17.5,250.0,2.75,25.0,263.5,198.98,150.54
2016,5,22,9,30,22.0,276.0,2.7,25.0,293.0,221.99,167.66
2016,5,22,9,45,35.5,317.0,2.7,25.5,345.5,250.05,187.96
2016,5,22,10,0,49.0,358.0,2.7,26.0,398.0,289.26,216.57
2016,5,22,10,15,37.0,347.0,2.7,26.0,378.5,283.95,212.67
2016,5,22,10,30,25.0,336.0,2.7,26.0,359.0,276.27,206.97
2016,5,22,10,45,21.5,323.0,2.75,26.5,343.0,273.35,204.35
2016,5,22,11,0,18.0,310.0,2.8,27.0,327.0,263.86,196.81
2016,5,22,11,15,15.0,275.0,2.8,27.0,289.5,236.13,176.06
2016,5,22,11,30,12.0,240.0,2.8,27.0,252.0,207.25,154.36
2016,5,22,11,45,11.5,224.5,2.85,27.0,236.0,195.34,145.42
2016,5,22,12,0,11.0,209.0,2.9,27.0,220.0,183.14,136.21
2016,5,22,12,15,19.0,298.5,2.95,27.0,317.5,265.42,198.15
2016,5,22,12,30,27.0,388.0,3.0,27.0,415.0,356.5,265.09
2016,5,22,12,45,76.0,443.5,3.1,27.5,518.0,450.9,333.77
2016,5,22,13,0,125.0,499.0,3.2,28.0,621.0,558.86,410.24
2016,5,22,13,15,430.0,359.5,3.25,28.0,772.5,732.63,538.74
2016,5,22,13,30,735.0,220.0,3.3,28.0,924.0,895.88,655.28
2016,5,22,13,45,417.5,337.0,3.35,28.0,735.5,725.63,533.45
2016,5,22,14,0,100.0,454.0,3.4,28.0,547.0,508.78,375.21
2016,5,22,14,15,87.0,432.5,3.4,28.0,511.5,480.0,355.89
2016,5,22,14,30,74.0,411.0,3.4,28.0,476.0,450.31,334.92
2016,5,22,14,45,215.0,386.0,3.45,28.0,563.5,576.27,429.96
2016,5,22,15,0,356.0,361.0,3.5,28.0,651.0,699.71,520.12
2016,5,22,15,15,511.0,275.0,3.5,27.5,667.5,769.78,574.22
2016,5,22,15,30,666.0,189.0,3.5,27.0,684.0,822.59,616.51
2016,5,22,15,45,647.5,183.0,3.55,27.0,639.5,788.8,594.33
2016,5,22,16,0,629.0,177.0,3.6,27.0,595.0,752.85,570.87
2016,5,22,16,15,461.5,208.5,3.55,27.0,502.0,623.75,477.39
2016,5,22,16,30,294.0,240.0,3.5,27.0,409.0,494.83,381.6
2016,5,22,16,45,408.0,193.5,3.45,27.0,403.5,538.73,417.93
2016,5,22,17,0,522.0,147.0,3.4,27.0,398.0,557.02,434.32
2016,5,22,17,15,482.5,136.5,3.25,26.5,346.5,497.86,390.85
2016,5,22,17,30,443.0,126.0,3.1,26.0,295.0,440.42,347.86
2016,5,22,17,45,388.5,113.5,3.0,26.0,244.5,374.05,296.1
2016,5,22,18,0,334.0,101.0,2.9,26.0,194.0,311.78,246.2
2016,5,22,18,15,268.5,83.5,2.8,25.5,147.5,233.25,182.73
2016,5,22,18,30,203.0,66.0,2.7,25.0,101.0,172.38,131.97
2016,5,22,18,45,128.0,44.0,2.65,24.5,63.5,108.46,78.41
2016,5,22,19,0,53.0,22.0,2.6,24.0,26.0,48.12,21.94
2016,5,22,19,15,26.5,11.0,2.65,24.0,13.0,16.59,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
