Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,65.5,14.5,2.3,20.5,19.5,12.38,0.0
2016,5,23,6,0,131.0,29.0,2.5,21.0,39.0,22.33,11.18
2016,5,23,6,15,224.0,45.5,2.6,21.5,80.0,34.7,23.73
2016,5,23,6,30,317.0,62.0,2.7,22.0,121.0,46.79,34.67
2016,5,23,6,45,158.5,59.5,2.85,22.5,89.0,45.66,33.96
2016,5,23,7,0,0.0,57.0,3.0,23.0,57.0,47.2,35.32
2016,5,23,7,15,0.0,53.0,3.05,23.0,53.0,43.85,32.39
2016,5,23,7,30,0.0,49.0,3.1,23.0,49.0,40.53,29.44
2016,5,23,7,45,0.0,64.5,3.2,23.5,64.5,53.46,40.33
2016,5,23,8,0,0.0,80.0,3.3,24.0,80.0,66.42,51.08
2016,5,23,8,15,0.0,89.5,3.35,24.0,89.5,74.37,57.57
2016,5,23,8,30,0.0,99.0,3.4,24.0,99.0,81.95,63.71
2016,5,23,8,45,22.5,188.0,3.45,24.5,203.5,141.98,107.53
2016,5,23,9,0,45.0,277.0,3.5,25.0,308.0,204.85,154.61
2016,5,23,9,15,45.0,297.5,3.55,25.5,330.0,225.32,169.46
2016,5,23,9,30,45.0,318.0,3.6,26.0,352.0,246.04,184.71
2016,5,23,9,45,47.5,333.5,3.65,26.5,371.0,264.5,198.15
2016,5,23,10,0,50.0,349.0,3.7,27.0,390.0,283.33,211.84
2016,5,23,10,15,33.0,304.5,3.75,27.0,332.5,251.72,188.4
2016,5,23,10,30,16.0,260.0,3.8,27.0,275.0,219.02,163.88
2016,5,23,10,45,15.5,269.0,3.9,27.0,283.5,227.83,170.52
2016,5,23,11,0,15.0,278.0,4.0,27.0,292.0,236.63,177.06
2016,5,23,11,15,23.0,335.0,4.05,27.0,357.0,287.82,215.35
2016,5,23,11,30,31.0,392.0,4.1,27.0,422.0,342.91,256.02
2016,5,23,11,45,159.5,438.5,4.15,27.5,595.0,478.64,356.41
2016,5,23,12,0,288.0,485.0,4.2,28.0,768.0,626.03,461.8
2016,5,23,12,15,203.0,493.5,4.25,28.0,694.0,582.77,429.6
2016,5,23,12,30,118.0,502.0,4.3,28.0,620.0,534.66,394.14
2016,5,23,12,45,87.0,478.0,4.35,28.0,564.5,490.2,362.36
2016,5,23,13,0,56.0,454.0,4.4,28.0,509.0,448.66,332.21
2016,5,23,13,15,135.5,470.5,4.4,28.0,601.0,550.74,407.69
2016,5,23,13,30,215.0,487.0,4.4,28.0,693.0,645.51,476.2
2016,5,23,13,45,125.0,435.5,4.4,28.5,555.0,523.04,387.16
2016,5,23,14,0,35.0,384.0,4.4,29.0,417.0,381.36,282.81
2016,5,23,14,15,84.5,409.5,4.35,29.0,485.0,454.93,338.42
2016,5,23,14,30,134.0,435.0,4.3,29.0,553.0,545.63,404.67
2016,5,23,14,45,441.5,300.5,4.25,29.0,665.0,733.68,545.93
2016,5,23,15,0,749.0,166.0,4.2,29.0,777.0,881.08,652.17
2016,5,23,15,15,735.5,162.5,4.15,28.5,737.0,865.3,642.84
2016,5,23,15,30,722.0,159.0,4.1,28.0,697.0,840.17,628.21
2016,5,23,15,45,440.0,233.5,4.05,28.0,555.5,650.73,492.76
2016,5,23,16,0,158.0,308.0,4.0,28.0,414.0,446.48,339.6
2016,5,23,16,15,337.5,244.0,3.95,27.5,446.5,541.18,416.4
2016,5,23,16,30,517.0,180.0,3.9,27.0,479.0,623.82,481.97
2016,5,23,16,45,467.5,173.0,3.9,27.0,423.5,561.82,436.56
2016,5,23,17,0,418.0,166.0,3.9,27.0,368.0,501.53,392.22
2016,5,23,17,15,389.5,150.5,3.8,26.5,321.0,448.84,353.65
2016,5,23,17,30,361.0,135.0,3.7,26.0,274.0,397.15,314.77
2016,5,23,17,45,321.0,118.5,3.65,26.0,227.5,326.49,259.53
2016,5,23,18,0,281.0,102.0,3.6,26.0,181.0,272.38,215.79
2016,5,23,18,15,228.0,83.5,3.6,25.5,138.5,212.83,166.96
2016,5,23,18,30,175.0,65.0,3.6,25.0,96.0,158.31,121.23
2016,5,23,18,45,109.0,44.5,3.6,24.5,61.5,101.4,73.31
2016,5,23,19,0,43.0,24.0,3.6,24.0,27.0,42.35,19.73
2016,5,23,19,15,21.5,12.0,3.7,23.5,13.5,16.08,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,41.5,15.5,2.6,21.5,19.0,13.23,0.0
2016,5,24,6,0,83.0,31.0,2.7,22.0,38.0,24.11,12.61
2016,5,24,6,15,167.5,50.5,2.9,22.0,77.5,38.71,27.07
2016,5,24,6,30,252.0,70.0,3.1,22.0,117.0,52.25,39.35
2016,5,24,6,45,313.0,80.5,3.3,22.5,158.5,59.34,45.75
2016,5,24,7,0,374.0,91.0,3.5,23.0,200.0,66.26,51.73
2016,5,24,7,15,388.0,114.0,3.65,23.0,248.0,80.99,64.31
2016,5,24,7,30,402.0,137.0,3.8,23.0,296.0,94.96,76.04
2016,5,24,7,45,310.5,172.0,4.0,23.5,306.0,118.94,95.88
2016,5,24,8,0,219.0,207.0,4.2,24.0,316.0,143.86,116.13
2016,5,24,8,15,157.5,233.0,4.25,24.5,315.5,157.74,126.93
2016,5,24,8,30,96.0,259.0,4.3,25.0,315.0,180.14,144.59
2016,5,24,8,45,170.5,282.5,4.4,25.5,393.5,196.54,145.87
2016,5,24,9,0,245.0,306.0,4.5,26.0,472.0,226.8,162.9
2016,5,24,9,15,284.5,320.5,4.55,26.0,526.0,264.71,189.57
2016,5,24,9,30,324.0,335.0,4.6,26.0,580.0,307.32,221.52
2016,5,24,9,45,220.0,367.0,4.65,26.5,537.5,330.34,243.26
2016,5,24,10,0,116.0,399.0,4.7,27.0,495.0,332.98,248.06
2016,5,24,10,15,186.5,414.0,4.65,27.0,575.5,385.78,286.87
2016,5,24,10,30,257.0,429.0,4.6,27.0,656.0,440.38,327.29
2016,5,24,10,45,277.5,423.5,4.6,27.5,675.5,468.47,348.1
2016,5,24,11,0,298.0,418.0,4.6,28.0,695.0,497.6,369.54
2016,5,24,11,15,224.0,454.5,4.6,28.0,665.5,503.36,373.48
2016,5,24,11,30,150.0,491.0,4.6,28.0,636.0,499.03,369.57
2016,5,24,11,45,185.5,496.0,4.65,28.5,677.0,541.78,400.23
2016,5,24,12,0,221.0,501.0,4.7,29.0,718.0,586.93,432.15
2016,5,24,12,15,221.5,502.5,4.7,29.0,721.0,603.94,444.23
2016,5,24,12,30,222.0,504.0,4.7,29.0,724.0,620.13,455.79
2016,5,24,12,45,137.0,476.0,4.7,29.5,612.0,538.02,395.72
2016,5,24,13,0,52.0,448.0,4.7,30.0,500.0,439.49,323.21
2016,5,24,13,15,183.0,455.0,4.65,29.5,631.5,578.19,426.62
2016,5,24,13,30,314.0,462.0,4.6,29.0,763.0,722.57,530.54
2016,5,24,13,45,191.0,448.5,4.55,29.0,630.5,595.06,438.92
2016,5,24,14,0,68.0,435.0,4.5,29.0,498.0,460.12,340.46
2016,5,24,14,15,131.0,435.5,4.45,29.0,552.0,538.5,399.19
2016,5,24,14,30,194.0,436.0,4.4,29.0,606.0,601.83,445.92
2016,5,24,14,45,203.5,416.0,4.35,29.0,588.0,594.22,441.34
2016,5,24,15,0,213.0,396.0,4.3,29.0,570.0,585.15,436.09
2016,5,24,15,15,323.0,343.0,4.15,28.5,592.0,649.09,486.0
2016,5,24,15,30,433.0,290.0,4.0,28.0,614.0,707.18,531.0
2016,5,24,15,45,242.0,285.5,3.9,28.0,464.5,513.33,389.51
2016,5,24,16,0,51.0,281.0,3.8,28.0,315.0,310.26,235.7
2016,5,24,16,15,39.5,250.0,3.65,27.5,275.0,269.84,206.38
2016,5,24,16,30,28.0,219.0,3.5,27.0,235.0,229.68,176.32
2016,5,24,16,45,228.0,191.5,3.35,27.0,303.5,382.86,299.4
2016,5,24,17,0,428.0,164.0,3.2,27.0,372.0,506.05,395.22
2016,5,24,17,15,370.5,159.0,3.1,26.5,323.5,430.25,338.25
2016,5,24,17,30,313.0,154.0,3.0,26.0,275.0,374.09,295.52
2016,5,24,17,45,258.5,137.5,2.95,26.0,226.5,311.1,246.1
2016,5,24,18,0,204.0,121.0,2.9,26.0,178.0,252.77,199.26
2016,5,24,18,15,153.5,97.0,2.95,25.5,135.0,183.49,143.26
2016,5,24,18,30,103.0,73.0,3.0,25.0,92.0,128.74,97.93
2016,5,24,18,45,51.5,47.5,3.05,25.0,57.0,75.93,53.9
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,18.79,6.25
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,9.39,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,7.0,3.35,22.5,7.0,5.97,0.0
2016,5,25,6,0,0.0,14.0,3.4,23.0,14.0,11.52,3.11
2016,5,25,6,15,0.0,30.5,3.5,23.0,30.5,25.2,15.61
2016,5,25,6,30,0.0,47.0,3.6,23.0,47.0,38.55,27.49
2016,5,25,6,45,0.0,66.5,3.7,23.5,66.5,53.77,40.79
2016,5,25,7,0,0.0,86.0,3.8,24.0,86.0,68.83,53.72
2016,5,25,7,15,1.5,108.0,3.9,24.5,109.0,85.49,67.75
2016,5,25,7,30,3.0,130.0,4.0,25.0,132.0,101.97,81.34
2016,5,25,7,45,6.5,149.5,4.1,25.5,153.0,116.64,93.17
2016,5,25,8,0,10.0,169.0,4.2,26.0,174.0,131.19,104.71
2016,5,25,8,15,5.0,137.5,4.2,26.0,140.0,110.36,87.04
2016,5,25,8,30,0.0,106.0,4.2,26.0,106.0,87.33,67.65
2016,5,25,8,45,0.0,110.0,4.25,26.0,110.0,90.7,67.06
2016,5,25,9,0,0.0,114.0,4.3,26.0,114.0,94.07,69.52
2016,5,25,9,15,13.0,201.0,4.35,26.0,211.0,162.9,122.69
2016,5,25,9,30,26.0,288.0,4.4,26.0,308.0,221.84,167.29
2016,5,25,9,45,37.0,322.5,4.45,26.5,352.0,253.76,190.68
2016,5,25,10,0,48.0,357.0,4.5,27.0,396.0,287.68,215.52
2016,5,25,10,15,35.0,339.5,4.45,27.0,369.0,277.31,207.84
2016,5,25,10,30,22.0,322.0,4.4,27.0,342.0,269.57,202.04
2016,5,25,10,45,19.5,311.0,4.4,27.5,329.0,262.73,196.43
2016,5,25,11,0,17.0,300.0,4.4,28.0,316.0,255.15,190.27
2016,5,25,11,15,15.0,279.0,4.35,28.0,293.5,239.18,178.21
2016,5,25,11,30,13.0,258.0,4.3,28.0,271.0,222.49,165.63
2016,5,25,11,45,11.5,229.0,4.25,28.5,240.5,198.94,147.55
2016,5,25,12,0,10.0,200.0,4.2,29.0,210.0,174.79,129.04
2016,5,25,12,15,29.0,323.0,4.15,29.0,352.0,297.77,221.27
2016,5,25,12,30,48.0,446.0,4.1,29.0,494.0,422.8,312.16
2016,5,25,12,45,36.0,407.5,4.05,29.0,443.5,384.71,284.13
2016,5,25,13,0,24.0,369.0,4.0,29.0,393.0,334.82,247.8
2016,5,25,13,15,55.5,419.5,4.0,29.0,473.5,421.39,311.74
2016,5,25,13,30,87.0,470.0,4.0,29.0,554.0,500.85,369.16
2016,5,25,13,45,80.0,454.5,4.0,29.0,530.5,485.01,357.8
2016,5,25,14,0,73.0,439.0,4.0,29.0,507.0,468.2,346.11
2016,5,25,14,15,82.0,430.5,3.95,29.0,504.5,472.21,349.74
2016,5,25,14,30,91.0,422.0,3.9,29.0,502.0,475.79,353.04
2016,5,25,14,45,76.5,395.5,3.85,29.0,461.0,439.18,326.87
2016,5,25,15,0,62.0,369.0,3.8,29.0,420.0,401.95,300.15
2016,5,25,15,15,48.5,335.0,3.85,29.0,373.5,357.65,268.15
2016,5,25,15,30,35.0,301.0,3.9,29.0,327.0,313.08,235.54
2016,5,25,15,45,30.0,276.0,4.0,29.0,297.5,285.05,215.2
2016,5,25,16,0,25.0,251.0,4.1,29.0,268.0,242.28,183.44
2016,5,25,16,15,12.5,183.5,4.1,29.0,192.0,168.91,127.45
2016,5,25,16,30,0.0,116.0,4.1,29.0,116.0,97.69,71.94
2016,5,25,16,45,11.0,146.0,4.2,29.0,151.5,133.91,101.13
2016,5,25,17,0,22.0,176.0,4.3,29.0,187.0,171.82,131.47
2016,5,25,17,15,16.5,155.5,4.1,28.5,163.0,149.13,114.11
2016,5,25,17,30,11.0,135.0,3.9,28.0,139.0,126.82,96.83
2016,5,25,17,45,5.5,114.0,3.75,27.5,116.0,104.38,79.17
2016,5,25,18,0,0.0,93.0,3.6,27.0,93.0,82.35,61.51
2016,5,25,18,15,0.0,71.0,3.45,26.5,71.0,62.35,45.24
2016,5,25,18,30,0.0,49.0,3.3,26.0,49.0,42.08,28.5
2016,5,25,18,45,0.0,31.5,3.2,25.5,31.5,26.21,15.17
2016,5,25,19,0,0.0,14.0,3.1,25.0,14.0,11.53,1.87
2016,5,25,19,15,0.0,7.0,3.1,24.5,7.0,5.97,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.82,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.64,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,2.05,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.46,0.0
2016,5,26,7,15,28.0,79.0,3.7,25.0,90.5,63.67,49.08
2016,5,26,7,30,56.0,155.0,3.9,25.0,178.0,114.31,91.75
2016,5,26,7,45,28.0,113.0,4.15,25.5,124.5,88.57,69.59
2016,5,26,8,0,0.0,71.0,4.4,26.0,71.0,58.91,44.29
2016,5,26,8,15,0.0,77.5,4.45,26.0,77.5,64.36,48.71
2016,5,26,8,30,0.0,84.0,4.5,26.0,84.0,69.84,53.1
2016,5,26,8,45,0.0,103.5,4.55,26.0,103.5,85.66,63.07
2016,5,26,9,0,0.0,123.0,4.6,26.0,123.0,101.07,75.06
2016,5,26,9,15,0.0,132.0,4.6,26.0,132.0,108.39,80.6
2016,5,26,9,30,0.0,141.0,4.6,26.0,141.0,115.76,86.17
2016,5,26,9,45,4.5,175.5,4.7,26.5,179.5,144.46,108.02
2016,5,26,10,0,9.0,210.0,4.8,27.0,218.0,173.77,130.12
2016,5,26,10,15,10.0,218.5,4.7,27.0,227.5,182.15,136.33
2016,5,26,10,30,11.0,227.0,4.6,27.0,237.0,190.67,142.67
2016,5,26,10,45,24.5,311.0,4.55,27.0,334.0,261.32,196.01
2016,5,26,11,0,38.0,395.0,4.5,27.0,431.0,337.41,252.47
2016,5,26,11,15,307.0,364.0,4.4,27.0,659.0,482.34,361.52
2016,5,26,11,30,576.0,333.0,4.3,27.0,887.0,656.69,489.03
2016,5,26,11,45,455.5,399.5,4.25,27.0,841.5,654.32,485.41
2016,5,26,12,0,335.0,466.0,4.2,27.0,796.0,643.08,475.62
2016,5,26,12,15,376.5,427.5,4.5,27.0,799.5,663.81,492.65
2016,5,26,12,30,418.0,389.0,4.8,27.0,803.0,689.21,513.22
2016,5,26,12,45,215.5,318.5,5.15,27.5,532.0,471.3,355.11
2016,5,26,13,0,13.0,248.0,5.5,28.0,261.0,221.17,164.8
2016,5,26,13,15,370.5,235.5,5.6,28.0,591.0,562.98,428.56
2016,5,26,13,30,728.0,223.0,5.7,28.0,921.0,887.03,662.84
2016,5,26,13,45,730.5,215.5,5.85,28.5,903.5,896.54,667.67
2016,5,26,14,0,733.0,208.0,6.0,29.0,886.0,902.54,671.76
2016,5,26,14,15,724.5,205.5,5.85,29.0,859.0,899.77,669.82
2016,5,26,14,30,716.0,203.0,5.7,29.0,832.0,893.58,665.66
2016,5,26,14,45,503.5,292.5,5.6,29.0,726.0,780.49,583.36
2016,5,26,15,0,291.0,382.0,5.5,29.0,620.0,657.97,492.27
2016,5,26,15,15,332.0,349.5,5.3,28.5,608.0,662.42,498.66
2016,5,26,15,30,373.0,317.0,5.1,28.0,596.0,663.57,502.23
2016,5,26,15,45,190.5,259.0,4.9,28.0,401.5,423.46,324.63
2016,5,26,16,0,8.0,201.0,4.7,28.0,207.0,180.68,136.37
2016,5,26,16,15,103.5,229.0,4.5,27.5,290.0,315.36,243.86
2016,5,26,16,30,199.0,257.0,4.3,27.0,373.0,420.17,326.03
2016,5,26,16,45,199.5,231.0,4.1,27.0,337.5,388.66,302.76
2016,5,26,17,0,200.0,205.0,3.9,27.0,302.0,356.15,278.88
2016,5,26,17,15,168.0,188.0,3.8,26.5,263.0,310.73,244.44
2016,5,26,17,30,136.0,171.0,3.7,26.0,224.0,267.6,211.14
2016,5,26,17,45,114.5,146.0,3.65,26.0,186.0,223.87,176.55
2016,5,26,18,0,93.0,121.0,3.6,26.0,148.0,181.64,142.49
2016,5,26,18,15,66.5,95.5,3.7,25.5,112.5,129.47,100.03
2016,5,26,18,30,40.0,70.0,3.8,25.0,77.0,88.83,66.32
2016,5,26,18,45,20.0,44.0,3.9,24.5,47.5,51.76,35.41
2016,5,26,19,0,0.0,18.0,4.0,24.0,18.0,14.85,4.31
2016,5,26,19,15,0.0,9.0,4.15,23.5,9.0,7.68,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,22.0,15.0,4.9,23.0,16.5,12.8,0.0
2016,5,27,6,0,44.0,30.0,4.9,23.0,33.0,23.83,12.66
2016,5,27,6,15,105.5,54.0,4.9,23.0,71.5,41.5,29.34
2016,5,27,6,30,167.0,78.0,4.9,23.0,110.0,57.95,44.07
2016,5,27,6,45,83.5,50.5,4.9,23.0,66.5,40.88,29.76
2016,5,27,7,0,0.0,23.0,4.9,23.0,23.0,18.95,10.83
2016,5,27,7,15,0.0,28.5,5.05,23.0,28.5,23.51,14.77
2016,5,27,7,30,0.0,34.0,5.2,23.0,34.0,28.08,18.67
2016,5,27,7,45,0.0,39.0,5.35,23.5,39.0,32.24,22.12
2016,5,27,8,0,0.0,44.0,5.5,24.0,44.0,36.42,25.53
2016,5,27,8,15,0.0,37.0,5.6,24.5,37.0,30.63,20.44
2016,5,27,8,30,0.0,30.0,5.7,25.0,30.0,24.84,15.41
2016,5,27,8,45,0.0,33.0,5.8,25.5,33.0,27.35,16.46
2016,5,27,9,0,0.0,36.0,5.9,26.0,36.0,29.87,18.37
2016,5,27,9,15,15.0,166.5,5.8,26.0,178.0,137.54,103.0
2016,5,27,9,30,30.0,297.0,5.7,26.0,320.0,228.44,172.63
2016,5,27,9,45,72.5,348.5,5.6,26.5,407.5,281.13,210.94
2016,5,27,10,0,115.0,400.0,5.5,27.0,495.0,332.25,248.17
2016,5,27,10,15,123.5,410.5,5.4,27.0,516.5,356.18,266.28
2016,5,27,10,30,132.0,421.0,5.3,27.0,538.0,380.86,284.92
2016,5,27,10,45,172.5,444.5,5.25,27.5,602.5,431.98,322.29
2016,5,27,11,0,213.0,468.0,5.2,28.0,667.0,487.51,362.49
2016,5,27,11,15,235.0,458.0,5.0,28.0,681.5,510.98,379.79
2016,5,27,11,30,257.0,448.0,4.8,28.0,696.0,533.44,396.37
2016,5,27,11,45,140.5,393.5,4.65,28.5,529.5,427.45,318.05
2016,5,27,12,0,24.0,339.0,4.5,29.0,363.0,303.2,224.67
2016,5,27,12,15,22.0,342.5,4.2,29.0,364.5,304.21,225.47
2016,5,27,12,30,20.0,346.0,3.9,29.0,366.0,307.68,227.82
2016,5,27,12,45,11.5,245.5,3.6,29.0,257.0,216.87,160.38
2016,5,27,13,0,3.0,145.0,3.3,29.0,148.0,124.8,90.84
2016,5,27,13,15,16.5,265.0,2.9,29.0,281.0,239.62,177.79
2016,5,27,13,30,30.0,385.0,2.5,29.0,414.0,370.52,273.22
2016,5,27,13,45,22.0,329.0,2.2,29.0,350.5,302.43,223.17
2016,5,27,14,0,14.0,273.0,1.9,29.0,287.0,246.6,182.22
2016,5,27,14,15,81.5,355.5,1.65,29.0,428.0,399.01,294.97
2016,5,27,14,30,149.0,438.0,1.4,29.0,569.0,560.32,407.28
2016,5,27,14,45,154.0,419.5,1.2,29.0,550.5,550.24,398.93
2016,5,27,15,0,159.0,401.0,1.0,29.0,532.0,538.98,391.07
2016,5,27,15,15,438.5,284.0,0.9,29.0,618.5,708.52,512.21
2016,5,27,15,30,718.0,167.0,0.8,29.0,705.0,841.04,600.84
2016,5,27,15,45,709.5,158.0,0.7,29.0,662.0,812.02,580.52
2016,5,27,16,0,701.0,149.0,0.6,29.0,619.0,780.24,560.48
2016,5,27,16,15,679.0,144.0,0.65,28.5,570.0,739.12,537.64
2016,5,27,16,30,657.0,139.0,0.7,28.0,521.0,696.46,512.93
2016,5,27,16,45,635.0,130.0,0.75,28.0,470.5,648.28,482.48
2016,5,27,17,0,613.0,121.0,0.8,28.0,420.0,599.22,450.52
2016,5,27,17,15,575.0,113.5,0.85,27.5,367.5,540.3,411.12
2016,5,27,17,30,537.0,106.0,0.9,27.0,315.0,482.44,370.94
2016,5,27,17,45,490.0,96.0,0.95,27.0,263.5,412.43,319.46
2016,5,27,18,0,443.0,86.0,1.0,27.0,212.0,352.36,273.38
2016,5,27,18,15,371.0,73.5,0.95,26.0,163.5,280.77,217.3
2016,5,27,18,30,299.0,61.0,0.9,25.0,115.0,215.99,164.69
2016,5,27,18,45,206.0,44.5,0.9,24.5,75.5,145.87,106.77
2016,5,27,19,0,113.0,28.0,0.9,24.0,36.0,76.67,44.7
2016,5,27,19,15,56.5,14.0,0.95,23.5,18.0,27.25,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,38.5,17.0,2.75,21.5,20.5,14.51,0.0
2016,5,28,6,0,77.0,34.0,2.8,22.0,41.0,26.26,14.72
2016,5,28,6,15,164.5,54.0,2.95,22.0,81.5,41.14,29.2
2016,5,28,6,30,252.0,74.0,3.1,22.0,122.0,55.81,42.44
2016,5,28,6,45,126.0,59.0,3.3,22.5,83.0,45.08,33.47
2016,5,28,7,0,0.0,44.0,3.5,23.0,44.0,36.36,25.94
2016,5,28,7,15,0.0,62.5,3.65,23.5,62.5,51.78,39.14
2016,5,28,7,30,0.0,81.0,3.8,24.0,81.0,66.81,51.78
2016,5,28,7,45,0.0,114.0,4.0,24.5,114.0,91.87,72.71
2016,5,28,8,0,0.0,147.0,4.2,25.0,147.0,116.16,92.61
2016,5,28,8,15,128.0,201.0,4.25,25.5,276.5,139.94,111.76
2016,5,28,8,30,256.0,255.0,4.3,26.0,406.0,161.92,129.14
2016,5,28,8,45,132.5,232.0,4.35,26.5,310.5,166.05,122.76
2016,5,28,9,0,9.0,209.0,4.4,27.0,215.0,165.71,124.79
2016,5,28,9,15,12.0,230.5,4.35,27.0,239.5,183.99,138.41
2016,5,28,9,30,15.0,252.0,4.3,27.0,264.0,202.84,152.44
2016,5,28,9,45,15.0,259.5,4.3,27.5,272.0,211.08,158.18
2016,5,28,10,0,15.0,267.0,4.3,28.0,280.0,219.24,163.85
2016,5,28,10,15,120.0,351.5,4.2,28.0,457.5,314.81,234.02
2016,5,28,10,30,225.0,436.0,4.1,28.0,635.0,433.92,320.85
2016,5,28,10,45,247.0,446.0,4.1,28.5,671.0,465.82,343.78
2016,5,28,11,0,269.0,456.0,4.1,29.0,707.0,505.79,372.51
2016,5,28,11,15,542.0,315.0,4.05,29.0,833.0,587.55,434.44
2016,5,28,11,30,815.0,174.0,4.0,29.0,959.0,683.18,506.35
2016,5,28,11,45,601.0,306.5,3.95,29.5,889.0,677.68,498.69
2016,5,28,12,0,387.0,439.0,3.9,30.0,819.0,658.09,480.5
2016,5,28,12,15,610.0,303.0,3.85,30.0,904.5,740.03,542.31
2016,5,28,12,30,833.0,167.0,3.8,30.0,990.0,826.64,605.51
2016,5,28,12,45,526.5,333.5,3.8,30.0,853.5,750.95,548.14
2016,5,28,13,0,220.0,500.0,3.8,30.0,717.0,637.92,463.83
2016,5,28,13,15,521.5,331.5,3.8,30.0,835.5,782.27,571.49
2016,5,28,13,30,823.0,163.0,3.8,30.0,954.0,906.67,659.45
2016,5,28,13,45,817.5,162.0,3.8,30.0,933.5,915.31,664.76
2016,5,28,14,0,812.0,161.0,3.8,30.0,913.0,920.28,668.6
2016,5,28,14,15,569.0,284.5,3.8,30.0,804.0,827.87,604.56
2016,5,28,14,30,326.0,408.0,3.8,30.0,695.0,709.65,519.11
2016,5,28,14,45,541.0,286.0,3.8,30.0,740.0,806.93,593.02
2016,5,28,15,0,756.0,164.0,3.8,30.0,785.0,880.14,646.39
2016,5,28,15,15,742.5,161.0,3.75,29.5,745.0,858.68,633.73
2016,5,28,15,30,729.0,158.0,3.7,29.0,705.0,840.32,623.83
2016,5,28,15,45,711.5,154.0,3.65,29.0,660.5,808.61,603.55
2016,5,28,16,0,694.0,150.0,3.6,29.0,616.0,774.58,581.66
2016,5,28,16,15,671.5,145.0,3.5,28.5,567.5,733.31,555.47
2016,5,28,16,30,649.0,140.0,3.4,28.0,519.0,690.53,527.42
2016,5,28,16,45,620.0,133.5,3.3,28.0,468.0,640.06,492.04
2016,5,28,17,0,591.0,127.0,3.2,28.0,417.0,589.18,455.74
2016,5,28,17,15,553.0,119.5,3.1,27.5,365.0,531.11,414.09
2016,5,28,17,30,515.0,112.0,3.0,27.0,313.0,467.96,367.56
2016,5,28,17,45,469.5,101.0,2.95,26.5,262.0,405.61,320.12
2016,5,28,18,0,424.0,90.0,2.9,26.0,211.0,346.28,273.37
2016,5,28,18,15,353.0,77.0,2.9,25.5,163.5,275.65,216.22
2016,5,28,18,30,282.0,64.0,2.9,25.0,116.0,211.75,162.99
2016,5,28,18,45,191.0,46.5,2.9,25.0,76.5,142.28,104.67
2016,5,28,19,0,100.0,29.0,2.9,25.0,37.0,73.9,43.82
2016,5,28,19,15,50.0,14.5,2.9,24.5,18.5,25.91,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,7.5,2.05,21.5,7.5,6.4,0.0
2016,5,29,6,0,0.0,15.0,2.2,22.0,15.0,12.35,3.98
2016,5,29,6,15,0.0,30.0,2.25,22.0,30.0,24.78,15.39
2016,5,29,6,30,0.0,45.0,2.3,22.0,45.0,37.11,26.41
2016,5,29,6,45,0.0,63.5,2.4,22.5,63.5,51.66,39.17
2016,5,29,7,0,0.0,82.0,2.5,23.0,82.0,66.05,51.55
2016,5,29,7,15,0.0,84.0,2.55,23.0,84.0,68.42,53.52
2016,5,29,7,30,0.0,86.0,2.6,23.0,86.0,70.58,55.21
2016,5,29,7,45,128.0,144.5,2.7,23.5,208.5,105.86,84.77
2016,5,29,8,0,256.0,203.0,2.8,24.0,331.0,135.54,109.05
2016,5,29,8,15,313.5,216.5,2.85,24.0,390.5,143.1,114.87
2016,5,29,8,30,371.0,230.0,2.9,24.0,450.0,150.36,120.44
2016,5,29,8,45,540.5,187.0,2.95,24.5,538.5,141.88,94.73
2016,5,29,9,0,710.0,144.0,3.0,25.0,627.0,169.52,100.21
2016,5,29,9,15,500.5,243.5,3.0,25.0,595.5,246.07,166.53
2016,5,29,9,30,291.0,343.0,3.0,25.0,564.0,301.76,218.26
2016,5,29,9,45,158.5,329.0,3.0,25.5,450.5,286.22,211.63
2016,5,29,10,0,26.0,315.0,3.0,26.0,337.0,250.49,187.98
2016,5,29,10,15,410.5,236.0,3.0,26.0,598.5,341.9,252.15
2016,5,29,10,30,795.0,157.0,3.0,26.0,860.0,489.71,360.6
2016,5,29,10,45,403.5,196.5,3.05,26.5,553.5,360.07,269.5
2016,5,29,11,0,12.0,236.0,3.1,27.0,247.0,201.04,149.63
2016,5,29,11,15,11.5,227.0,3.05,27.0,238.0,194.78,145.13
2016,5,29,11,30,11.0,218.0,3.0,27.0,229.0,188.28,140.15
2016,5,29,11,45,21.0,309.0,3.0,27.5,330.0,272.28,202.85
2016,5,29,12,0,31.0,400.0,3.0,28.0,431.0,358.54,265.45
2016,5,29,12,15,218.5,418.5,2.95,28.0,635.0,531.6,393.05
2016,5,29,12,30,406.0,437.0,2.9,28.0,839.0,712.56,520.56
2016,5,29,12,45,219.0,420.0,2.9,28.0,637.0,561.32,412.49
2016,5,29,13,0,32.0,403.0,2.9,28.0,435.0,380.74,280.61
2016,5,29,13,15,117.5,446.0,2.85,28.0,559.0,509.68,375.68
2016,5,29,13,30,203.0,489.0,2.8,28.0,683.0,632.63,462.58
2016,5,29,13,45,509.0,321.5,2.75,28.0,796.5,787.95,576.22
2016,5,29,14,0,815.0,154.0,2.7,28.0,910.0,915.13,664.47
2016,5,29,14,15,808.0,152.5,2.6,28.0,883.0,914.55,662.93
2016,5,29,14,30,801.0,151.0,2.5,28.0,856.0,910.38,660.26
2016,5,29,14,45,478.0,276.0,2.4,28.0,692.5,738.24,541.91
2016,5,29,15,0,155.0,401.0,2.3,28.0,529.0,534.35,394.2
2016,5,29,15,15,325.5,334.0,2.15,27.5,584.0,638.82,474.26
2016,5,29,15,30,496.0,267.0,2.0,27.0,639.0,736.67,545.81
2016,5,29,15,45,608.0,201.5,1.95,27.0,629.5,766.65,569.07
2016,5,29,16,0,720.0,136.0,1.9,27.0,620.0,780.55,580.64
2016,5,29,16,15,698.5,131.5,1.9,27.0,571.5,740.04,554.58
2016,5,29,16,30,677.0,127.0,1.9,27.0,523.0,697.92,527.56
2016,5,29,16,45,641.5,124.0,1.95,27.0,471.0,645.56,492.36
2016,5,29,17,0,606.0,121.0,2.0,27.0,419.0,593.16,456.1
2016,5,29,17,15,569.0,113.5,1.9,26.5,367.0,535.35,415.16
2016,5,29,17,30,532.0,106.0,1.8,26.0,315.0,478.53,373.75
2016,5,29,17,45,475.0,98.0,1.7,25.5,263.0,405.14,318.44
2016,5,29,18,0,418.0,90.0,1.6,25.0,211.0,342.74,269.67
2016,5,29,18,15,348.5,77.0,1.6,24.5,163.5,273.19,213.92
2016,5,29,18,30,279.0,64.0,1.6,24.0,116.0,210.2,161.8
2016,5,29,18,45,185.5,46.5,1.65,24.0,76.5,139.93,103.17
2016,5,29,19,0,92.0,29.0,1.7,24.0,37.0,71.28,43.03
2016,5,29,19,15,46.0,14.5,1.85,23.5,18.5,24.83,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,20.5,0.5,0.43,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.82,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,2.05,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.28,0.0
2016,5,30,6,45,0.0,5.5,1.05,21.0,5.5,4.52,0.0
2016,5,30,7,0,0.0,7.0,1.1,21.0,7.0,5.75,0.0
2016,5,30,7,15,0.0,6.5,0.95,21.0,6.5,5.35,0.0
2016,5,30,7,30,0.0,6.0,0.8,21.0,6.0,4.94,0.0
2016,5,30,7,45,0.0,20.5,0.7,21.5,20.5,16.92,9.11
2016,5,30,8,0,0.0,35.0,0.6,22.0,35.0,28.94,19.42
2016,5,30,8,15,0.0,54.0,0.5,22.0,54.0,44.76,32.88
2016,5,30,8,30,0.0,73.0,0.4,22.0,73.0,60.64,46.2
2016,5,30,8,45,115.0,191.0,0.35,22.5,269.0,140.6,104.47
2016,5,30,9,0,230.0,309.0,0.3,23.0,465.0,234.2,168.62
2016,5,30,9,15,287.5,319.0,0.6,23.0,528.0,261.7,186.08
2016,5,30,9,30,345.0,329.0,0.9,23.0,591.0,305.52,218.16
2016,5,30,9,45,321.0,356.5,1.2,23.5,610.0,342.76,248.52
2016,5,30,10,0,297.0,384.0,1.5,24.0,629.0,377.51,276.58
2016,5,30,10,15,487.0,307.5,1.75,24.0,730.0,421.9,309.17
2016,5,30,10,30,677.0,231.0,2.0,24.0,831.0,485.43,357.69
2016,5,30,10,45,707.0,219.5,2.25,24.5,862.5,532.63,394.75
2016,5,30,11,0,737.0,208.0,2.5,25.0,894.0,580.97,432.02
2016,5,30,11,15,743.0,209.5,2.55,25.0,913.0,625.37,465.7
2016,5,30,11,30,749.0,211.0,2.6,25.0,932.0,668.43,497.71
2016,5,30,11,45,793.5,182.0,2.7,25.5,955.0,709.28,527.68
2016,5,30,12,0,838.0,153.0,2.8,26.0,978.0,744.87,553.76
2016,5,30,12,15,839.5,153.5,2.65,26.0,982.0,778.0,576.21
2016,5,30,12,30,841.0,154.0,2.5,26.0,986.0,808.89,595.84
2016,5,30,12,45,844.0,151.0,2.45,26.0,983.0,835.99,613.41
2016,5,30,13,0,847.0,148.0,2.4,26.0,980.0,860.38,629.15
2016,5,30,13,15,844.5,147.5,2.3,26.0,968.5,878.96,640.63
2016,5,30,13,30,842.0,147.0,2.2,26.0,957.0,894.15,649.9
2016,5,30,13,45,840.5,144.0,2.1,26.5,938.0,904.57,654.81
2016,5,30,14,0,839.0,141.0,2.0,27.0,919.0,911.36,657.42
2016,5,30,14,15,833.0,139.5,1.9,27.0,892.0,911.73,657.27
2016,5,30,14,30,827.0,138.0,1.8,27.0,865.0,908.5,654.96
2016,5,30,14,45,819.5,135.0,1.75,27.0,832.0,910.37,656.61
2016,5,30,15,0,812.0,132.0,1.7,27.0,799.0,896.98,648.51
2016,5,30,15,15,800.0,129.5,1.65,27.0,759.5,876.67,636.18
2016,5,30,15,30,788.0,127.0,1.6,27.0,720.0,853.23,621.94
2016,5,30,15,45,776.0,122.0,1.6,27.0,676.0,824.2,604.58
2016,5,30,16,0,764.0,117.0,1.6,27.0,632.0,792.4,585.33
2016,5,30,16,15,744.0,113.5,1.65,27.0,583.0,753.14,561.34
2016,5,30,16,30,724.0,110.0,1.7,27.0,534.0,712.04,535.73
2016,5,30,16,45,697.5,105.5,1.75,27.0,482.5,666.64,506.63
2016,5,30,17,0,671.0,101.0,1.8,27.0,431.0,617.34,473.24
2016,5,30,17,15,635.5,95.0,1.7,26.5,378.0,559.87,432.85
2016,5,30,17,30,600.0,89.0,1.6,26.0,325.0,503.2,391.84
2016,5,30,17,45,539.0,84.5,1.5,26.0,271.5,434.29,339.41
2016,5,30,18,0,478.0,80.0,1.4,26.0,218.0,369.16,288.37
2016,5,30,18,15,409.0,69.0,1.3,25.0,169.5,293.45,228.69
2016,5,30,18,30,340.0,58.0,1.2,24.0,121.0,229.73,176.39
2016,5,30,18,45,239.5,43.5,1.1,23.5,80.5,156.76,115.74
2016,5,30,19,0,139.0,29.0,1.0,23.0,40.0,94.61,59.5
2016,5,30,19,15,69.5,14.5,1.05,23.0,20.0,31.19,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,13.0,15.0,1.85,21.0,16.0,12.8,0.0
2016,5,31,6,0,26.0,30.0,1.9,21.0,32.0,24.18,13.39
2016,5,31,6,15,65.0,51.5,1.95,21.0,62.5,39.82,28.26
2016,5,31,6,30,104.0,73.0,2.0,21.0,93.0,55.47,42.36
2016,5,31,6,45,143.5,92.5,2.1,21.5,129.5,69.62,54.83
2016,5,31,7,0,183.0,112.0,2.2,22.0,166.0,81.01,64.63
2016,5,31,7,15,193.0,137.5,2.25,22.0,205.0,100.41,81.14
2016,5,31,7,30,203.0,163.0,2.3,22.0,244.0,116.75,94.77
2016,5,31,7,45,153.5,187.5,2.35,22.5,254.0,131.2,106.39
2016,5,31,8,0,104.0,212.0,2.4,23.0,264.0,151.36,122.56
2016,5,31,8,15,56.0,200.0,2.45,23.0,229.0,145.61,117.31
2016,5,31,8,30,8.0,188.0,2.5,23.0,194.0,146.51,117.66
2016,5,31,8,45,28.0,236.0,2.6,23.5,255.5,171.27,130.68
2016,5,31,9,0,48.0,284.0,2.7,24.0,317.0,208.44,157.58
2016,5,31,9,15,37.5,287.5,2.75,24.0,314.5,216.88,163.94
2016,5,31,9,30,27.0,291.0,2.8,24.0,312.0,223.38,169.11
2016,5,31,9,45,35.5,322.0,2.85,24.5,351.0,252.14,190.27
2016,5,31,10,0,44.0,353.0,2.9,25.0,390.0,282.51,212.49
2016,5,31,10,15,62.0,386.5,2.9,25.5,440.5,320.08,239.75
2016,5,31,10,30,80.0,420.0,2.9,26.0,491.0,360.34,268.8
2016,5,31,10,45,40.0,266.0,2.95,26.5,301.5,234.35,175.16
2016,5,31,11,0,0.0,112.0,3.0,27.0,112.0,93.38,67.42
2016,5,31,11,15,13.0,243.0,3.1,27.0,256.0,208.58,155.8
2016,5,31,11,30,26.0,374.0,3.2,27.0,400.0,323.66,241.33
2016,5,31,11,45,46.5,421.5,3.3,27.0,467.5,381.03,283.28
2016,5,31,12,0,67.0,469.0,3.4,27.0,535.0,441.31,327.06
2016,5,31,12,15,38.0,327.5,3.65,27.0,365.5,307.48,229.48
2016,5,31,12,30,9.0,186.0,3.9,27.0,196.0,163.62,121.35
2016,5,31,12,45,4.5,135.0,4.2,27.0,140.0,117.36,86.01
2016,5,31,13,0,0.0,84.0,4.5,27.0,84.0,70.62,49.72
2016,5,31,13,15,0.0,72.5,4.55,27.0,72.5,60.9,42.19
2016,5,31,13,30,0.0,61.0,4.6,27.0,61.0,51.17,34.61
2016,5,31,13,45,0.0,59.0,4.65,27.0,59.0,49.44,33.28
2016,5,31,14,0,0.0,57.0,4.7,27.0,57.0,47.71,31.96
2016,5,31,14,15,0.0,44.5,4.4,26.5,44.5,37.19,23.79
2016,5,31,14,30,0.0,32.0,4.1,26.0,32.0,26.7,15.57
2016,5,31,14,45,0.0,43.0,3.8,26.0,43.0,35.86,22.88
2016,5,31,15,0,0.0,54.0,3.5,26.0,54.0,45.02,30.2
2016,5,31,15,15,0.0,41.0,3.4,25.5,41.0,34.13,21.65
2016,5,31,15,30,0.0,28.0,3.3,25.0,28.0,23.27,13.06
2016,5,31,15,45,0.0,32.0,3.25,25.0,32.0,26.57,15.77
2016,5,31,16,0,0.0,36.0,3.2,25.0,36.0,29.87,18.49
2016,5,31,16,15,0.0,25.0,3.1,24.5,25.0,20.71,11.18
2016,5,31,16,30,0.0,14.0,3.0,24.0,14.0,11.58,3.81
2016,5,31,16,45,0.0,54.0,2.95,24.0,54.0,44.76,30.96
2016,5,31,17,0,0.0,94.0,2.9,24.0,94.0,78.56,58.56
2016,5,31,17,15,0.0,82.0,2.85,23.5,82.0,68.16,50.41
2016,5,31,17,30,0.0,70.0,2.8,23.0,70.0,58.04,42.39
2016,5,31,17,45,0.0,58.0,2.8,23.0,58.0,48.02,34.25
2016,5,31,18,0,0.0,46.0,2.8,23.0,46.0,38.03,26.01
2016,5,31,18,15,0.0,35.5,2.7,23.0,35.5,29.3,18.71
2016,5,31,18,30,0.0,25.0,2.6,23.0,25.0,20.6,11.35
2016,5,31,18,45,0.0,16.0,2.55,23.0,16.0,13.16,5.0
2016,5,31,19,0,0.0,7.0,2.5,23.0,7.0,5.74,0.0
2016,5,31,19,15,0.0,3.5,2.45,22.5,3.5,2.99,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,47.5,16.5,1.0,20.5,21.0,14.08,0.0
2016,6,1,6,0,95.0,33.0,1.1,21.0,42.0,25.64,14.62
2016,6,1,6,15,178.0,52.0,1.05,21.0,82.0,39.88,28.34
2016,6,1,6,30,261.0,71.0,1.0,21.0,122.0,52.93,40.19
2016,6,1,6,45,334.0,84.0,0.95,21.5,170.5,61.88,48.17
2016,6,1,7,0,407.0,97.0,0.9,22.0,219.0,70.61,55.66
2016,6,1,7,15,455.0,104.5,0.8,22.0,266.5,75.13,59.45
2016,6,1,7,30,503.0,112.0,0.7,22.0,314.0,79.51,63.0
2016,6,1,7,45,545.0,122.5,0.65,22.5,370.0,86.14,68.24
2016,6,1,8,0,587.0,133.0,0.6,23.0,426.0,91.18,72.05
2016,6,1,8,15,615.0,139.0,0.6,23.0,476.5,92.57,72.92
2016,6,1,8,30,643.0,145.0,0.6,23.0,527.0,93.81,73.68
2016,6,1,8,45,664.0,151.0,0.6,23.5,575.0,122.01,76.86
2016,6,1,9,0,685.0,157.0,0.6,24.0,623.0,172.82,103.69
2016,6,1,9,15,702.0,161.0,0.65,24.0,666.5,223.91,140.18
2016,6,1,9,30,719.0,165.0,0.7,24.0,710.0,276.56,182.12
2016,6,1,9,45,731.5,169.0,0.8,24.0,749.0,329.21,225.83
2016,6,1,10,0,744.0,173.0,0.9,24.0,788.0,387.01,273.3
2016,6,1,10,15,753.5,176.0,0.9,24.0,821.0,437.6,314.46
2016,6,1,10,30,763.0,179.0,0.9,24.0,854.0,487.93,354.37
2016,6,1,10,45,770.5,180.5,0.95,24.5,880.0,535.66,390.87
2016,6,1,11,0,778.0,182.0,1.0,25.0,906.0,582.46,425.59
2016,6,1,11,15,534.5,327.0,1.0,25.0,829.0,588.09,428.74
2016,6,1,11,30,291.0,472.0,1.0,25.0,752.0,570.37,414.17
2016,6,1,11,45,225.0,489.0,1.0,25.5,707.0,559.14,405.38
2016,6,1,12,0,159.0,506.0,1.0,26.0,662.0,540.24,390.9
2016,6,1,12,15,299.0,476.0,1.0,26.0,771.5,638.72,460.53
2016,6,1,12,30,439.0,446.0,1.0,26.0,881.0,745.74,532.96
2016,6,1,12,45,403.0,446.5,1.0,26.0,845.0,734.82,524.63
2016,6,1,13,0,367.0,447.0,1.0,26.0,809.0,722.02,516.24
2016,6,1,13,15,303.0,465.5,1.05,26.0,761.5,697.34,499.66
2016,6,1,13,30,239.0,484.0,1.1,26.0,714.0,658.47,473.61
2016,6,1,13,45,320.0,442.0,1.15,26.0,743.5,713.51,513.55
2016,6,1,14,0,401.0,400.0,1.2,26.0,773.0,756.51,544.6
2016,6,1,14,15,328.0,414.5,1.3,26.0,713.5,710.09,513.48
2016,6,1,14,30,255.0,429.0,1.4,26.0,654.0,661.9,481.33
2016,6,1,14,45,256.5,410.5,1.55,26.0,629.0,648.86,475.02
2016,6,1,15,0,258.0,392.0,1.7,26.0,604.0,634.07,467.05
2016,6,1,15,15,245.5,373.0,1.75,26.0,567.0,604.49,447.85
2016,6,1,15,30,233.0,354.0,1.8,26.0,530.0,557.2,416.34
2016,6,1,15,45,285.5,319.0,1.9,26.0,521.5,581.74,436.79
2016,6,1,16,0,338.0,284.0,2.0,26.0,513.0,585.7,442.51
2016,6,1,16,15,355.0,256.5,1.95,26.0,480.5,564.0,428.61
2016,6,1,16,30,372.0,229.0,1.9,26.0,448.0,539.55,412.74
2016,6,1,16,45,365.5,206.5,1.85,26.0,404.5,499.93,385.12
2016,6,1,17,0,359.0,184.0,1.8,26.0,361.0,459.23,356.27
2016,6,1,17,15,343.0,163.5,1.7,25.5,316.5,413.37,323.25
2016,6,1,17,30,327.0,143.0,1.6,25.0,272.0,367.59,289.41
2016,6,1,17,45,295.0,125.0,1.55,25.0,228.0,315.52,249.1
2016,6,1,18,0,263.0,107.0,1.5,25.0,184.0,265.61,209.41
2016,6,1,18,15,220.5,88.0,1.4,24.5,143.5,211.84,165.87
2016,6,1,18,30,178.0,69.0,1.3,24.0,103.0,161.89,124.37
2016,6,1,18,45,118.5,49.0,1.2,23.5,69.0,108.16,79.48
2016,6,1,19,0,59.0,29.0,1.1,23.0,35.0,53.79,32.78
2016,6,1,19,15,29.5,14.5,1.15,22.5,17.5,20.37,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
