Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.5,0.85,21.0,1.5,1.23,0.0
2016,6,2,6,0,0.0,3.0,1.0,21.0,3.0,2.46,0.0
2016,6,2,6,15,0.0,6.0,1.3,21.0,6.0,4.92,0.0
2016,6,2,6,30,0.0,9.0,1.6,21.0,9.0,7.39,0.78
2016,6,2,6,45,0.0,12.5,1.95,21.0,12.5,10.27,3.36
2016,6,2,7,0,0.0,16.0,2.3,21.0,16.0,13.17,5.91
2016,6,2,7,15,7.5,78.5,2.4,21.0,81.5,64.44,50.57
2016,6,2,7,30,15.0,141.0,2.5,21.0,147.0,109.6,89.12
2016,6,2,7,45,20.0,162.5,2.6,21.5,172.0,125.54,102.07
2016,6,2,8,0,25.0,184.0,2.7,22.0,197.0,141.33,114.72
2016,6,2,8,15,83.5,224.5,2.75,22.0,273.5,159.86,129.7
2016,6,2,8,30,142.0,265.0,2.8,22.0,350.0,174.66,141.44
2016,6,2,8,45,86.5,264.5,2.85,22.0,317.5,190.33,145.14
2016,6,2,9,0,31.0,264.0,2.9,22.0,285.0,194.5,148.66
2016,6,2,9,15,23.5,260.0,2.9,22.0,277.0,206.54,157.92
2016,6,2,9,30,16.0,256.0,2.9,22.0,269.0,205.73,157.28
2016,6,2,9,45,137.0,324.5,2.95,22.5,438.0,275.81,206.97
2016,6,2,10,0,258.0,393.0,3.0,23.0,607.0,367.95,273.89
2016,6,2,10,15,141.0,362.0,3.0,23.0,479.5,328.9,247.62
2016,6,2,10,30,24.0,331.0,3.0,23.0,352.0,276.71,209.76
2016,6,2,10,45,34.0,368.5,3.05,23.5,400.0,308.14,233.02
2016,6,2,11,0,44.0,406.0,3.1,24.0,448.0,347.59,261.81
2016,6,2,11,15,26.0,292.5,2.95,24.0,317.0,254.67,192.13
2016,6,2,11,30,8.0,179.0,2.8,24.0,186.0,154.18,115.43
2016,6,2,11,45,74.0,341.5,2.65,24.0,414.0,334.99,253.45
2016,6,2,12,0,140.0,504.0,2.5,24.0,642.0,524.22,390.33
2016,6,2,12,15,494.0,326.5,2.3,24.0,815.5,668.87,498.33
2016,6,2,12,30,848.0,149.0,2.1,24.0,989.0,807.11,597.39
2016,6,2,12,45,855.0,144.0,1.9,24.5,988.0,836.07,612.6
2016,6,2,13,0,862.0,139.0,1.7,25.0,987.0,862.4,626.58
2016,6,2,13,15,654.5,280.0,1.6,25.0,919.5,847.28,613.12
2016,6,2,13,30,447.0,421.0,1.5,25.0,852.0,804.77,579.12
2016,6,2,13,45,247.5,417.0,1.45,25.0,655.0,624.08,455.58
2016,6,2,14,0,48.0,413.0,1.4,25.0,458.0,418.17,308.54
2016,6,2,14,15,135.0,424.0,1.45,25.0,544.5,526.96,389.78
2016,6,2,14,30,222.0,435.0,1.5,25.0,631.0,621.73,457.5
2016,6,2,14,45,533.5,275.0,1.55,25.0,722.0,785.25,576.95
2016,6,2,15,0,845.0,115.0,1.6,25.0,813.0,896.63,653.52
2016,6,2,15,15,834.5,113.0,1.6,25.0,773.0,878.07,641.44
2016,6,2,15,30,824.0,111.0,1.6,25.0,733.0,856.32,628.75
2016,6,2,15,45,813.0,107.0,1.6,25.0,689.0,837.84,618.26
2016,6,2,16,0,802.0,103.0,1.6,25.0,645.0,807.22,599.64
2016,6,2,16,15,783.5,99.5,1.55,25.0,596.0,768.36,574.93
2016,6,2,16,30,765.0,96.0,1.5,25.0,547.0,727.49,548.68
2016,6,2,16,45,743.0,91.5,1.5,25.0,496.0,681.14,518.69
2016,6,2,17,0,721.0,87.0,1.5,25.0,445.0,633.61,487.22
2016,6,2,17,15,688.5,82.0,1.4,24.5,391.5,579.67,449.34
2016,6,2,17,30,656.0,77.0,1.3,24.0,338.0,524.11,409.17
2016,6,2,17,45,613.0,70.5,1.25,24.0,285.5,461.45,361.81
2016,6,2,18,0,570.0,64.0,1.2,24.0,233.0,401.05,314.53
2016,6,2,18,15,503.5,56.5,1.1,23.5,182.5,330.68,258.22
2016,6,2,18,30,437.0,49.0,1.0,23.0,132.0,265.91,204.43
2016,6,2,18,45,339.0,38.0,0.9,22.5,90.0,191.46,142.09
2016,6,2,19,0,241.0,27.0,0.8,22.0,48.0,127.76,83.82
2016,6,2,19,15,120.5,13.5,0.8,21.5,24.0,44.2,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,14.0,1.5,17.5,14.0,11.56,0.0
2016,6,3,6,0,0.0,28.0,1.5,18.0,28.0,22.77,12.62
2016,6,3,6,15,21.5,48.0,1.55,18.0,52.5,37.97,27.1
2016,6,3,6,30,43.0,68.0,1.6,18.0,77.0,52.98,40.76
2016,6,3,6,45,53.5,90.5,1.65,18.5,104.5,69.3,55.24
2016,6,3,7,0,64.0,113.0,1.7,19.0,132.0,85.33,69.15
2016,6,3,7,15,73.0,137.0,1.7,19.0,163.0,101.94,83.39
2016,6,3,7,30,82.0,161.0,1.7,19.0,194.0,118.21,97.08
2016,6,3,7,45,416.5,118.5,1.7,19.5,322.5,81.33,64.98
2016,6,3,8,0,751.0,76.0,1.7,20.0,451.0,60.06,46.41
2016,6,3,8,15,773.0,79.0,1.85,20.5,502.5,61.39,47.29
2016,6,3,8,30,795.0,82.0,2.0,21.0,554.0,72.08,56.09
2016,6,3,8,45,813.0,84.0,2.15,21.5,602.5,101.54,58.64
2016,6,3,9,0,831.0,86.0,2.3,22.0,651.0,156.36,86.57
2016,6,3,9,15,843.5,88.0,2.4,22.5,695.0,211.8,126.91
2016,6,3,9,30,856.0,90.0,2.5,23.0,739.0,267.93,173.15
2016,6,3,9,45,653.5,206.5,2.7,23.5,717.5,330.38,232.11
2016,6,3,10,0,451.0,323.0,2.9,24.0,696.0,382.88,279.74
2016,6,3,10,15,368.5,373.0,2.95,24.0,686.0,420.64,311.47
2016,6,3,10,30,286.0,423.0,3.0,24.0,676.0,443.62,330.68
2016,6,3,10,45,352.5,409.0,3.05,24.5,731.0,490.19,365.2
2016,6,3,11,0,419.0,395.0,3.1,25.0,786.0,538.12,400.57
2016,6,3,11,15,318.5,441.5,3.1,25.0,742.5,542.0,403.34
2016,6,3,11,30,218.0,488.0,3.1,25.0,699.0,535.95,398.25
2016,6,3,11,45,161.0,491.0,3.1,25.0,648.0,515.2,383.03
2016,6,3,12,0,104.0,494.0,3.1,25.0,597.0,487.91,362.75
2016,6,3,12,15,499.0,304.5,3.05,25.0,799.0,653.73,489.59
2016,6,3,12,30,894.0,115.0,3.0,25.0,1001.0,816.08,607.03
2016,6,3,12,45,889.5,117.5,2.95,25.0,996.0,842.15,623.19
2016,6,3,13,0,885.0,120.0,2.9,25.0,991.0,865.15,638.28
2016,6,3,13,15,589.0,295.5,2.85,25.0,872.0,802.28,592.04
2016,6,3,13,30,293.0,471.0,2.8,25.0,753.0,704.15,517.63
2016,6,3,13,45,247.0,469.5,2.75,25.5,704.0,671.63,494.2
2016,6,3,14,0,201.0,468.0,2.7,26.0,655.0,623.48,459.54
2016,6,3,14,15,528.0,293.0,2.65,26.0,764.0,790.81,584.34
2016,6,3,14,30,855.0,118.0,2.6,26.0,873.0,911.56,668.08
2016,6,3,14,45,844.5,117.5,2.55,26.0,839.5,901.42,660.89
2016,6,3,15,0,834.0,117.0,2.5,26.0,806.0,887.87,652.72
2016,6,3,15,15,477.0,237.5,2.45,25.5,627.5,692.12,518.46
2016,6,3,15,30,120.0,358.0,2.4,25.0,449.0,460.6,347.31
2016,6,3,15,45,450.0,233.5,2.35,25.0,543.5,652.45,495.81
2016,6,3,16,0,780.0,109.0,2.3,25.0,638.0,794.77,598.78
2016,6,3,16,15,761.5,105.5,2.15,25.0,589.5,756.57,571.87
2016,6,3,16,30,743.0,102.0,2.0,25.0,541.0,716.42,544.98
2016,6,3,16,45,716.5,98.5,1.9,25.0,489.5,668.55,512.74
2016,6,3,17,0,690.0,95.0,1.8,25.0,438.0,622.55,480.78
2016,6,3,17,15,657.0,89.5,1.7,24.5,385.5,566.88,441.41
2016,6,3,17,30,624.0,84.0,1.6,24.0,333.0,511.75,401.29
2016,6,3,17,45,575.5,78.0,1.55,24.0,280.5,447.84,352.61
2016,6,3,18,0,527.0,72.0,1.5,24.0,228.0,386.7,304.47
2016,6,3,18,15,461.0,63.0,1.35,23.5,179.0,316.92,248.32
2016,6,3,18,30,395.0,54.0,1.2,23.0,130.0,252.73,194.89
2016,6,3,18,45,297.5,41.5,1.05,22.5,88.5,175.88,130.81
2016,6,3,19,0,200.0,29.0,0.9,22.0,47.0,114.12,75.38
2016,6,3,19,15,100.0,14.5,0.9,21.5,23.5,39.52,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,8.5,14.5,2.05,17.5,15.5,12.02,0.0
2016,6,4,6,0,17.0,29.0,2.3,18.0,31.0,23.51,13.22
2016,6,4,6,15,43.0,49.5,2.4,18.5,57.0,39.07,27.96
2016,6,4,6,30,69.0,70.0,2.5,19.0,83.0,53.41,40.95
2016,6,4,6,45,85.0,92.5,2.6,19.5,114.0,69.24,54.97
2016,6,4,7,0,101.0,115.0,2.7,20.0,145.0,84.66,68.32
2016,6,4,7,15,50.5,95.5,2.85,20.5,110.5,75.45,60.14
2016,6,4,7,30,0.0,76.0,3.0,21.0,76.0,63.01,49.13
2016,6,4,7,45,26.5,138.5,3.15,21.5,152.0,105.44,85.13
2016,6,4,8,0,53.0,201.0,3.3,22.0,228.0,144.59,117.56
2016,6,4,8,15,74.0,230.5,3.45,22.5,272.5,162.96,132.14
2016,6,4,8,30,95.0,260.0,3.6,23.0,317.0,180.78,146.09
2016,6,4,8,45,74.0,273.5,3.75,23.5,320.0,194.3,147.93
2016,6,4,9,0,53.0,287.0,3.9,24.0,323.0,210.23,159.09
2016,6,4,9,15,75.5,320.0,4.0,24.0,375.5,242.53,182.49
2016,6,4,9,30,98.0,353.0,4.1,24.0,428.0,278.24,208.82
2016,6,4,9,45,191.5,370.0,4.2,24.5,525.5,319.48,237.14
2016,6,4,10,0,285.0,387.0,4.3,25.0,623.0,372.48,275.49
2016,6,4,10,15,355.5,376.0,4.35,25.0,682.5,416.77,309.19
2016,6,4,10,30,426.0,365.0,4.4,25.0,742.0,462.17,344.28
2016,6,4,10,45,349.5,410.0,4.45,25.5,726.0,488.71,364.84
2016,6,4,11,0,273.0,455.0,4.5,26.0,710.0,502.78,375.13
2016,6,4,11,15,356.0,437.5,4.55,26.0,776.5,561.1,418.84
2016,6,4,11,30,439.0,420.0,4.6,26.0,843.0,622.83,464.74
2016,6,4,11,45,278.0,459.5,4.65,26.0,728.5,570.11,425.58
2016,6,4,12,0,117.0,499.0,4.7,26.0,614.0,502.51,374.6
2016,6,4,12,15,106.0,496.5,4.75,26.0,601.5,500.5,373.45
2016,6,4,12,30,95.0,494.0,4.8,26.0,589.0,498.52,372.03
2016,6,4,12,45,181.5,492.5,4.85,26.0,672.0,583.38,435.38
2016,6,4,13,0,268.0,491.0,4.9,26.0,755.0,673.88,501.54
2016,6,4,13,15,255.5,487.5,4.9,26.0,736.5,673.41,500.94
2016,6,4,13,30,243.0,484.0,4.9,26.0,718.0,660.39,492.06
2016,6,4,13,45,331.0,439.5,4.95,26.0,751.5,719.15,536.64
2016,6,4,14,0,419.0,395.0,5.0,26.0,785.0,777.28,580.16
2016,6,4,14,15,251.5,408.5,4.95,26.0,641.0,632.39,474.57
2016,6,4,14,30,84.0,422.0,4.9,26.0,497.0,466.05,350.83
2016,6,4,14,45,213.5,396.0,4.85,26.0,575.0,578.08,437.24
2016,6,4,15,0,343.0,370.0,4.8,26.0,653.0,687.94,519.25
2016,6,4,15,15,171.5,238.5,4.7,25.5,380.0,400.47,308.44
2016,6,4,15,30,0.0,107.0,4.6,25.0,107.0,89.58,65.66
2016,6,4,15,45,110.5,208.5,4.55,25.0,283.5,300.34,234.12
2016,6,4,16,0,221.0,310.0,4.5,25.0,460.0,496.92,384.43
2016,6,4,16,15,219.5,285.0,4.3,24.5,424.5,466.56,362.56
2016,6,4,16,30,218.0,260.0,4.1,24.0,389.0,435.16,340.58
2016,6,4,16,45,350.5,209.0,3.9,24.0,393.5,490.38,386.12
2016,6,4,17,0,483.0,158.0,3.7,24.0,398.0,534.7,422.17
2016,6,4,17,15,469.5,139.5,3.35,23.5,350.5,486.9,386.55
2016,6,4,17,30,456.0,121.0,3.0,23.0,303.0,438.5,350.01
2016,6,4,17,45,428.0,105.5,2.65,23.0,256.0,384.51,307.3
2016,6,4,18,0,400.0,90.0,2.3,23.0,209.0,331.88,264.56
2016,6,4,18,15,350.5,75.5,2.05,22.5,164.5,271.5,215.04
2016,6,4,18,30,301.0,61.0,1.8,22.0,120.0,215.46,167.7
2016,6,4,18,45,225.5,45.5,1.55,22.0,82.0,153.04,114.49
2016,6,4,19,0,150.0,30.0,1.3,22.0,44.0,98.83,65.67
2016,6,4,19,15,75.0,15.0,1.3,21.5,22.0,43.62,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,102.0,15.5,3.3,19.0,25.0,12.08,0.0
2016,6,5,6,0,204.0,31.0,3.5,19.0,50.0,24.0,13.54
2016,6,5,6,15,305.5,43.5,3.6,19.5,93.0,33.49,23.06
2016,6,5,6,30,407.0,56.0,3.7,20.0,136.0,44.49,33.05
2016,6,5,6,45,478.5,64.5,3.8,20.5,187.0,50.19,38.22
2016,6,5,7,0,550.0,73.0,3.9,21.0,238.0,55.79,43.09
2016,6,5,7,15,597.5,79.5,4.0,21.5,291.5,59.51,46.16
2016,6,5,7,30,645.0,86.0,4.1,22.0,345.0,63.13,49.04
2016,6,5,7,45,682.5,90.5,4.25,23.0,400.0,65.11,50.35
2016,6,5,8,0,720.0,95.0,4.4,24.0,455.0,67.03,51.56
2016,6,5,8,15,745.0,99.0,4.45,24.0,507.5,74.84,57.96
2016,6,5,8,30,770.0,103.0,4.5,24.0,560.0,76.22,58.89
2016,6,5,8,45,792.5,105.0,4.55,24.5,610.5,103.24,60.49
2016,6,5,9,0,815.0,107.0,4.6,25.0,661.0,158.08,87.94
2016,6,5,9,15,829.5,110.0,4.6,25.5,706.5,214.51,128.51
2016,6,5,9,30,844.0,113.0,4.6,26.0,752.0,278.88,180.56
2016,6,5,9,45,857.0,114.0,4.65,26.5,793.0,334.45,227.8
2016,6,5,10,0,870.0,115.0,4.7,27.0,834.0,390.25,275.36
2016,6,5,10,15,435.5,125.5,4.75,27.0,485.0,266.13,194.87
2016,6,5,10,30,1.0,136.0,4.8,27.0,136.0,113.16,83.02
2016,6,5,10,45,228.0,264.0,4.85,27.0,476.0,320.98,241.64
2016,6,5,11,0,455.0,392.0,4.9,27.0,816.0,554.54,413.55
2016,6,5,11,15,250.5,410.0,4.9,27.0,644.5,476.25,356.06
2016,6,5,11,30,46.0,428.0,4.9,27.0,473.0,378.29,282.35
2016,6,5,11,45,233.5,431.5,4.95,27.5,661.0,517.01,386.28
2016,6,5,12,0,421.0,435.0,5.0,28.0,849.0,672.51,498.75
2016,6,5,12,15,673.0,276.0,4.95,28.0,941.0,758.3,564.16
2016,6,5,12,30,925.0,117.0,4.9,28.0,1033.0,840.18,624.44
2016,6,5,12,45,924.0,116.5,4.9,28.0,1029.0,867.63,642.79
2016,6,5,13,0,923.0,116.0,4.9,28.0,1025.0,891.97,659.33
2016,6,5,13,15,921.0,115.5,4.85,28.0,1013.0,912.04,672.68
2016,6,5,13,30,919.0,115.0,4.8,28.0,1001.0,928.47,683.65
2016,6,5,13,45,914.5,115.0,4.8,28.0,981.0,939.37,691.36
2016,6,5,14,0,910.0,115.0,4.8,28.0,961.0,946.46,696.67
2016,6,5,14,15,904.5,113.5,4.7,28.0,934.0,947.4,697.26
2016,6,5,14,30,899.0,112.0,4.6,28.0,907.0,944.51,695.44
2016,6,5,14,45,887.5,112.5,4.6,28.0,872.0,934.34,689.67
2016,6,5,15,0,876.0,113.0,4.6,28.0,837.0,920.63,681.65
2016,6,5,15,15,866.0,111.0,4.5,27.5,797.0,902.33,671.49
2016,6,5,15,30,856.0,109.0,4.4,27.0,757.0,880.7,659.14
2016,6,5,15,45,844.5,105.0,4.3,27.0,712.5,852.52,641.02
2016,6,5,16,0,833.0,101.0,4.2,27.0,668.0,821.4,620.86
2016,6,5,16,15,815.5,98.0,3.95,26.5,618.0,791.47,602.09
2016,6,5,16,30,798.0,95.0,3.7,26.0,568.0,751.19,575.83
2016,6,5,16,45,776.5,90.5,3.45,26.0,516.0,704.31,543.5
2016,6,5,17,0,755.0,86.0,3.2,26.0,464.0,656.12,509.89
2016,6,5,17,15,723.0,81.5,2.85,25.5,409.5,599.81,469.02
2016,6,5,17,30,691.0,77.0,2.5,25.0,355.0,545.85,428.73
2016,6,5,17,45,647.5,71.5,2.15,24.5,300.5,482.63,380.25
2016,6,5,18,0,604.0,66.0,1.8,24.0,246.0,421.59,331.91
2016,6,5,18,15,537.5,58.5,1.65,23.0,194.5,349.57,274.5
2016,6,5,18,30,471.0,51.0,1.5,22.0,143.0,283.03,219.29
2016,6,5,18,45,365.5,40.0,1.4,21.5,98.0,203.81,152.73
2016,6,5,19,0,260.0,29.0,1.3,21.0,53.0,135.98,91.89
2016,6,5,19,15,130.0,14.5,1.3,20.5,26.5,60.05,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,134.5,14.5,2.2,17.5,27.0,11.79,0.0
2016,6,6,6,0,269.0,29.0,2.4,18.0,54.0,23.76,13.46
2016,6,6,6,15,374.5,39.5,2.6,18.5,99.0,31.88,21.8
2016,6,6,6,30,480.0,50.0,2.8,19.0,144.0,39.87,29.19
2016,6,6,6,45,547.0,57.0,3.0,19.5,196.0,44.67,33.57
2016,6,6,7,0,614.0,64.0,3.2,20.0,248.0,49.41,37.71
2016,6,6,7,15,658.5,69.5,3.15,20.5,303.0,52.75,40.48
2016,6,6,7,30,703.0,75.0,3.1,21.0,358.0,61.05,47.46
2016,6,6,7,45,735.0,79.5,3.1,22.0,413.0,63.58,49.24
2016,6,6,8,0,767.0,84.0,3.1,23.0,468.0,66.01,50.91
2016,6,6,8,15,790.0,87.5,3.2,23.5,521.0,67.5,51.86
2016,6,6,8,30,813.0,91.0,3.3,24.0,574.0,68.88,52.72
2016,6,6,8,45,830.5,94.0,3.4,25.0,623.5,96.99,54.93
2016,6,6,9,0,848.0,97.0,3.5,26.0,673.0,162.91,90.11
2016,6,6,9,15,861.0,99.5,3.5,26.0,718.5,219.85,130.81
2016,6,6,9,30,874.0,102.0,3.5,26.0,764.0,277.52,177.86
2016,6,6,9,45,883.0,104.0,3.5,26.5,804.0,334.18,225.98
2016,6,6,10,0,892.0,106.0,3.5,27.0,844.0,390.63,273.93
2016,6,6,10,15,899.5,107.5,3.45,27.0,877.5,445.66,320.5
2016,6,6,10,30,907.0,109.0,3.4,27.0,911.0,499.83,365.23
2016,6,6,10,45,911.5,110.5,3.4,27.5,938.0,551.37,406.09
2016,6,6,11,0,916.0,112.0,3.4,28.0,965.0,601.29,444.41
2016,6,6,11,15,919.5,113.0,3.35,28.0,984.5,648.39,480.31
2016,6,6,11,30,923.0,114.0,3.3,28.0,1004.0,693.37,513.75
2016,6,6,11,45,926.5,113.0,3.25,28.0,1016.0,734.53,543.75
2016,6,6,12,0,930.0,112.0,3.2,28.0,1028.0,773.22,571.4
2016,6,6,12,15,930.0,112.0,3.15,28.0,1031.5,807.51,594.06
2016,6,6,12,30,930.0,112.0,3.1,28.0,1035.0,839.06,614.67
2016,6,6,12,45,927.5,112.5,3.1,28.0,1030.0,866.16,632.54
2016,6,6,13,0,925.0,113.0,3.1,28.0,1025.0,890.11,648.33
2016,6,6,13,15,922.5,112.5,3.05,28.0,1012.5,909.75,661.0
2016,6,6,13,30,920.0,112.0,3.0,28.0,1000.0,925.73,671.33
2016,6,6,13,45,914.5,112.0,3.0,28.5,979.5,935.73,676.86
2016,6,6,14,0,909.0,112.0,3.0,29.0,959.0,941.9,680.04
2016,6,6,14,15,903.0,111.0,2.95,28.5,931.5,942.84,682.33
2016,6,6,14,30,897.0,110.0,2.9,28.0,904.0,939.97,682.3
2016,6,6,14,45,884.0,111.0,2.85,28.0,868.5,928.96,675.74
2016,6,6,15,0,871.0,112.0,2.8,28.0,833.0,914.45,667.06
2016,6,6,15,15,860.5,110.0,2.75,28.0,793.0,895.8,655.77
2016,6,6,15,30,850.0,108.0,2.7,28.0,753.0,873.85,642.4
2016,6,6,15,45,836.0,105.5,2.65,28.0,707.5,845.25,624.62
2016,6,6,16,0,822.0,103.0,2.6,28.0,662.0,822.14,610.58
2016,6,6,16,15,804.0,100.0,2.45,27.5,612.5,783.98,586.73
2016,6,6,16,30,786.0,97.0,2.3,27.0,563.0,743.71,561.28
2016,6,6,16,45,762.0,93.0,2.2,27.0,511.0,695.96,529.51
2016,6,6,17,0,738.0,89.0,2.1,27.0,459.0,647.1,496.4
2016,6,6,17,15,706.0,84.5,1.95,26.5,405.0,591.49,457.22
2016,6,6,17,30,674.0,80.0,1.8,26.0,351.0,538.5,418.78
2016,6,6,17,45,629.5,74.0,1.7,26.0,297.0,474.88,370.63
2016,6,6,18,0,585.0,68.0,1.6,26.0,243.0,413.57,322.69
2016,6,6,18,15,519.0,60.0,1.45,25.0,192.0,342.18,266.36
2016,6,6,18,30,453.0,52.0,1.3,24.0,141.0,276.25,212.25
2016,6,6,18,45,350.5,41.0,1.2,23.0,97.0,199.13,148.35
2016,6,6,19,0,248.0,30.0,1.1,22.0,53.0,133.01,90.0
2016,6,6,19,15,124.0,15.0,1.1,21.5,26.5,57.29,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,95.5,16.0,0.9,19.5,25.0,12.46,0.0
2016,6,7,6,0,191.0,32.0,0.9,20.0,50.0,24.72,14.12
2016,6,7,6,15,290.5,45.5,1.0,20.5,92.5,34.9,24.21
2016,6,7,6,30,390.0,59.0,1.1,21.0,135.0,44.95,33.34
2016,6,7,6,45,457.5,68.5,1.2,21.5,185.0,53.3,40.77
2016,6,7,7,0,525.0,78.0,1.3,22.0,235.0,59.5,46.12
2016,6,7,7,15,572.0,85.5,1.25,22.5,288.0,63.78,49.63
2016,6,7,7,30,619.0,93.0,1.2,23.0,341.0,67.9,52.9
2016,6,7,7,45,653.5,98.5,1.2,24.0,394.5,70.29,54.5
2016,6,7,8,0,688.0,104.0,1.2,25.0,448.0,72.56,55.96
2016,6,7,8,15,713.5,108.5,1.3,25.5,500.0,73.91,56.75
2016,6,7,8,30,739.0,113.0,1.4,26.0,552.0,82.58,63.62
2016,6,7,8,45,757.5,117.0,1.55,26.5,600.5,108.08,65.11
2016,6,7,9,0,776.0,121.0,1.7,27.0,649.0,161.68,91.39
2016,6,7,9,15,459.0,241.0,1.7,27.0,559.0,231.66,155.21
2016,6,7,9,30,142.0,361.0,1.7,27.0,469.0,283.18,206.8
2016,6,7,9,45,220.0,372.0,1.75,27.5,549.5,327.8,237.38
2016,6,7,10,0,298.0,383.0,1.8,28.0,630.0,372.86,269.2
2016,6,7,10,15,239.0,411.5,1.8,28.0,615.0,399.29,290.57
2016,6,7,10,30,180.0,440.0,1.8,28.0,600.0,411.37,300.6
2016,6,7,10,45,517.0,291.0,1.8,28.5,768.5,483.38,352.21
2016,6,7,11,0,854.0,142.0,1.8,29.0,937.0,587.3,427.36
2016,6,7,11,15,513.5,317.0,1.85,29.0,798.5,562.78,409.5
2016,6,7,11,30,173.0,492.0,1.9,29.0,660.0,507.8,368.2
2016,6,7,11,45,99.5,436.0,1.95,29.0,533.0,427.6,312.15
2016,6,7,12,0,26.0,380.0,2.0,29.0,406.0,336.72,246.71
2016,6,7,12,15,454.0,258.5,2.0,29.0,709.0,577.85,426.82
2016,6,7,12,30,882.0,137.0,2.0,29.0,1012.0,819.64,594.0
2016,6,7,12,45,882.0,136.0,2.05,29.0,1008.0,846.74,609.93
2016,6,7,13,0,882.0,135.0,2.1,29.0,1004.0,870.99,625.98
2016,6,7,13,15,879.5,134.5,2.1,29.0,992.0,890.27,638.44
2016,6,7,13,30,877.0,134.0,2.1,29.0,980.0,906.06,648.75
2016,6,7,13,45,873.0,132.5,2.15,29.5,960.5,916.02,654.62
2016,6,7,14,0,869.0,131.0,2.2,30.0,941.0,922.25,658.25
2016,6,7,14,15,862.5,130.0,2.2,30.0,914.0,922.96,659.35
2016,6,7,14,30,856.0,129.0,2.2,30.0,887.0,919.99,658.27
2016,6,7,14,45,849.5,126.0,2.25,30.0,854.0,911.49,654.27
2016,6,7,15,0,843.0,123.0,2.3,30.0,821.0,899.42,648.09
2016,6,7,15,15,832.0,120.5,2.25,29.5,781.5,880.34,637.88
2016,6,7,15,30,821.0,118.0,2.2,29.0,742.0,867.67,631.95
2016,6,7,15,45,603.0,196.0,2.2,29.0,639.5,751.98,555.08
2016,6,7,16,0,385.0,274.0,2.2,29.0,537.0,612.63,456.69
2016,6,7,16,15,287.0,269.0,2.1,28.5,457.0,519.67,391.6
2016,6,7,16,30,189.0,264.0,2.0,28.0,377.0,415.93,316.51
2016,6,7,16,45,447.5,180.5,1.9,28.0,414.5,548.26,419.18
2016,6,7,17,0,706.0,97.0,1.8,28.0,452.0,635.5,485.15
2016,6,7,17,15,673.0,92.0,1.7,27.5,399.0,579.98,445.43
2016,6,7,17,30,640.0,87.0,1.6,27.0,346.0,524.92,406.0
2016,6,7,17,45,590.0,81.5,1.55,27.0,292.5,460.09,357.4
2016,6,7,18,0,540.0,76.0,1.5,27.0,239.0,398.04,309.33
2016,6,7,18,15,474.0,67.0,1.35,26.0,189.0,327.62,254.08
2016,6,7,18,30,408.0,58.0,1.2,25.0,139.0,262.65,201.14
2016,6,7,18,45,309.5,45.5,1.1,24.5,96.0,185.22,137.29
2016,6,7,19,0,211.0,33.0,1.0,24.0,53.0,122.48,82.6
2016,6,7,19,15,105.5,16.5,1.05,23.5,26.5,54.35,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,79.5,16.5,0.25,21.5,24.0,12.83,0.0
2016,6,8,6,0,159.0,33.0,0.2,22.0,48.0,25.38,14.55
2016,6,8,6,15,252.5,48.5,0.35,22.0,89.5,36.97,25.82
2016,6,8,6,30,346.0,64.0,0.5,22.0,131.0,48.32,36.1
2016,6,8,6,45,418.0,73.5,0.7,22.5,180.5,55.03,42.09
2016,6,8,7,0,490.0,83.0,0.9,23.0,230.0,63.19,49.08
2016,6,8,7,15,537.5,91.0,1.1,23.5,282.0,67.64,52.71
2016,6,8,7,30,585.0,99.0,1.3,24.0,334.0,71.93,56.09
2016,6,8,7,45,623.0,104.5,1.55,24.5,387.0,74.13,57.63
2016,6,8,8,0,661.0,110.0,1.8,25.0,440.0,76.23,59.06
2016,6,8,8,15,687.0,114.5,1.9,25.5,491.5,77.38,59.67
2016,6,8,8,30,713.0,119.0,2.0,26.0,543.0,78.42,60.19
2016,6,8,8,45,564.5,191.0,2.15,26.5,544.5,139.35,93.84
2016,6,8,9,0,416.0,263.0,2.3,27.0,546.0,206.33,139.83
2016,6,8,9,15,434.0,274.0,2.35,27.0,587.0,247.27,168.28
2016,6,8,9,30,452.0,285.0,2.4,27.0,628.0,290.24,201.24
2016,6,8,9,45,625.0,215.0,2.45,27.5,716.0,323.89,223.69
2016,6,8,10,0,798.0,145.0,2.5,28.0,804.0,379.08,264.92
2016,6,8,10,15,807.0,147.0,2.5,28.0,837.5,431.34,308.32
2016,6,8,10,30,816.0,149.0,2.5,28.0,871.0,483.16,350.37
2016,6,8,10,45,526.0,306.0,2.5,28.0,777.0,497.87,364.5
2016,6,8,11,0,236.0,463.0,2.5,28.0,683.0,490.65,359.45
2016,6,8,11,15,160.5,467.0,2.5,28.0,618.5,466.38,342.38
2016,6,8,11,30,85.0,471.0,2.5,28.0,554.0,436.33,320.45
2016,6,8,11,45,214.5,465.5,2.5,28.5,676.5,530.06,388.2
2016,6,8,12,0,344.0,460.0,2.5,29.0,799.0,634.86,461.54
2016,6,8,12,15,189.0,436.5,2.5,29.0,623.0,516.33,377.3
2016,6,8,12,30,34.0,413.0,2.5,29.0,447.0,379.97,278.29
2016,6,8,12,45,55.0,445.0,2.55,29.0,499.5,429.86,315.03
2016,6,8,13,0,76.0,477.0,2.6,29.0,552.0,481.46,351.87
2016,6,8,13,15,56.5,443.5,2.6,29.0,499.5,440.38,322.5
2016,6,8,13,30,37.0,410.0,2.6,29.0,447.0,397.22,291.73
2016,6,8,13,45,212.5,408.5,2.65,29.0,608.0,581.73,427.25
2016,6,8,14,0,388.0,407.0,2.7,29.0,769.0,746.94,543.32
2016,6,8,14,15,585.0,288.0,2.7,29.0,816.0,836.82,608.1
2016,6,8,14,30,782.0,169.0,2.7,29.0,863.0,902.11,654.27
2016,6,8,14,45,461.5,286.5,2.7,29.0,692.0,727.21,533.28
2016,6,8,15,0,141.0,404.0,2.7,29.0,521.0,520.95,383.94
2016,6,8,15,15,215.0,374.5,2.7,28.5,543.0,559.64,416.12
2016,6,8,15,30,289.0,345.0,2.7,28.0,565.0,611.28,455.79
2016,6,8,15,45,308.5,317.5,2.7,28.0,539.5,597.47,447.54
2016,6,8,16,0,328.0,290.0,2.7,28.0,514.0,581.07,437.81
2016,6,8,16,15,492.5,216.0,2.6,27.5,524.0,648.15,490.96
2016,6,8,16,30,657.0,142.0,2.5,27.0,534.0,694.41,528.36
2016,6,8,16,45,612.0,137.5,2.4,27.0,476.5,634.4,485.6
2016,6,8,17,0,567.0,133.0,2.3,27.0,419.0,575.03,443.25
2016,6,8,17,15,522.5,129.0,2.15,26.5,368.5,510.85,397.2
2016,6,8,17,30,478.0,125.0,2.0,26.0,318.0,456.46,357.05
2016,6,8,17,45,439.5,111.5,1.85,26.0,269.0,397.65,311.98
2016,6,8,18,0,401.0,98.0,1.7,26.0,220.0,341.15,267.47
2016,6,8,18,15,342.5,84.0,1.6,25.5,173.5,277.01,216.25
2016,6,8,18,30,284.0,70.0,1.5,25.0,127.0,218.14,167.82
2016,6,8,18,45,208.0,52.5,1.4,24.5,87.0,154.37,114.85
2016,6,8,19,0,132.0,35.0,1.3,24.0,47.0,91.2,61.17
2016,6,8,19,15,66.0,17.5,1.35,23.5,23.5,40.55,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,75.0,16.5,1.0,21.5,23.5,12.82,0.0
2016,6,9,6,0,150.0,33.0,1.1,22.0,47.0,25.36,14.47
2016,6,9,6,15,239.0,48.5,1.0,22.0,88.0,36.91,25.73
2016,6,9,6,30,328.0,64.0,0.9,22.0,129.0,48.22,36.0
2016,6,9,6,45,399.0,74.5,0.85,22.5,177.5,55.6,42.57
2016,6,9,7,0,470.0,85.0,0.8,23.0,226.0,62.84,48.78
2016,6,9,7,15,517.5,93.5,1.0,23.5,277.5,69.38,54.2
2016,6,9,7,30,565.0,102.0,1.2,24.0,329.0,73.94,57.79
2016,6,9,7,45,604.5,107.5,1.4,25.0,381.5,76.03,59.11
2016,6,9,8,0,644.0,113.0,1.6,26.0,434.0,78.04,60.32
2016,6,9,8,15,670.0,118.0,1.7,26.0,485.0,79.41,61.22
2016,6,9,8,30,696.0,123.0,1.8,26.0,536.0,80.64,62.02
2016,6,9,8,45,718.0,126.5,1.95,26.5,584.5,103.32,62.87
2016,6,9,9,0,740.0,130.0,2.1,27.0,633.0,162.4,93.67
2016,6,9,9,15,755.0,133.5,2.2,27.0,677.0,214.71,130.29
2016,6,9,9,30,770.0,137.0,2.3,27.0,721.0,268.26,173.1
2016,6,9,9,45,784.0,138.5,2.4,27.5,760.5,321.12,217.02
2016,6,9,10,0,798.0,140.0,2.5,28.0,800.0,374.58,261.55
2016,6,9,10,15,532.0,283.0,2.6,28.0,731.0,415.73,300.37
2016,6,9,10,30,266.0,426.0,2.7,28.0,662.0,433.29,317.5
2016,6,9,10,45,265.0,441.0,2.8,28.5,682.5,464.62,340.52
2016,6,9,11,0,264.0,456.0,2.9,29.0,703.0,495.68,362.81
2016,6,9,11,15,552.5,302.0,2.95,29.0,831.0,573.52,421.6
2016,6,9,11,30,841.0,148.0,3.0,29.0,959.0,662.23,488.58
2016,6,9,11,45,448.0,301.0,3.1,29.5,734.0,561.18,413.59
2016,6,9,12,0,55.0,454.0,3.2,30.0,509.0,417.98,305.35
2016,6,9,12,15,127.0,481.0,3.25,30.0,608.0,505.14,369.12
2016,6,9,12,30,199.0,508.0,3.3,30.0,707.0,595.74,433.36
2016,6,9,12,45,257.0,493.5,3.35,30.0,748.0,648.91,471.16
2016,6,9,13,0,315.0,479.0,3.4,30.0,789.0,700.34,507.72
2016,6,9,13,15,581.0,311.5,3.4,30.0,875.5,803.69,584.81
2016,6,9,13,30,847.0,144.0,3.4,30.0,962.0,886.44,643.6
2016,6,9,13,45,842.0,143.0,3.4,30.0,942.5,895.85,649.65
2016,6,9,14,0,837.0,142.0,3.4,30.0,923.0,901.65,653.97
2016,6,9,14,15,830.5,140.5,3.35,30.0,896.5,902.04,654.58
2016,6,9,14,30,824.0,139.0,3.3,30.0,870.0,898.85,653.0
2016,6,9,14,45,452.0,263.0,3.3,30.0,662.0,695.13,512.45
2016,6,9,15,0,80.0,387.0,3.3,30.0,454.0,432.48,319.6
2016,6,9,15,15,172.0,369.0,3.25,29.5,503.0,515.35,383.91
2016,6,9,15,30,264.0,351.0,3.2,29.0,552.0,595.05,443.73
2016,6,9,15,45,480.0,251.0,3.2,29.0,589.5,693.85,519.24
2016,6,9,16,0,696.0,151.0,3.2,29.0,627.0,771.18,577.82
2016,6,9,16,15,565.0,184.0,3.1,28.5,552.0,680.98,514.48
2016,6,9,16,30,434.0,217.0,3.0,28.0,477.0,589.18,448.9
2016,6,9,16,45,514.0,174.0,2.95,28.0,454.0,591.23,453.66
2016,6,9,17,0,594.0,131.0,2.9,28.0,431.0,592.27,456.66
2016,6,9,17,15,558.5,123.0,2.7,27.5,379.5,535.92,415.96
2016,6,9,17,30,523.0,115.0,2.5,27.0,328.0,474.06,370.54
2016,6,9,17,45,477.0,105.0,2.35,27.0,277.0,412.63,323.44
2016,6,9,18,0,431.0,95.0,2.2,27.0,226.0,354.14,277.32
2016,6,9,18,15,367.5,82.0,2.05,26.0,178.0,287.13,224.24
2016,6,9,18,30,304.0,69.0,1.9,25.0,130.0,225.85,174.1
2016,6,9,18,45,223.0,52.0,1.75,24.5,89.5,159.56,118.96
2016,6,9,19,0,142.0,35.0,1.6,24.0,49.0,94.35,63.64
2016,6,9,19,15,71.0,17.5,1.65,24.0,24.5,41.97,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.0,15.5,1.0,21.5,24.5,12.08,0.0
2016,6,10,6,0,198.0,31.0,1.1,22.0,49.0,23.98,13.37
2016,6,10,6,15,294.5,44.0,1.25,22.0,91.0,33.81,23.1
2016,6,10,6,30,391.0,57.0,1.4,22.0,133.0,45.25,33.44
2016,6,10,6,45,457.5,66.0,1.6,22.5,182.0,51.27,38.83
2016,6,10,7,0,524.0,75.0,1.8,23.0,231.0,57.14,43.89
2016,6,10,7,15,569.5,81.5,1.9,23.5,283.0,60.74,46.83
2016,6,10,7,30,615.0,88.0,2.0,24.0,335.0,64.24,49.57
2016,6,10,7,45,649.5,93.0,2.1,24.5,387.5,66.42,51.13
2016,6,10,8,0,684.0,98.0,2.2,25.0,440.0,68.51,52.58
2016,6,10,8,15,476.0,175.0,2.25,25.5,425.5,113.69,89.92
2016,6,10,8,30,268.0,252.0,2.3,26.0,411.0,160.51,127.7
2016,6,10,8,45,520.0,182.5,2.35,26.5,524.5,131.08,88.66
2016,6,10,9,0,772.0,113.0,2.4,27.0,638.0,153.34,85.53
2016,6,10,9,15,786.5,116.0,2.4,27.0,682.0,207.02,123.17
2016,6,10,9,30,801.0,119.0,2.4,27.0,726.0,261.83,167.11
2016,6,10,9,45,812.0,121.5,2.4,27.5,765.0,316.17,212.46
2016,6,10,10,0,823.0,124.0,2.4,28.0,804.0,375.49,261.48
2016,6,10,10,15,556.5,272.0,2.4,28.0,740.5,417.25,300.75
2016,6,10,10,30,290.0,420.0,2.4,28.0,677.0,439.59,321.27
2016,6,10,10,45,302.0,431.0,2.4,28.5,705.5,475.81,347.55
2016,6,10,11,0,314.0,442.0,2.4,29.0,734.0,512.86,373.86
2016,6,10,11,15,587.5,287.5,2.4,29.0,848.5,578.8,423.8
2016,6,10,11,30,861.0,133.0,2.4,29.0,963.0,663.44,487.19
2016,6,10,11,45,870.0,129.0,2.45,29.5,976.5,703.81,515.43
2016,6,10,12,0,879.0,125.0,2.5,30.0,990.0,742.26,542.0
2016,6,10,12,15,575.0,309.5,2.5,30.0,876.5,705.27,511.71
2016,6,10,12,30,271.0,494.0,2.5,30.0,763.0,643.69,463.77
2016,6,10,12,45,293.5,486.0,2.55,30.0,776.5,672.0,484.36
2016,6,10,13,0,316.0,478.0,2.6,30.0,790.0,699.78,503.96
2016,6,10,13,15,594.0,301.5,2.6,30.0,879.0,805.97,582.44
2016,6,10,13,30,872.0,125.0,2.6,30.0,968.0,891.49,641.7
2016,6,10,13,45,866.5,125.0,2.6,30.0,948.5,901.3,647.79
2016,6,10,14,0,861.0,125.0,2.6,30.0,929.0,907.47,652.27
2016,6,10,14,15,855.0,124.0,2.6,30.0,902.5,908.62,653.65
2016,6,10,14,30,849.0,123.0,2.6,30.0,876.0,906.14,652.85
2016,6,10,14,45,838.5,122.5,2.65,30.0,842.5,896.48,647.92
2016,6,10,15,0,828.0,122.0,2.7,30.0,809.0,883.42,640.91
2016,6,10,15,15,556.5,234.5,2.65,30.0,686.5,763.21,559.46
2016,6,10,15,30,285.0,347.0,2.6,30.0,564.0,609.24,448.96
2016,6,10,15,45,526.5,231.5,2.6,30.0,603.0,714.04,529.54
2016,6,10,16,0,768.0,116.0,2.6,30.0,642.0,789.83,584.86
2016,6,10,16,15,749.5,112.5,2.5,29.5,594.5,752.36,560.94
2016,6,10,16,30,731.0,109.0,2.4,29.0,547.0,712.94,536.28
2016,6,10,16,45,700.0,107.0,2.35,29.0,495.0,667.11,506.0
2016,6,10,17,0,669.0,105.0,2.3,29.0,443.0,617.92,471.79
2016,6,10,17,15,635.5,99.5,2.15,28.5,391.0,563.02,433.15
2016,6,10,17,30,602.0,94.0,2.0,28.0,339.0,508.68,393.85
2016,6,10,17,45,546.0,89.0,1.85,28.0,286.0,442.47,343.67
2016,6,10,18,0,490.0,84.0,1.7,28.0,233.0,379.54,294.63
2016,6,10,18,15,425.5,73.5,1.55,27.5,184.5,306.13,236.82
2016,6,10,18,30,361.0,63.0,1.4,27.0,136.0,244.17,186.19
2016,6,10,18,45,266.0,49.0,1.3,26.5,94.0,172.66,127.5
2016,6,10,19,0,171.0,35.0,1.2,26.0,52.0,111.56,75.6
2016,6,10,19,15,85.5,17.5,1.2,25.5,26.0,50.63,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,63.0,16.5,1.75,22.5,22.5,13.12,0.0
2016,6,11,6,0,126.0,33.0,2.0,23.0,45.0,25.75,14.66
2016,6,11,6,15,213.0,49.5,2.2,23.5,85.0,37.54,26.06
2016,6,11,6,30,300.0,66.0,2.4,24.0,125.0,49.51,36.76
2016,6,11,6,45,370.0,77.5,2.6,24.5,173.0,57.52,43.84
2016,6,11,7,0,440.0,89.0,2.8,25.0,221.0,65.35,50.52
2016,6,11,7,15,488.5,98.0,2.9,25.0,271.5,71.08,55.33
2016,6,11,7,30,537.0,107.0,3.0,25.0,322.0,77.39,60.53
2016,6,11,7,45,574.0,113.5,3.1,25.5,374.0,79.97,62.35
2016,6,11,8,0,611.0,120.0,3.2,26.0,426.0,82.42,64.03
2016,6,11,8,15,638.5,126.0,3.25,26.0,476.0,84.23,65.29
2016,6,11,8,30,666.0,132.0,3.3,26.0,526.0,85.86,66.41
2016,6,11,8,45,685.5,137.5,3.35,26.5,573.5,107.24,67.34
2016,6,11,9,0,705.0,143.0,3.4,27.0,621.0,158.27,92.19
2016,6,11,9,15,721.0,146.5,3.4,27.0,665.0,209.49,128.02
2016,6,11,9,30,737.0,150.0,3.4,27.0,709.0,268.3,174.77
2016,6,11,9,45,519.5,265.5,3.45,27.5,669.5,327.48,230.03
2016,6,11,10,0,302.0,381.0,3.5,28.0,630.0,370.97,269.81
2016,6,11,10,15,172.5,380.5,3.5,28.0,524.5,350.97,258.79
2016,6,11,10,30,43.0,380.0,3.5,28.0,419.0,313.09,232.63
2016,6,11,10,45,44.5,395.0,3.55,28.5,436.0,331.39,245.72
2016,6,11,11,0,46.0,410.0,3.6,29.0,453.0,350.03,258.78
2016,6,11,11,15,91.5,449.5,3.6,29.0,537.5,413.95,305.36
2016,6,11,11,30,137.0,489.0,3.6,29.0,622.0,480.81,353.5
2016,6,11,11,45,456.5,342.0,3.6,29.0,791.0,597.54,441.53
2016,6,11,12,0,776.0,195.0,3.6,29.0,960.0,728.44,538.14
2016,6,11,12,15,777.0,195.5,3.55,29.0,964.0,761.02,560.57
2016,6,11,12,30,778.0,196.0,3.5,29.0,968.0,791.5,581.78
2016,6,11,12,45,774.5,197.5,3.5,29.5,964.0,816.92,598.27
2016,6,11,13,0,771.0,199.0,3.5,30.0,960.0,839.61,612.36
2016,6,11,13,15,768.0,198.0,3.45,30.0,948.5,857.55,624.12
2016,6,11,13,30,765.0,197.0,3.4,30.0,937.0,872.17,633.76
2016,6,11,13,45,758.0,196.5,3.4,30.0,917.5,880.26,639.45
2016,6,11,14,0,751.0,196.0,3.4,30.0,898.0,884.85,642.99
2016,6,11,14,15,743.5,194.0,3.35,30.0,872.0,884.16,642.89
2016,6,11,14,30,736.0,192.0,3.3,30.0,846.0,887.82,645.82
2016,6,11,14,45,704.5,202.0,3.25,30.0,809.0,870.51,634.97
2016,6,11,15,0,673.0,212.0,3.2,30.0,772.0,850.19,622.03
2016,6,11,15,15,659.0,207.5,3.15,30.0,734.0,828.62,608.43
2016,6,11,15,30,645.0,203.0,3.1,30.0,696.0,804.32,592.97
2016,6,11,15,45,628.0,197.0,3.05,30.0,653.0,773.43,572.97
2016,6,11,16,0,611.0,191.0,3.0,30.0,610.0,740.35,551.35
2016,6,11,16,15,588.0,184.5,2.9,29.5,563.5,699.95,525.22
2016,6,11,16,30,565.0,178.0,2.8,29.0,517.0,651.52,493.19
2016,6,11,16,45,538.5,168.5,2.7,29.0,468.0,603.73,459.95
2016,6,11,17,0,512.0,159.0,2.6,29.0,419.0,555.72,425.96
2016,6,11,17,15,475.0,149.0,2.4,28.5,368.5,500.21,386.16
2016,6,11,17,30,438.0,139.0,2.2,28.0,318.0,446.08,346.45
2016,6,11,17,45,392.5,125.5,2.05,28.0,268.5,385.04,299.94
2016,6,11,18,0,347.0,112.0,1.9,28.0,219.0,327.05,254.63
2016,6,11,18,15,286.5,95.5,1.8,27.5,172.0,252.19,195.68
2016,6,11,18,30,226.0,79.0,1.7,27.0,125.0,194.09,148.38
2016,6,11,18,45,155.0,58.0,1.65,26.5,85.5,132.35,97.72
2016,6,11,19,0,84.0,37.0,1.6,26.0,46.0,77.63,52.02
2016,6,11,19,15,42.0,18.5,1.65,25.5,23.0,31.94,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
