Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,49.5,17.0,2.2,23.5,21.5,13.46,0.0
2016,6,12,6,0,99.0,34.0,2.4,24.0,43.0,26.38,15.05
2016,6,12,6,15,177.5,52.5,2.45,24.0,82.0,40.23,28.24
2016,6,12,6,30,256.0,71.0,2.5,24.0,121.0,52.9,39.63
2016,6,12,6,45,324.0,84.5,2.65,24.5,168.5,62.16,47.8
2016,6,12,7,0,392.0,98.0,2.8,25.0,216.0,71.17,55.48
2016,6,12,7,15,441.0,109.0,2.9,25.0,266.0,78.03,61.24
2016,6,12,7,30,490.0,120.0,3.0,25.0,316.0,84.65,66.67
2016,6,12,7,45,454.5,146.0,3.1,25.5,348.5,99.53,78.79
2016,6,12,8,0,419.0,172.0,3.2,26.0,381.0,113.4,89.86
2016,6,12,8,15,261.0,216.0,3.25,26.0,351.5,141.99,113.12
2016,6,12,8,30,103.0,260.0,3.3,26.0,322.0,180.86,144.42
2016,6,12,8,45,83.5,277.0,3.35,26.5,330.0,195.32,147.01
2016,6,12,9,0,64.0,294.0,3.4,27.0,338.0,214.22,159.79
2016,6,12,9,15,282.5,280.0,3.4,27.0,492.0,232.13,163.54
2016,6,12,9,30,501.0,266.0,3.4,27.0,646.0,286.82,197.36
2016,6,12,9,45,469.0,296.0,3.4,27.5,666.5,332.27,234.9
2016,6,12,10,0,437.0,326.0,3.4,28.0,687.0,374.11,269.17
2016,6,12,10,15,385.5,366.0,3.35,28.0,694.5,417.48,304.2
2016,6,12,10,30,334.0,406.0,3.3,28.0,702.0,448.94,329.22
2016,6,12,10,45,300.5,430.5,3.3,28.5,703.0,473.71,347.76
2016,6,12,11,0,267.0,455.0,3.3,29.0,704.0,495.16,363.14
2016,6,12,11,15,354.0,436.5,3.3,29.0,774.0,554.23,406.29
2016,6,12,11,30,441.0,418.0,3.3,29.0,844.0,616.75,451.55
2016,6,12,11,45,426.0,425.0,3.35,29.5,841.0,638.42,466.16
2016,6,12,12,0,411.0,432.0,3.4,30.0,838.0,658.8,479.73
2016,6,12,12,15,423.5,438.5,3.35,30.0,858.0,695.94,505.48
2016,6,12,12,30,436.0,445.0,3.3,30.0,878.0,733.75,531.24
2016,6,12,12,45,432.5,441.0,3.3,30.0,869.0,749.55,542.12
2016,6,12,13,0,429.0,437.0,3.3,30.0,860.0,763.1,551.57
2016,6,12,13,15,412.0,430.0,3.3,30.0,833.0,753.78,545.64
2016,6,12,13,30,395.0,423.0,3.3,30.0,806.0,746.04,540.82
2016,6,12,13,45,424.0,408.0,3.3,30.0,811.0,778.87,564.03
2016,6,12,14,0,453.0,393.0,3.3,30.0,816.0,801.88,580.54
2016,6,12,14,15,434.0,381.5,3.25,30.0,777.5,781.93,567.35
2016,6,12,14,30,415.0,370.0,3.2,30.0,739.0,759.25,552.6
2016,6,12,14,45,454.0,341.5,3.2,30.0,731.0,771.23,562.83
2016,6,12,15,0,493.0,313.0,3.2,30.0,723.0,779.81,570.63
2016,6,12,15,15,430.5,318.5,3.15,30.0,664.5,726.58,533.99
2016,6,12,15,30,368.0,324.0,3.1,30.0,606.0,658.56,487.31
2016,6,12,15,45,418.5,283.5,3.05,30.0,585.5,672.23,499.39
2016,6,12,16,0,469.0,243.0,3.0,30.0,565.0,666.76,498.01
2016,6,12,16,15,369.0,249.5,2.9,29.5,491.5,565.18,426.51
2016,6,12,16,30,269.0,256.0,2.8,29.0,418.0,484.68,368.45
2016,6,12,16,45,258.5,234.5,2.7,29.0,378.5,447.14,342.09
2016,6,12,17,0,248.0,213.0,2.6,29.0,339.0,409.17,314.78
2016,6,12,17,15,234.0,190.0,2.4,28.5,298.0,366.93,284.18
2016,6,12,17,30,220.0,167.0,2.2,28.0,257.0,324.87,253.05
2016,6,12,17,45,291.0,137.0,2.05,28.0,238.0,325.56,254.48
2016,6,12,18,0,362.0,107.0,1.9,28.0,219.0,329.96,257.27
2016,6,12,18,15,300.5,92.0,1.85,27.5,172.5,265.24,205.82
2016,6,12,18,30,239.0,77.0,1.8,27.0,126.0,197.37,150.98
2016,6,12,18,45,168.0,57.5,1.75,26.5,86.5,136.68,101.06
2016,6,12,19,0,97.0,38.0,1.7,26.0,47.0,83.23,56.18
2016,6,12,19,15,48.5,19.0,1.85,26.0,23.5,37.94,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,17.0,2.9,23.5,23.0,13.48,0.0
2016,6,13,6,0,129.0,34.0,3.0,24.0,46.0,26.46,15.08
2016,6,13,6,15,221.5,50.0,3.15,24.0,86.5,37.96,26.32
2016,6,13,6,30,314.0,66.0,3.3,24.0,127.0,49.6,36.82
2016,6,13,6,45,399.0,74.0,3.5,24.5,177.0,55.26,41.9
2016,6,13,7,0,484.0,82.0,3.7,25.0,227.0,62.39,48.0
2016,6,13,7,15,247.0,109.5,3.75,25.5,184.0,80.03,62.83
2016,6,13,7,30,10.0,137.0,3.8,26.0,141.0,106.84,85.08
2016,6,13,7,45,343.5,119.0,3.85,26.5,290.0,80.74,62.73
2016,6,13,8,0,677.0,101.0,3.9,27.0,439.0,70.45,53.78
2016,6,13,8,15,473.0,176.0,3.85,27.0,425.0,114.31,89.99
2016,6,13,8,30,269.0,251.0,3.8,27.0,411.0,160.03,127.06
2016,6,13,8,45,290.5,271.0,3.8,27.5,457.0,179.8,131.05
2016,6,13,9,0,312.0,291.0,3.8,28.0,503.0,217.68,152.56
2016,6,13,9,15,558.0,204.5,3.75,28.5,615.0,219.81,141.85
2016,6,13,9,30,804.0,118.0,3.7,29.0,727.0,259.25,164.03
2016,6,13,9,45,554.5,249.0,3.7,29.5,679.5,325.31,225.63
2016,6,13,10,0,305.0,380.0,3.7,30.0,632.0,370.43,267.31
2016,6,13,10,15,574.5,252.5,3.65,30.0,751.5,406.08,291.68
2016,6,13,10,30,844.0,125.0,3.6,30.0,871.0,476.07,344.11
2016,6,13,10,45,507.0,297.0,3.6,30.5,749.0,478.48,349.26
2016,6,13,11,0,170.0,469.0,3.6,31.0,627.0,456.51,332.9
2016,6,13,11,15,515.5,300.0,3.55,31.0,794.5,547.12,401.14
2016,6,13,11,30,861.0,131.0,3.5,31.0,962.0,659.43,484.7
2016,6,13,11,45,609.5,291.5,3.5,31.0,883.5,657.26,480.14
2016,6,13,12,0,358.0,452.0,3.5,31.0,805.0,635.84,461.34
2016,6,13,12,15,611.0,293.5,3.5,31.0,899.0,718.08,523.83
2016,6,13,12,30,864.0,135.0,3.5,31.0,993.0,798.71,583.07
2016,6,13,12,45,534.5,319.5,3.5,31.5,849.5,732.24,531.27
2016,6,13,13,0,205.0,504.0,3.5,32.0,706.0,620.75,447.06
2016,6,13,13,15,254.5,486.0,3.5,32.0,734.0,666.72,480.45
2016,6,13,13,30,304.0,468.0,3.5,32.0,762.0,706.01,508.42
2016,6,13,13,45,285.0,463.0,3.5,32.0,734.5,695.1,500.97
2016,6,13,14,0,266.0,458.0,3.5,32.0,707.0,682.01,492.32
2016,6,13,14,15,235.0,449.5,3.5,32.0,665.0,639.08,463.31
2016,6,13,14,30,204.0,441.0,3.5,32.0,623.0,607.24,441.6
2016,6,13,14,45,186.5,424.0,3.5,32.0,585.5,578.25,422.1
2016,6,13,15,0,169.0,407.0,3.5,32.0,548.0,548.19,401.67
2016,6,13,15,15,263.5,367.5,3.4,31.5,575.0,610.98,449.62
2016,6,13,15,30,358.0,328.0,3.3,31.0,602.0,653.64,483.04
2016,6,13,15,45,376.0,301.0,3.25,31.0,573.5,637.74,473.35
2016,6,13,16,0,394.0,274.0,3.2,31.0,545.0,619.07,462.03
2016,6,13,16,15,373.0,256.5,3.05,30.5,498.0,575.7,432.88
2016,6,13,16,30,352.0,239.0,2.9,30.0,451.0,531.84,403.02
2016,6,13,16,45,292.5,225.0,2.8,30.0,390.5,462.53,352.72
2016,6,13,17,0,233.0,211.0,2.7,30.0,330.0,396.19,303.76
2016,6,13,17,15,224.0,187.5,2.5,29.5,291.0,357.37,275.94
2016,6,13,17,30,215.0,164.0,2.3,29.0,252.0,318.33,247.2
2016,6,13,17,45,197.5,141.5,2.15,29.0,213.5,264.12,205.64
2016,6,13,18,0,180.0,119.0,2.0,29.0,175.0,222.96,173.24
2016,6,13,18,15,152.0,97.5,1.95,28.5,138.5,178.86,138.01
2016,6,13,18,30,124.0,76.0,1.9,28.0,102.0,137.06,103.82
2016,6,13,18,45,84.0,55.5,1.9,27.5,71.0,94.2,68.44
2016,6,13,19,0,44.0,35.0,1.9,27.0,40.0,54.91,35.6
2016,6,13,19,15,22.0,17.5,2.05,26.5,20.0,25.08,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.5,17.5,2.9,23.5,21.5,13.82,0.0
2016,6,14,6,0,93.0,35.0,3.2,24.0,43.0,27.05,15.52
2016,6,14,6,15,179.5,53.0,3.3,24.0,83.0,40.57,28.51
2016,6,14,6,30,266.0,71.0,3.4,24.0,123.0,52.96,39.68
2016,6,14,6,45,165.5,91.5,3.55,24.5,127.5,67.38,52.25
2016,6,14,7,0,65.0,112.0,3.7,25.0,132.0,84.67,66.97
2016,6,14,7,15,284.5,115.0,3.75,25.0,226.0,83.96,66.28
2016,6,14,7,30,504.0,118.0,3.8,25.0,320.0,83.52,65.72
2016,6,14,7,45,415.5,154.5,3.9,25.5,337.0,104.51,83.01
2016,6,14,8,0,327.0,191.0,4.0,26.0,354.0,129.7,103.46
2016,6,14,8,15,177.5,207.0,3.9,26.0,297.0,144.08,114.9
2016,6,14,8,30,28.0,223.0,3.8,26.0,240.0,159.5,127.1
2016,6,14,8,45,26.5,237.5,3.7,26.5,254.5,170.83,129.2
2016,6,14,9,0,25.0,252.0,3.6,27.0,269.0,196.2,147.61
2016,6,14,9,15,32.5,281.5,3.45,27.5,305.5,210.74,157.48
2016,6,14,9,30,40.0,311.0,3.3,28.0,342.0,237.48,176.77
2016,6,14,9,45,42.5,332.0,3.15,28.5,366.0,258.8,192.09
2016,6,14,10,0,45.0,353.0,3.0,29.0,390.0,280.72,207.75
2016,6,14,10,15,39.0,356.0,2.95,29.0,389.5,287.53,212.78
2016,6,14,10,30,33.0,359.0,2.9,29.0,389.0,293.3,216.99
2016,6,14,10,45,58.0,403.5,2.85,29.5,457.5,343.84,253.25
2016,6,14,11,0,83.0,448.0,2.8,30.0,526.0,397.9,291.44
2016,6,14,11,15,49.0,364.0,2.9,30.0,410.0,322.8,237.32
2016,6,14,11,30,15.0,280.0,3.0,30.0,294.0,240.76,177.19
2016,6,14,11,45,114.0,391.0,3.1,30.5,503.0,401.07,295.12
2016,6,14,12,0,213.0,502.0,3.2,31.0,712.0,570.57,414.23
2016,6,14,12,15,533.0,323.5,3.35,31.0,852.0,687.11,501.16
2016,6,14,12,30,853.0,145.0,3.5,31.0,992.0,796.97,582.1
2016,6,14,12,45,856.5,142.0,3.7,31.0,989.5,824.91,601.04
2016,6,14,13,0,860.0,139.0,3.9,31.0,987.0,850.25,618.82
2016,6,14,13,15,559.5,310.0,4.0,31.0,859.5,783.04,569.81
2016,6,14,13,30,259.0,481.0,4.1,31.0,732.0,677.67,491.3
2016,6,14,13,45,554.0,307.0,4.25,31.5,829.5,804.09,585.89
2016,6,14,14,0,849.0,133.0,4.4,32.0,927.0,901.83,654.47
2016,6,14,14,15,467.0,279.0,4.4,32.0,714.5,716.11,524.87
2016,6,14,14,30,85.0,425.0,4.4,32.0,502.0,467.93,342.55
2016,6,14,14,45,452.0,275.5,4.45,32.0,655.0,705.89,521.39
2016,6,14,15,0,819.0,126.0,4.5,32.0,808.0,878.02,643.12
2016,6,14,15,15,808.0,124.0,4.45,31.5,769.5,870.24,639.1
2016,6,14,15,30,797.0,122.0,4.4,31.0,731.0,848.91,627.13
2016,6,14,15,45,780.0,120.0,4.4,31.0,687.0,819.43,608.61
2016,6,14,16,0,763.0,118.0,4.4,31.0,643.0,787.42,588.29
2016,6,14,16,15,744.5,114.5,4.25,30.5,595.5,750.28,564.92
2016,6,14,16,30,726.0,111.0,4.1,30.0,548.0,711.19,539.94
2016,6,14,16,45,698.0,107.5,4.0,30.0,497.0,666.34,509.61
2016,6,14,17,0,670.0,104.0,3.9,30.0,446.0,617.83,475.22
2016,6,14,17,15,637.0,98.5,3.6,29.5,394.0,563.38,436.13
2016,6,14,17,30,604.0,93.0,3.3,29.0,342.0,509.43,396.43
2016,6,14,17,45,557.0,86.5,3.05,29.0,290.0,446.96,348.53
2016,6,14,18,0,510.0,80.0,2.8,29.0,238.0,387.05,301.36
2016,6,14,18,15,445.5,71.0,2.65,28.5,189.0,318.83,247.17
2016,6,14,18,30,381.0,62.0,2.5,28.0,140.0,252.35,192.85
2016,6,14,18,45,287.5,49.0,2.4,27.5,98.0,181.29,134.24
2016,6,14,19,0,194.0,36.0,2.3,27.0,56.0,120.42,82.58
2016,6,14,19,15,97.0,18.0,2.4,26.5,28.0,55.13,5.06
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.85,23.5,20.0,14.03,0.0
2016,6,15,6,0,58.0,35.0,3.0,24.0,40.0,27.35,15.71
2016,6,15,6,15,132.0,56.5,3.15,24.5,79.0,42.74,30.25
2016,6,15,6,30,206.0,78.0,3.3,25.0,118.0,58.21,43.95
2016,6,15,6,45,280.5,92.5,3.5,25.5,165.0,68.85,53.28
2016,6,15,7,0,355.0,107.0,3.7,26.0,212.0,77.12,60.3
2016,6,15,7,15,405.5,118.5,3.8,26.0,262.0,84.13,66.16
2016,6,15,7,30,456.0,130.0,3.9,26.0,312.0,90.88,71.67
2016,6,15,7,45,509.5,134.0,4.05,26.5,365.0,92.59,72.69
2016,6,15,8,0,563.0,138.0,4.2,27.0,418.0,94.58,73.93
2016,6,15,8,15,592.5,144.5,4.3,27.5,468.5,96.17,74.81
2016,6,15,8,30,622.0,151.0,4.4,28.0,519.0,97.59,75.56
2016,6,15,8,45,663.0,147.5,4.5,28.5,570.0,109.81,70.61
2016,6,15,9,0,704.0,144.0,4.6,29.0,621.0,155.82,90.17
2016,6,15,9,15,721.0,147.5,4.6,29.0,665.0,207.06,125.35
2016,6,15,9,30,738.0,151.0,4.6,29.0,709.0,266.13,171.86
2016,6,15,9,45,764.0,146.0,4.7,29.5,751.5,315.81,212.85
2016,6,15,10,0,790.0,141.0,4.8,30.0,794.0,367.48,255.94
2016,6,15,10,15,799.5,143.5,4.8,30.0,827.5,419.74,299.84
2016,6,15,10,30,809.0,146.0,4.8,30.0,861.0,471.66,342.58
2016,6,15,10,45,822.5,143.5,4.85,30.5,889.5,521.67,382.26
2016,6,15,11,0,836.0,141.0,4.9,31.0,918.0,569.64,419.41
2016,6,15,11,15,840.5,142.0,4.85,31.0,938.0,613.88,453.5
2016,6,15,11,30,845.0,143.0,4.8,31.0,958.0,656.32,485.46
2016,6,15,11,45,855.5,138.5,4.8,31.5,972.5,696.89,514.64
2016,6,15,12,0,866.0,134.0,4.8,32.0,987.0,735.72,541.92
2016,6,15,12,15,867.0,134.0,4.7,32.0,991.5,768.92,565.03
2016,6,15,12,30,868.0,134.0,4.6,32.0,996.0,799.75,585.35
2016,6,15,12,45,868.5,133.0,4.55,32.0,993.0,827.03,603.45
2016,6,15,13,0,869.0,132.0,4.5,32.0,990.0,851.58,619.71
2016,6,15,13,15,866.5,131.5,4.4,32.0,978.5,870.86,632.25
2016,6,15,13,30,864.0,131.0,4.3,32.0,967.0,886.72,642.57
2016,6,15,13,45,860.0,130.0,4.2,32.5,948.0,897.26,648.12
2016,6,15,14,0,856.0,129.0,4.1,33.0,929.0,904.17,651.36
2016,6,15,14,15,850.5,127.5,4.0,33.0,903.5,905.62,652.46
2016,6,15,14,30,845.0,126.0,3.9,33.0,878.0,903.45,651.32
2016,6,15,14,45,836.5,124.0,3.8,33.0,845.5,894.49,645.87
2016,6,15,15,0,828.0,122.0,3.7,33.0,813.0,882.07,638.29
2016,6,15,15,15,817.5,120.0,3.6,32.5,774.5,864.52,628.72
2016,6,15,15,30,807.0,118.0,3.5,32.0,736.0,853.36,623.48
2016,6,15,15,45,793.0,115.5,3.45,32.0,692.5,825.78,606.27
2016,6,15,16,0,779.0,113.0,3.4,32.0,649.0,795.51,587.3
2016,6,15,16,15,761.5,109.5,3.25,31.5,601.5,758.82,564.56
2016,6,15,16,30,744.0,106.0,3.1,31.0,554.0,720.09,540.2
2016,6,15,16,45,720.5,102.0,3.0,31.0,503.5,674.51,509.88
2016,6,15,17,0,697.0,98.0,2.9,31.0,453.0,630.55,479.67
2016,6,15,17,15,665.0,93.0,2.7,30.5,401.0,576.37,441.54
2016,6,15,17,30,633.0,88.0,2.5,30.0,349.0,522.54,402.68
2016,6,15,17,45,591.5,81.0,2.3,29.5,297.0,461.58,357.33
2016,6,15,18,0,550.0,74.0,2.1,29.0,245.0,402.66,312.05
2016,6,15,18,15,487.0,66.0,2.05,28.5,195.5,334.44,258.35
2016,6,15,18,30,424.0,58.0,2.0,28.0,146.0,271.28,206.82
2016,6,15,18,45,330.5,46.0,1.95,27.5,102.5,197.81,146.37
2016,6,15,19,0,237.0,34.0,1.9,27.0,59.0,132.31,90.85
2016,6,15,19,15,118.5,17.0,2.05,26.5,29.5,59.95,8.15
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,62.0,17.0,3.45,23.5,23.0,14.51,0.0
2016,6,16,6,0,124.0,34.0,3.7,24.0,46.0,26.42,14.94
2016,6,16,6,15,218.0,50.0,3.8,24.0,86.5,37.96,26.29
2016,6,16,6,30,312.0,66.0,3.9,24.0,127.0,49.61,36.81
2016,6,16,6,45,399.5,74.5,4.05,24.5,177.0,55.64,42.22
2016,6,16,7,0,487.0,83.0,4.2,25.0,227.0,63.29,48.77
2016,6,16,7,15,536.0,90.5,4.2,25.5,279.5,67.37,52.08
2016,6,16,7,30,585.0,98.0,4.2,26.0,332.0,71.32,55.17
2016,6,16,7,45,635.0,99.5,4.25,26.5,386.5,70.88,54.47
2016,6,16,8,0,685.0,101.0,4.3,27.0,441.0,70.63,53.94
2016,6,16,8,15,710.0,105.5,4.3,27.5,492.5,72.05,54.8
2016,6,16,8,30,735.0,110.0,4.3,28.0,544.0,80.57,61.53
2016,6,16,8,45,761.5,110.0,4.35,28.5,594.0,96.61,59.1
2016,6,16,9,0,788.0,110.0,4.4,29.0,644.0,148.21,81.27
2016,6,16,9,15,802.0,113.0,4.4,29.0,688.5,202.61,118.55
2016,6,16,9,30,816.0,116.0,4.4,29.0,733.0,258.08,162.71
2016,6,16,9,45,829.5,116.5,4.45,29.5,772.5,318.6,212.73
2016,6,16,10,0,843.0,117.0,4.5,30.0,812.0,372.49,258.09
2016,6,16,10,15,851.0,118.5,4.5,30.5,845.5,425.03,301.88
2016,6,16,10,30,859.0,120.0,4.5,31.0,879.0,476.86,344.02
2016,6,16,10,45,865.5,121.0,4.55,31.5,906.0,526.67,383.53
2016,6,16,11,0,872.0,122.0,4.6,32.0,933.0,575.16,420.91
2016,6,16,11,15,876.0,123.0,4.6,32.0,952.5,620.66,455.86
2016,6,16,11,30,880.0,124.0,4.6,32.0,972.0,664.21,488.58
2016,6,16,11,45,881.0,125.0,4.6,32.0,983.5,703.63,517.74
2016,6,16,12,0,882.0,126.0,4.6,32.0,995.0,740.58,544.59
2016,6,16,12,15,883.0,126.0,4.6,32.0,999.5,774.28,568.25
2016,6,16,12,30,884.0,126.0,4.6,32.0,1004.0,805.54,589.23
2016,6,16,12,45,882.0,126.5,4.6,32.5,1000.0,832.31,605.92
2016,6,16,13,0,880.0,127.0,4.6,33.0,996.0,856.22,620.63
2016,6,16,13,15,877.5,126.5,4.55,33.0,984.5,875.67,633.45
2016,6,16,13,30,875.0,126.0,4.5,33.0,973.0,891.65,644.05
2016,6,16,13,45,870.0,126.0,4.45,33.0,953.5,902.28,651.19
2016,6,16,14,0,865.0,126.0,4.4,33.0,934.0,909.26,656.06
2016,6,16,14,15,859.0,124.5,4.35,33.0,908.0,910.3,657.16
2016,6,16,14,30,853.0,123.0,4.3,33.0,882.0,907.68,656.01
2016,6,16,14,45,840.5,124.0,4.25,33.0,848.5,897.96,650.31
2016,6,16,15,0,828.0,125.0,4.2,33.0,815.0,884.89,642.55
2016,6,16,15,15,817.0,122.5,4.1,33.0,776.5,866.5,631.13
2016,6,16,15,30,806.0,120.0,4.0,33.0,738.0,854.61,624.17
2016,6,16,15,45,791.0,117.5,3.95,33.0,694.0,826.25,606.41
2016,6,16,16,0,776.0,115.0,3.9,33.0,650.0,795.23,586.9
2016,6,16,16,15,758.0,111.5,3.75,32.5,602.5,758.26,563.98
2016,6,16,16,30,740.0,108.0,3.6,32.0,555.0,719.27,539.45
2016,6,16,16,45,715.0,104.0,3.5,32.0,504.0,675.48,510.34
2016,6,16,17,0,690.0,100.0,3.4,32.0,453.0,628.05,477.5
2016,6,16,17,15,658.0,95.0,3.15,31.5,401.0,574.15,439.45
2016,6,16,17,30,626.0,90.0,2.9,31.0,349.0,520.61,400.69
2016,6,16,17,45,581.5,83.5,2.7,30.5,297.0,458.73,354.66
2016,6,16,18,0,537.0,77.0,2.5,30.0,245.0,399.13,308.9
2016,6,16,18,15,473.0,68.5,2.35,29.0,195.0,330.44,255.25
2016,6,16,18,30,409.0,60.0,2.2,28.0,145.0,266.9,203.78
2016,6,16,18,45,315.5,48.0,2.1,27.5,102.0,191.3,141.69
2016,6,16,19,0,222.0,36.0,2.0,27.0,59.0,129.92,89.53
2016,6,16,19,15,111.0,18.0,2.1,26.5,29.5,59.38,10.03
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,86.5,16.5,2.9,22.5,24.5,14.08,0.0
2016,6,17,6,0,173.0,33.0,3.2,23.0,49.0,25.44,14.2
2016,6,17,6,15,273.0,47.0,3.35,23.5,91.0,35.96,24.67
2016,6,17,6,30,373.0,61.0,3.5,24.0,133.0,46.33,34.02
2016,6,17,6,45,463.0,67.0,3.65,24.5,185.0,52.23,39.3
2016,6,17,7,0,553.0,73.0,3.8,25.0,237.0,55.93,42.48
2016,6,17,7,15,599.5,79.5,3.8,25.5,290.0,59.65,45.51
2016,6,17,7,30,646.0,86.0,3.8,26.0,343.0,63.26,48.35
2016,6,17,7,45,689.5,87.5,3.85,26.5,398.0,63.26,48.06
2016,6,17,8,0,733.0,89.0,3.9,27.0,453.0,69.27,52.81
2016,6,17,8,15,756.5,92.5,3.9,27.5,504.5,70.57,53.57
2016,6,17,8,30,780.0,96.0,3.9,28.0,556.0,71.79,54.26
2016,6,17,8,45,803.0,96.5,3.9,28.5,606.0,88.5,52.5
2016,6,17,9,0,826.0,97.0,3.9,29.0,656.0,151.47,82.53
2016,6,17,9,15,839.0,99.5,3.85,29.0,701.0,206.81,120.14
2016,6,17,9,30,852.0,102.0,3.8,29.0,746.0,262.92,164.77
2016,6,17,9,45,864.5,102.5,3.8,29.5,786.0,318.08,210.85
2016,6,17,10,0,877.0,103.0,3.8,30.0,826.0,373.45,257.43
2016,6,17,10,15,884.0,104.5,3.75,30.5,859.5,427.34,302.25
2016,6,17,10,30,891.0,106.0,3.7,31.0,893.0,480.38,345.2
2016,6,17,10,45,897.5,106.5,3.7,31.5,920.0,531.36,385.37
2016,6,17,11,0,904.0,107.0,3.7,32.0,947.0,580.96,423.26
2016,6,17,11,15,907.5,108.0,3.65,32.0,966.5,627.56,458.64
2016,6,17,11,30,911.0,109.0,3.6,32.0,986.0,672.1,491.64
2016,6,17,11,45,915.0,107.5,3.55,32.5,998.5,712.84,520.19
2016,6,17,12,0,919.0,106.0,3.5,33.0,1011.0,751.19,546.37
2016,6,17,12,15,919.5,106.0,3.4,33.0,1015.5,785.63,569.03
2016,6,17,12,30,920.0,106.0,3.3,33.0,1020.0,817.4,589.36
2016,6,17,12,45,918.5,106.0,3.25,33.0,1016.0,844.86,606.98
2016,6,17,13,0,917.0,106.0,3.2,33.0,1012.0,869.29,622.6
2016,6,17,13,15,914.5,105.5,3.15,33.0,1000.5,889.09,635.2
2016,6,17,13,30,912.0,105.0,3.1,33.0,989.0,905.29,645.54
2016,6,17,13,45,908.0,104.5,3.05,33.5,969.5,916.45,651.39
2016,6,17,14,0,904.0,104.0,3.0,34.0,950.0,923.86,654.93
2016,6,17,14,15,898.5,103.0,2.95,34.0,923.5,925.65,656.34
2016,6,17,14,30,893.0,102.0,2.9,34.0,897.0,923.67,655.52
2016,6,17,14,45,885.0,101.0,2.85,34.0,864.0,915.71,651.01
2016,6,17,15,0,877.0,100.0,2.8,34.0,831.0,904.16,644.36
2016,6,17,15,15,867.0,98.0,2.75,33.5,792.5,886.3,635.07
2016,6,17,15,30,857.0,96.0,2.7,33.0,754.0,865.12,623.69
2016,6,17,15,45,844.5,94.0,2.7,33.0,710.0,838.64,607.92
2016,6,17,16,0,832.0,92.0,2.7,33.0,666.0,809.31,590.25
2016,6,17,16,15,815.5,89.0,2.6,32.5,617.5,772.99,568.36
2016,6,17,16,30,799.0,86.0,2.5,32.0,569.0,741.34,549.47
2016,6,17,16,45,778.0,83.0,2.45,32.0,518.0,697.1,520.83
2016,6,17,17,0,757.0,80.0,2.4,32.0,467.0,651.51,490.92
2016,6,17,17,15,728.0,76.0,2.25,31.5,414.5,598.28,454.5
2016,6,17,17,30,699.0,72.0,2.1,31.0,362.0,544.98,416.64
2016,6,17,17,45,659.0,67.0,2.0,30.5,309.0,484.3,372.28
2016,6,17,18,0,619.0,62.0,1.9,30.0,256.0,427.22,328.92
2016,6,17,18,15,559.5,55.5,1.75,29.0,205.0,359.26,276.14
2016,6,17,18,30,500.0,49.0,1.6,28.0,154.0,295.99,224.93
2016,6,17,18,45,406.5,40.0,1.5,27.5,109.0,221.79,163.74
2016,6,17,19,0,313.0,31.0,1.4,27.0,64.0,157.26,108.37
2016,6,17,19,15,156.5,15.5,1.45,26.5,32.0,71.64,15.04
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,80.5,16.5,2.15,23.5,23.5,14.08,0.0
2016,6,18,6,0,161.0,33.0,2.4,24.0,47.0,25.41,14.06
2016,6,18,6,15,259.5,47.0,2.45,24.0,88.5,35.91,24.57
2016,6,18,6,30,358.0,61.0,2.5,24.0,130.0,46.25,33.95
2016,6,18,6,45,432.0,70.0,2.65,24.5,179.5,54.52,41.26
2016,6,18,7,0,506.0,79.0,2.8,25.0,229.0,60.29,46.21
2016,6,18,7,15,554.0,86.0,2.7,25.5,281.0,64.14,49.33
2016,6,18,7,30,602.0,93.0,2.6,26.0,333.0,67.88,52.24
2016,6,18,7,45,439.5,145.5,2.55,26.5,334.0,99.13,78.14
2016,6,18,8,0,277.0,198.0,2.5,27.0,335.0,133.04,105.68
2016,6,18,8,15,500.0,156.0,2.4,27.0,437.5,102.69,80.24
2016,6,18,8,30,723.0,114.0,2.3,27.0,540.0,75.67,57.66
2016,6,18,8,45,745.0,116.5,2.2,27.5,589.0,98.93,62.16
2016,6,18,9,0,767.0,119.0,2.1,28.0,638.0,150.74,84.41
2016,6,18,9,15,782.0,122.0,1.9,28.0,682.5,204.08,120.39
2016,6,18,9,30,797.0,125.0,1.7,28.0,727.0,258.64,163.13
2016,6,18,9,45,812.0,125.5,1.55,28.5,767.5,312.41,207.07
2016,6,18,10,0,827.0,126.0,1.4,29.0,808.0,371.67,254.98
2016,6,18,10,15,835.5,128.0,1.25,29.0,841.5,423.97,297.47
2016,6,18,10,30,844.0,130.0,1.1,29.0,875.0,475.66,338.13
2016,6,18,10,45,853.5,129.5,0.95,29.5,903.0,525.26,374.99
2016,6,18,11,0,863.0,129.0,0.8,30.0,931.0,573.84,409.41
2016,6,18,11,15,867.5,130.0,0.85,30.0,951.0,619.32,442.82
2016,6,18,11,30,872.0,131.0,0.9,30.0,971.0,662.93,474.15
2016,6,18,11,45,868.0,136.5,1.0,30.5,982.0,702.03,501.23
2016,6,18,12,0,864.0,142.0,1.1,31.0,993.0,738.36,525.9
2016,6,18,12,15,865.0,142.5,1.2,31.0,998.0,772.04,549.57
2016,6,18,12,30,866.0,143.0,1.3,31.0,1003.0,803.4,570.36
2016,6,18,12,45,867.0,141.5,1.4,31.5,1000.0,830.92,587.54
2016,6,18,13,0,868.0,140.0,1.5,32.0,997.0,855.78,603.01
2016,6,18,13,15,865.5,139.5,1.55,32.0,986.0,875.36,615.87
2016,6,18,13,30,863.0,139.0,1.6,32.0,975.0,891.53,626.71
2016,6,18,13,45,860.0,137.5,1.65,32.0,956.5,902.85,634.64
2016,6,18,14,0,857.0,136.0,1.7,32.0,938.0,910.53,640.45
2016,6,18,14,15,850.5,134.5,1.7,32.0,911.5,911.38,641.57
2016,6,18,14,30,844.0,133.0,1.7,32.0,885.0,908.59,640.59
2016,6,18,14,45,832.5,132.5,1.75,32.0,851.5,898.62,635.8
2016,6,18,15,0,821.0,132.0,1.8,32.0,818.0,896.08,635.87
2016,6,18,15,15,809.5,129.5,1.8,32.0,779.0,877.18,625.03
2016,6,18,15,30,798.0,127.0,1.8,32.0,740.0,855.1,612.36
2016,6,18,15,45,780.5,125.5,1.8,32.0,695.5,825.92,595.09
2016,6,18,16,0,763.0,124.0,1.8,32.0,651.0,794.18,576.11
2016,6,18,16,15,743.5,120.0,1.75,31.5,602.5,755.87,553.34
2016,6,18,16,30,724.0,116.0,1.7,31.0,554.0,719.0,531.27
2016,6,18,16,45,692.5,113.5,1.65,31.0,502.0,669.81,499.22
2016,6,18,17,0,661.0,111.0,1.6,31.0,450.0,620.15,465.45
2016,6,18,17,15,627.5,105.0,1.5,30.5,398.0,565.19,427.8
2016,6,18,17,30,594.0,99.0,1.4,30.0,346.0,510.75,389.44
2016,6,18,17,45,540.0,93.0,1.35,29.5,293.0,445.0,341.66
2016,6,18,18,0,486.0,87.0,1.3,29.0,240.0,382.34,294.55
2016,6,18,18,15,423.0,76.5,1.25,28.5,191.0,309.83,238.38
2016,6,18,18,30,360.0,66.0,1.2,28.0,142.0,248.48,188.95
2016,6,18,18,45,267.0,52.0,1.15,27.5,99.5,177.43,131.16
2016,6,18,19,0,174.0,38.0,1.1,27.0,57.0,116.44,80.35
2016,6,18,19,15,87.0,19.0,1.15,26.5,28.5,54.33,11.79
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,24.5,15.5,1.5,23.5,17.5,13.23,0.0
2016,6,19,6,0,49.0,31.0,1.7,24.0,35.0,24.57,13.36
2016,6,19,6,15,100.5,51.5,1.8,24.0,68.0,39.9,27.91
2016,6,19,6,30,152.0,72.0,1.9,24.0,101.0,53.91,40.46
2016,6,19,6,45,207.5,87.5,2.05,24.5,141.0,65.04,50.23
2016,6,19,7,0,263.0,103.0,2.2,25.0,181.0,75.92,59.5
2016,6,19,7,15,269.5,125.5,2.2,25.5,219.5,90.47,71.62
2016,6,19,7,30,276.0,148.0,2.2,26.0,258.0,104.4,82.95
2016,6,19,7,45,269.0,174.0,2.25,26.5,294.0,119.59,95.11
2016,6,19,8,0,262.0,200.0,2.3,27.0,330.0,133.98,106.39
2016,6,19,8,15,348.0,206.0,2.2,27.0,399.0,137.81,109.09
2016,6,19,8,30,434.0,212.0,2.1,27.0,468.0,132.71,104.51
2016,6,19,8,45,572.5,175.5,2.05,27.5,543.5,122.09,83.0
2016,6,19,9,0,711.0,139.0,2.0,28.0,619.0,150.53,86.36
2016,6,19,9,15,437.0,248.5,1.95,28.0,550.0,226.23,151.54
2016,6,19,9,30,163.0,358.0,1.9,28.0,481.0,282.78,205.0
2016,6,19,9,45,465.5,255.0,1.9,28.5,633.0,301.04,209.4
2016,6,19,10,0,768.0,152.0,1.9,29.0,785.0,365.05,252.39
2016,6,19,10,15,777.5,154.5,1.95,29.0,818.5,416.19,294.54
2016,6,19,10,30,787.0,157.0,2.0,29.0,852.0,467.06,335.62
2016,6,19,10,45,621.0,272.0,2.1,29.0,831.0,510.33,370.19
2016,6,19,11,0,455.0,387.0,2.2,29.0,810.0,542.25,394.08
2016,6,19,11,15,460.5,401.0,2.3,29.0,837.0,584.69,425.08
2016,6,19,11,30,466.0,415.0,2.4,29.0,864.0,626.88,455.33
2016,6,19,11,45,253.0,420.5,2.5,29.0,664.5,516.0,377.43
2016,6,19,12,0,40.0,426.0,2.6,29.0,465.0,382.92,280.56
2016,6,19,12,15,434.0,292.5,2.65,29.0,723.0,584.91,432.64
2016,6,19,12,30,828.0,159.0,2.7,29.0,981.0,795.63,582.62
2016,6,19,12,45,828.5,158.0,2.75,29.0,978.0,811.78,592.1
2016,6,19,13,0,829.0,157.0,2.8,29.0,975.0,836.06,608.54
2016,6,19,13,15,421.0,199.5,2.8,29.0,615.0,563.32,419.05
2016,6,19,13,30,13.0,242.0,2.8,29.0,255.0,216.7,159.62
2016,6,19,13,45,417.0,195.5,2.85,29.0,586.5,579.0,434.64
2016,6,19,14,0,821.0,149.0,2.9,29.0,918.0,889.3,647.75
2016,6,19,14,15,815.0,147.5,2.9,29.0,892.5,902.94,654.83
2016,6,19,14,30,809.0,146.0,2.9,29.0,867.0,900.68,654.04
2016,6,19,14,45,803.5,142.0,2.9,29.0,835.5,892.84,649.83
2016,6,19,15,0,798.0,138.0,2.9,29.0,804.0,881.49,643.46
2016,6,19,15,15,787.0,135.5,2.8,29.0,766.0,863.37,632.04
2016,6,19,15,30,776.0,133.0,2.7,29.0,728.0,842.14,618.68
2016,6,19,15,45,765.0,128.0,2.65,29.0,686.0,815.34,601.97
2016,6,19,16,0,754.0,123.0,2.6,29.0,644.0,785.76,583.38
2016,6,19,16,15,380.5,155.0,2.5,29.0,418.0,492.09,374.89
2016,6,19,16,30,7.0,187.0,2.4,29.0,192.0,167.41,125.39
2016,6,19,16,45,341.0,145.5,2.35,29.0,321.0,430.62,333.56
2016,6,19,17,0,675.0,104.0,2.3,29.0,450.0,622.72,476.77
2016,6,19,17,15,578.5,112.5,2.1,28.5,386.0,540.28,415.56
2016,6,19,17,30,482.0,121.0,1.9,28.0,322.0,456.11,353.54
2016,6,19,17,45,452.5,107.0,1.7,28.0,274.5,401.99,312.6
2016,6,19,18,0,423.0,93.0,1.5,28.0,227.0,349.25,271.41
2016,6,19,18,15,374.0,79.5,1.4,27.0,181.0,289.1,224.4
2016,6,19,18,30,325.0,66.0,1.3,26.0,135.0,233.09,178.99
2016,6,19,18,45,254.5,51.0,1.25,25.5,95.5,171.51,127.95
2016,6,19,19,0,184.0,36.0,1.2,25.0,56.0,117.4,81.75
2016,6,19,19,15,92.0,18.0,1.2,24.5,28.0,54.56,13.19
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,81.0,15.5,1.3,21.5,22.5,13.23,0.0
2016,6,20,6,0,162.0,31.0,1.5,22.0,45.0,23.9,12.92
2016,6,20,6,15,258.0,44.5,1.6,22.5,85.5,34.06,23.17
2016,6,20,6,30,354.0,58.0,1.7,23.0,126.0,44.06,32.22
2016,6,20,6,45,425.5,67.0,1.85,24.0,174.5,52.05,39.23
2016,6,20,7,0,497.0,76.0,2.0,25.0,223.0,57.88,44.15
2016,6,20,7,15,544.5,83.0,2.05,25.5,274.0,61.81,47.35
2016,6,20,7,30,592.0,90.0,2.1,26.0,325.0,65.62,50.33
2016,6,20,7,45,631.0,94.0,2.15,26.5,377.5,67.07,51.26
2016,6,20,8,0,670.0,98.0,2.2,27.0,430.0,68.5,52.15
2016,6,20,8,15,466.5,173.5,2.15,27.5,417.0,112.88,88.55
2016,6,20,8,30,263.0,249.0,2.1,28.0,404.0,158.97,125.43
2016,6,20,8,45,201.0,279.5,2.1,28.5,404.0,189.04,139.5
2016,6,20,9,0,139.0,310.0,2.1,29.0,404.0,218.83,158.88
2016,6,20,9,15,212.0,325.0,2.05,29.0,479.5,254.37,181.19
2016,6,20,9,30,285.0,340.0,2.0,29.0,555.0,288.92,204.09
2016,6,20,9,45,248.5,368.0,1.95,29.5,563.0,319.8,228.73
2016,6,20,10,0,212.0,396.0,1.9,30.0,571.0,355.25,256.05
2016,6,20,10,15,523.5,261.0,1.85,30.0,717.0,390.76,278.39
2016,6,20,10,30,835.0,126.0,1.8,30.0,863.0,467.58,333.92
2016,6,20,10,45,843.0,126.5,1.75,30.5,890.5,516.66,371.5
2016,6,20,11,0,851.0,127.0,1.7,31.0,918.0,564.63,407.09
2016,6,20,11,15,507.0,308.0,1.7,31.0,782.5,544.42,392.82
2016,6,20,11,30,163.0,489.0,1.7,31.0,647.0,495.04,355.67
2016,6,20,11,45,516.0,308.5,1.7,31.5,815.5,607.66,438.18
2016,6,20,12,0,869.0,128.0,1.7,32.0,984.0,730.57,525.2
2016,6,20,12,15,870.0,128.0,1.7,32.0,989.0,763.97,546.94
2016,6,20,12,30,871.0,128.0,1.7,32.0,994.0,794.96,566.68
2016,6,20,12,45,872.5,126.5,1.75,32.5,991.5,822.79,583.6
2016,6,20,13,0,874.0,125.0,1.8,33.0,989.0,847.93,598.75
2016,6,20,13,15,872.0,124.5,1.8,33.0,978.0,867.82,611.33
2016,6,20,13,30,870.0,124.0,1.8,33.0,967.0,884.3,621.85
2016,6,20,13,45,574.0,289.5,1.85,33.0,841.5,804.83,568.73
2016,6,20,14,0,278.0,455.0,1.9,33.0,716.0,688.7,487.02
2016,6,20,14,15,566.0,286.5,1.95,33.0,798.0,814.26,578.55
2016,6,20,14,30,854.0,118.0,2.0,33.0,880.0,903.45,638.81
2016,6,20,14,45,589.5,248.5,2.05,33.0,765.5,808.89,576.65
2016,6,20,15,0,325.0,379.0,2.1,33.0,651.0,676.66,484.96
2016,6,20,15,15,553.0,255.0,2.15,33.0,691.0,773.76,557.57
2016,6,20,15,30,781.0,131.0,2.2,33.0,731.0,844.63,607.54
2016,6,20,15,45,765.5,128.5,2.25,33.0,687.5,816.51,590.33
2016,6,20,16,0,750.0,126.0,2.3,33.0,644.0,785.81,572.13
2016,6,20,16,15,731.0,122.0,2.3,32.5,597.0,748.31,550.0
2016,6,20,16,30,712.0,118.0,2.3,32.0,550.0,712.4,528.66
2016,6,20,16,45,685.5,114.0,2.3,32.0,499.5,665.73,498.26
2016,6,20,17,0,659.0,110.0,2.3,32.0,449.0,618.3,466.02
2016,6,20,17,15,625.5,104.5,2.15,31.5,397.0,564.01,428.35
2016,6,20,17,30,592.0,99.0,2.0,31.0,345.0,510.23,390.05
2016,6,20,17,45,545.5,92.0,1.95,30.5,293.5,447.96,344.58
2016,6,20,18,0,499.0,85.0,1.9,30.0,242.0,388.17,299.41
2016,6,20,18,15,435.0,75.0,1.75,29.0,193.0,314.7,242.61
2016,6,20,18,30,371.0,65.0,1.6,28.0,144.0,252.78,192.8
2016,6,20,18,45,278.5,52.0,1.45,27.5,101.5,182.34,135.15
2016,6,20,19,0,186.0,39.0,1.3,27.0,59.0,121.94,84.58
2016,6,20,19,15,93.0,19.5,1.35,26.5,29.5,57.03,14.97
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.0,16.0,2.4,22.5,22.0,13.66,0.0
2016,6,21,6,0,132.0,32.0,2.7,23.0,44.0,24.99,13.59
2016,6,21,6,15,227.5,47.0,2.75,23.5,83.5,35.8,24.49
2016,6,21,6,30,323.0,62.0,2.8,24.0,123.0,46.8,34.4
2016,6,21,6,45,396.0,72.0,2.85,25.0,171.5,53.88,40.61
2016,6,21,7,0,469.0,82.0,2.9,26.0,220.0,62.48,47.87
2016,6,21,7,15,518.5,90.0,2.85,26.5,271.0,66.96,51.51
2016,6,21,7,30,568.0,98.0,2.8,27.0,322.0,71.28,54.89
2016,6,21,7,45,607.0,103.0,2.8,27.5,374.5,73.14,56.13
2016,6,21,8,0,646.0,108.0,2.8,28.0,427.0,74.94,57.3
2016,6,21,8,15,673.0,113.0,2.65,28.5,478.0,76.47,58.22
2016,6,21,8,30,700.0,118.0,2.5,29.0,529.0,77.87,59.02
2016,6,21,8,45,721.0,121.5,2.35,29.5,577.0,91.71,57.53
2016,6,21,9,0,742.0,125.0,2.2,30.0,625.0,150.34,84.75
2016,6,21,9,15,757.5,128.5,2.1,30.5,669.5,202.61,119.15
2016,6,21,9,30,773.0,132.0,2.0,31.0,714.0,256.2,160.28
2016,6,21,9,45,784.5,134.5,1.9,31.5,753.0,309.08,203.16
2016,6,21,10,0,796.0,137.0,1.8,32.0,792.0,362.33,246.45
2016,6,21,10,15,805.0,139.5,1.75,32.0,825.5,414.73,289.03
2016,6,21,10,30,814.0,142.0,1.7,32.0,859.0,466.76,330.25
2016,6,21,10,45,822.5,142.5,1.7,32.5,886.5,517.01,368.45
2016,6,21,11,0,831.0,143.0,1.7,33.0,914.0,564.43,403.45
2016,6,21,11,15,565.0,304.0,1.75,33.0,834.0,575.34,411.01
2016,6,21,11,30,299.0,465.0,1.8,33.0,754.0,560.23,398.78
2016,6,21,11,45,582.0,298.5,1.9,33.5,869.0,639.59,457.21
2016,6,21,12,0,865.0,132.0,2.0,34.0,984.0,730.27,522.41
2016,6,21,12,15,866.0,132.0,2.05,34.0,989.0,763.61,544.91
2016,6,21,12,30,867.0,132.0,2.1,34.0,994.0,794.57,565.03
2016,6,21,12,45,866.0,132.0,2.15,34.0,990.5,821.56,582.58
2016,6,21,13,0,865.0,132.0,2.2,34.0,987.0,845.83,598.41
2016,6,21,13,15,863.0,131.5,2.25,34.0,976.0,865.74,611.52
2016,6,21,13,30,861.0,131.0,2.3,34.0,965.0,882.27,622.59
2016,6,21,13,45,856.0,130.5,2.35,34.0,946.5,892.62,629.86
2016,6,21,14,0,851.0,130.0,2.4,34.0,928.0,899.36,634.99
2016,6,21,14,15,845.5,128.5,2.4,34.0,902.5,901.12,636.7
2016,6,21,14,30,840.0,127.0,2.4,34.0,877.0,899.26,636.28
2016,6,21,14,45,563.5,258.5,2.45,34.0,753.5,794.5,567.32
2016,6,21,15,0,287.0,390.0,2.5,34.0,630.0,653.17,468.45
2016,6,21,15,15,550.5,251.5,2.5,33.5,684.5,768.14,555.15
2016,6,21,15,30,814.0,113.0,2.5,33.0,739.0,845.54,610.39
2016,6,21,15,45,800.5,110.5,2.5,33.0,695.5,827.73,599.47
2016,6,21,16,0,787.0,108.0,2.5,33.0,652.0,797.96,581.43
2016,6,21,16,15,769.5,104.5,2.45,32.5,605.0,761.3,559.57
2016,6,21,16,30,752.0,101.0,2.4,32.0,558.0,722.56,536.06
2016,6,21,16,45,729.5,97.0,2.4,32.0,507.5,677.69,507.16
2016,6,21,17,0,707.0,93.0,2.4,32.0,457.0,631.65,476.7
