Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,15,676.5,88.5,2.3,31.5,405.0,581.07,441.86
2016,6,21,17,30,646.0,84.0,2.2,31.0,353.0,528.45,404.57
2016,6,21,17,45,606.0,77.5,2.1,31.0,301.5,468.44,359.89
2016,6,21,18,0,566.0,71.0,2.0,31.0,250.0,410.29,315.25
2016,6,21,18,15,505.0,63.5,1.8,30.0,200.0,342.81,262.98
2016,6,21,18,30,444.0,56.0,1.6,29.0,150.0,280.15,212.58
2016,6,21,18,45,355.0,45.0,1.45,28.5,106.5,208.14,153.58
2016,6,21,19,0,266.0,34.0,1.3,28.0,63.0,145.36,100.5
2016,6,21,19,15,133.0,17.0,1.35,27.5,31.5,65.12,18.47
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,82.5,15.0,2.6,23.5,22.5,12.8,0.0
2016,6,22,6,0,165.0,30.0,2.9,24.0,45.0,23.16,12.03
2016,6,22,6,15,263.5,43.5,3.05,24.5,85.5,33.35,22.31
2016,6,22,6,30,362.0,57.0,3.2,25.0,126.0,43.39,31.34
2016,6,22,6,45,435.0,65.5,3.35,25.5,175.0,50.94,38.02
2016,6,22,7,0,508.0,74.0,3.5,26.0,224.0,56.46,42.74
2016,6,22,7,15,556.0,81.0,3.5,26.5,275.5,60.47,46.02
2016,6,22,7,30,604.0,88.0,3.5,27.0,327.0,64.36,49.07
2016,6,22,7,45,641.0,93.0,3.5,27.5,379.5,66.56,50.63
2016,6,22,8,0,678.0,98.0,3.5,28.0,432.0,68.67,52.09
2016,6,22,8,15,703.5,102.0,3.45,28.5,483.0,69.86,52.76
2016,6,22,8,30,729.0,106.0,3.4,29.0,534.0,77.87,59.05
2016,6,22,8,45,749.5,109.0,3.4,29.5,582.5,91.28,57.33
2016,6,22,9,0,770.0,112.0,3.4,30.0,631.0,143.48,78.71
2016,6,22,9,15,784.5,115.0,3.4,30.0,675.5,196.86,114.26
2016,6,22,9,30,799.0,118.0,3.4,30.0,720.0,251.4,157.0
2016,6,22,9,45,811.0,120.0,3.4,30.5,759.5,305.47,201.66
2016,6,22,10,0,823.0,122.0,3.4,31.0,799.0,364.97,250.63
2016,6,22,10,15,832.0,124.0,3.45,31.5,832.5,417.26,293.76
2016,6,22,10,30,841.0,126.0,3.5,32.0,866.0,469.02,335.44
2016,6,22,10,45,848.0,126.5,3.55,32.5,893.5,517.97,373.92
2016,6,22,11,0,855.0,127.0,3.6,33.0,921.0,565.71,410.36
2016,6,22,11,15,859.5,128.0,3.65,33.0,941.0,610.91,444.83
2016,6,22,11,30,864.0,129.0,3.7,33.0,961.0,654.28,477.2
2016,6,22,11,45,872.0,125.5,3.75,33.0,975.0,694.68,506.93
2016,6,22,12,0,880.0,122.0,3.8,33.0,989.0,733.11,534.78
2016,6,22,12,15,881.0,122.5,3.85,33.0,994.0,767.3,558.71
2016,6,22,12,30,882.0,123.0,3.9,33.0,999.0,799.04,579.95
2016,6,22,12,45,882.5,122.0,3.95,33.5,996.0,826.75,597.26
2016,6,22,13,0,883.0,121.0,4.0,34.0,993.0,851.7,612.68
2016,6,22,13,15,880.5,120.5,4.0,34.0,982.0,871.36,625.68
2016,6,22,13,30,878.0,120.0,4.0,34.0,971.0,887.56,636.49
2016,6,22,13,45,874.5,119.0,4.05,34.0,953.0,898.85,644.44
2016,6,22,14,0,871.0,118.0,4.1,34.0,935.0,906.48,650.14
2016,6,22,14,15,865.5,116.5,4.1,34.0,909.0,908.16,651.86
2016,6,22,14,30,860.0,115.0,4.1,34.0,883.0,906.17,651.33
2016,6,22,14,45,839.5,121.0,4.1,34.0,848.0,894.21,644.42
2016,6,22,15,0,819.0,127.0,4.1,34.0,813.0,879.04,635.53
2016,6,22,15,15,808.0,125.0,4.05,33.5,775.0,871.73,633.03
2016,6,22,15,30,797.0,123.0,4.0,33.0,737.0,850.8,621.47
2016,6,22,15,45,519.0,218.5,4.0,33.0,609.0,694.34,513.67
2016,6,22,16,0,241.0,314.0,4.0,33.0,481.0,516.04,383.76
2016,6,22,16,15,484.5,213.0,3.9,32.5,517.5,638.99,479.07
2016,6,22,16,30,728.0,112.0,3.8,32.0,554.0,715.97,538.41
2016,6,22,16,45,701.5,108.5,3.75,32.0,503.5,672.44,508.88
2016,6,22,17,0,675.0,105.0,3.7,32.0,453.0,625.08,475.97
2016,6,22,17,15,643.0,99.5,3.5,31.5,401.0,571.26,438.07
2016,6,22,17,30,611.0,94.0,3.3,31.0,349.0,517.8,399.44
2016,6,22,17,45,565.5,87.5,3.15,30.5,297.0,455.92,353.42
2016,6,22,18,0,520.0,81.0,3.0,30.0,245.0,396.39,307.72
2016,6,22,18,15,458.0,71.5,2.8,29.5,196.0,328.25,253.86
2016,6,22,18,30,396.0,62.0,2.6,29.0,147.0,261.13,199.32
2016,6,22,18,45,306.0,49.5,2.45,28.5,104.0,190.7,141.37
2016,6,22,19,0,216.0,37.0,2.3,28.0,61.0,129.96,90.17
2016,6,22,19,15,108.0,18.5,2.4,27.5,30.5,60.28,17.75
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,80.0,15.5,2.95,23.5,22.5,13.23,0.0
2016,6,23,6,0,160.0,31.0,3.1,24.0,45.0,23.91,12.5
2016,6,23,6,15,259.5,45.0,3.25,24.0,85.5,34.45,23.27
2016,6,23,6,30,359.0,59.0,3.4,24.0,126.0,44.84,32.7
2016,6,23,6,45,441.0,66.0,3.55,24.5,176.0,51.43,38.6
2016,6,23,7,0,523.0,73.0,3.7,25.0,226.0,55.83,42.39
2016,6,23,7,15,570.0,80.0,3.7,25.5,278.0,59.88,45.72
2016,6,23,7,30,617.0,87.0,3.7,26.0,330.0,63.81,48.82
2016,6,23,7,45,661.5,89.0,3.7,26.5,384.5,64.07,48.76
2016,6,23,8,0,706.0,91.0,3.7,27.0,439.0,64.45,48.78
2016,6,23,8,15,730.0,95.0,3.65,27.5,490.0,72.06,54.83
2016,6,23,8,30,754.0,99.0,3.6,28.0,541.0,73.52,55.71
2016,6,23,8,45,499.5,200.0,3.6,28.5,503.5,133.52,93.96
2016,6,23,9,0,245.0,301.0,3.6,29.0,466.0,213.1,151.48
2016,6,23,9,15,537.5,203.0,3.55,29.5,597.5,211.88,136.1
2016,6,23,9,30,830.0,105.0,3.5,30.0,729.0,255.83,159.12
2016,6,23,9,45,552.5,244.5,3.5,30.5,669.5,316.2,217.38
2016,6,23,10,0,275.0,384.0,3.5,31.0,610.0,359.34,258.4
2016,6,23,10,15,574.0,246.5,3.5,31.0,743.5,396.16,282.66
2016,6,23,10,30,873.0,109.0,3.5,31.0,877.0,470.59,337.74
2016,6,23,10,45,880.0,109.0,3.55,31.5,904.5,520.69,377.31
2016,6,23,11,0,887.0,109.0,3.6,32.0,932.0,569.52,414.81
2016,6,23,11,15,538.5,298.5,3.65,32.0,802.0,554.89,404.48
2016,6,23,11,30,190.0,488.0,3.7,32.0,672.0,510.95,370.53
2016,6,23,11,45,290.5,461.5,3.75,32.5,746.0,572.07,414.48
2016,6,23,12,0,391.0,435.0,3.8,33.0,820.0,642.62,464.05
2016,6,23,12,15,638.5,279.0,3.8,33.0,912.0,722.99,524.3
2016,6,23,12,30,886.0,123.0,3.8,33.0,1004.0,801.93,581.75
2016,6,23,12,45,546.0,313.0,3.85,33.5,856.0,732.5,528.59
2016,6,23,13,0,206.0,503.0,3.9,34.0,708.0,618.79,443.14
2016,6,23,13,15,197.5,498.0,3.9,34.0,692.0,618.05,443.36
2016,6,23,13,30,189.0,493.0,3.9,34.0,676.0,615.65,441.93
2016,6,23,13,45,529.0,308.0,3.95,34.0,807.0,780.91,563.34
2016,6,23,14,0,869.0,123.0,4.0,34.0,938.0,909.3,652.28
2016,6,23,14,15,863.5,121.5,3.95,34.0,912.5,911.12,653.02
2016,6,23,14,30,858.0,120.0,3.9,34.0,887.0,909.27,652.33
2016,6,23,14,45,852.0,117.0,3.9,34.0,855.0,901.89,648.44
2016,6,23,15,0,846.0,114.0,3.9,34.0,823.0,890.93,642.34
2016,6,23,15,15,835.5,112.0,3.85,33.5,784.5,873.45,633.12
2016,6,23,15,30,825.0,110.0,3.8,33.0,746.0,852.77,621.83
2016,6,23,15,45,808.5,109.0,3.8,33.0,701.5,833.7,610.62
2016,6,23,16,0,792.0,108.0,3.8,33.0,657.0,802.94,591.52
2016,6,23,16,15,774.0,104.5,3.75,32.5,609.5,765.81,568.97
2016,6,23,16,30,756.0,101.0,3.7,32.0,562.0,726.6,544.71
2016,6,23,16,45,728.5,99.0,3.7,32.0,510.5,680.06,514.03
2016,6,23,17,0,701.0,97.0,3.7,32.0,459.0,635.19,483.61
2016,6,23,17,15,669.5,92.0,3.5,31.5,406.5,581.33,445.73
2016,6,23,17,30,638.0,87.0,3.3,31.0,354.0,527.75,407.07
2016,6,23,17,45,589.5,82.0,3.15,30.5,301.0,464.66,360.16
2016,6,23,18,0,541.0,77.0,3.0,30.0,248.0,404.14,313.7
2016,6,23,18,15,479.0,68.5,2.75,29.5,198.5,336.08,259.85
2016,6,23,18,30,417.0,60.0,2.5,29.0,149.0,272.96,208.27
2016,6,23,18,45,323.5,48.5,2.3,28.5,105.5,196.71,145.8
2016,6,23,19,0,230.0,37.0,2.1,28.0,62.0,134.93,93.74
2016,6,23,19,15,115.0,18.5,2.2,27.5,31.0,62.45,19.28
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,86.0,15.0,1.8,22.5,22.5,12.8,0.0
2016,6,24,6,0,172.0,30.0,2.0,23.0,45.0,23.19,11.93
2016,6,24,6,15,276.0,43.0,2.15,23.5,86.5,33.04,22.14
2016,6,24,6,30,380.0,56.0,2.3,24.0,128.0,44.65,32.55
2016,6,24,6,45,233.5,83.0,2.5,24.5,132.0,62.22,47.81
2016,6,24,7,0,87.0,110.0,2.7,25.0,136.0,81.25,64.05
2016,6,24,7,15,249.0,117.5,2.75,25.5,211.5,85.2,67.19
2016,6,24,7,30,411.0,125.0,2.8,26.0,287.0,87.26,68.61
2016,6,24,7,45,429.5,143.0,2.85,27.0,334.5,97.56,76.69
2016,6,24,8,0,448.0,161.0,2.9,28.0,382.0,107.28,84.11
2016,6,24,8,15,411.0,191.5,2.95,28.0,411.0,123.16,96.84
2016,6,24,8,30,374.0,222.0,3.0,28.0,440.0,146.21,115.26
2016,6,24,8,45,372.0,247.0,3.05,28.5,480.5,165.53,120.31
2016,6,24,9,0,370.0,272.0,3.1,29.0,521.0,208.28,143.23
2016,6,24,9,15,333.5,304.0,3.15,29.5,540.5,249.98,173.18
2016,6,24,9,30,297.0,336.0,3.2,30.0,560.0,287.86,202.89
2016,6,24,9,45,303.0,355.0,3.3,30.5,594.5,325.54,231.56
2016,6,24,10,0,309.0,374.0,3.4,31.0,629.0,363.94,260.85
2016,6,24,10,15,602.5,233.5,3.5,31.0,755.5,397.66,283.29
2016,6,24,10,30,896.0,93.0,3.6,31.0,882.0,468.53,336.25
2016,6,24,10,45,672.5,240.0,3.7,31.5,842.5,510.53,370.13
2016,6,24,11,0,449.0,387.0,3.8,32.0,803.0,537.22,389.7
2016,6,24,11,15,343.0,434.0,3.9,32.0,756.5,541.44,393.32
2016,6,24,11,30,237.0,481.0,4.0,32.0,710.0,535.41,388.77
2016,6,24,11,45,237.5,488.0,4.1,32.0,720.0,558.29,405.37
2016,6,24,12,0,238.0,495.0,4.2,32.0,730.0,580.71,421.39
2016,6,24,12,15,317.0,467.0,4.25,32.0,781.0,634.4,460.45
2016,6,24,12,30,396.0,439.0,4.3,32.0,832.0,692.0,501.84
2016,6,24,12,45,402.0,436.5,4.4,32.0,834.5,714.16,517.52
2016,6,24,13,0,408.0,434.0,4.5,32.0,837.0,734.84,532.33
2016,6,24,13,15,351.5,452.5,4.5,31.5,797.5,718.54,521.36
2016,6,24,13,30,295.0,471.0,4.5,31.0,758.0,698.72,507.96
2016,6,24,13,45,296.5,460.5,4.55,31.0,744.0,701.35,510.63
2016,6,24,14,0,298.0,450.0,4.6,31.0,730.0,702.05,511.93
2016,6,24,14,15,296.0,436.5,4.55,31.0,708.5,694.86,507.58
2016,6,24,14,30,294.0,423.0,4.5,31.0,687.0,685.73,501.99
2016,6,24,14,45,266.0,412.5,4.5,31.0,644.0,653.99,480.28
2016,6,24,15,0,238.0,402.0,4.5,31.0,601.0,605.23,446.81
2016,6,24,15,15,247.5,379.5,4.4,30.5,578.0,608.42,451.03
2016,6,24,15,30,257.0,357.0,4.3,30.0,555.0,594.09,442.96
2016,6,24,15,45,170.5,334.0,4.25,30.0,462.0,478.19,359.1
2016,6,24,16,0,84.0,311.0,4.2,30.0,369.0,364.96,275.2
2016,6,24,16,15,91.5,289.5,4.05,29.5,349.0,349.78,265.72
2016,6,24,16,30,99.0,268.0,3.9,29.0,329.0,333.74,255.19
2016,6,24,16,45,72.5,236.0,3.8,29.0,278.5,279.78,214.48
2016,6,24,17,0,46.0,204.0,3.7,29.0,228.0,227.1,174.22
2016,6,24,17,15,51.5,184.0,3.45,28.5,208.5,210.78,162.64
2016,6,24,17,30,57.0,164.0,3.2,28.0,189.0,193.83,150.24
2016,6,24,17,45,50.0,141.5,2.95,28.0,161.0,165.94,128.4
2016,6,24,18,0,43.0,119.0,2.7,28.0,133.0,138.42,106.53
2016,6,24,18,15,32.5,97.0,2.45,27.5,106.0,110.11,83.79
2016,6,24,18,30,22.0,75.0,2.2,27.0,79.0,82.54,61.26
2016,6,24,18,45,11.0,54.0,2.0,26.5,56.0,52.61,36.61
2016,6,24,19,0,0.0,33.0,1.8,26.0,33.0,28.61,16.7
2016,6,24,19,15,0.0,16.5,1.85,26.0,16.5,13.62,0.33
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,45.0,15.5,2.4,23.5,19.5,13.23,0.0
2016,6,25,6,0,90.0,31.0,2.5,24.0,39.0,24.12,12.43
2016,6,25,6,15,180.0,48.0,2.55,24.0,77.5,37.02,25.39
2016,6,25,6,30,270.0,65.0,2.6,24.0,116.0,48.74,36.0
2016,6,25,6,45,207.5,87.5,2.65,24.5,134.0,64.99,50.17
2016,6,25,7,0,145.0,110.0,2.7,25.0,152.0,81.72,64.44
2016,6,25,7,15,145.5,134.0,2.85,25.0,183.5,97.61,77.85
2016,6,25,7,30,146.0,158.0,3.0,25.0,215.0,112.98,90.59
2016,6,25,7,45,82.5,166.5,3.2,25.5,200.0,123.04,98.49
2016,6,25,8,0,19.0,175.0,3.4,26.0,185.0,135.06,107.89
2016,6,25,8,15,10.0,168.0,3.55,26.0,173.5,131.65,104.67
2016,6,25,8,30,1.0,161.0,3.7,26.0,162.0,127.62,101.0
2016,6,25,8,45,6.5,189.5,3.85,26.5,194.5,148.64,112.44
2016,6,25,9,0,12.0,218.0,4.0,27.0,227.0,171.31,129.09
2016,6,25,9,15,95.0,286.5,4.05,27.0,358.0,222.28,164.26
2016,6,25,9,30,178.0,355.0,4.1,27.0,489.0,282.9,206.71
2016,6,25,9,45,216.5,371.0,4.15,27.0,543.0,320.59,234.39
2016,6,25,10,0,255.0,387.0,4.2,27.0,597.0,354.15,259.69
2016,6,25,10,15,255.0,405.5,4.2,27.0,623.0,387.81,286.04
2016,6,25,10,30,255.0,424.0,4.2,27.0,649.0,421.47,312.02
2016,6,25,10,45,139.5,385.5,4.25,27.5,509.5,365.13,271.74
2016,6,25,11,0,24.0,347.0,4.3,28.0,370.0,289.61,215.62
2016,6,25,11,15,14.5,251.0,4.25,28.0,265.0,215.18,160.08
2016,6,25,11,30,5.0,155.0,4.2,28.0,160.0,132.22,97.04
2016,6,25,11,45,9.0,203.0,4.2,28.5,212.0,175.03,129.54
2016,6,25,12,0,13.0,251.0,4.2,29.0,264.0,218.47,161.93
2016,6,25,12,15,147.5,370.5,4.15,29.0,517.0,427.09,318.14
2016,6,25,12,30,282.0,490.0,4.1,29.0,770.0,644.56,473.01
2016,6,25,12,45,151.5,419.5,4.05,29.0,570.0,491.26,362.66
2016,6,25,13,0,21.0,349.0,4.0,29.0,370.0,313.21,231.54
2016,6,25,13,15,10.5,219.0,3.95,29.0,229.5,194.22,143.57
2016,6,25,13,30,0.0,89.0,3.9,29.0,89.0,74.82,52.51
2016,6,25,13,45,8.5,197.5,3.85,29.0,206.0,174.87,129.46
2016,6,25,14,0,17.0,306.0,3.8,29.0,323.0,277.38,206.38
2016,6,25,14,15,20.0,318.0,3.75,28.5,337.5,291.66,217.43
2016,6,25,14,30,23.0,330.0,3.7,28.0,352.0,306.14,228.9
2016,6,25,14,45,16.0,271.0,3.7,28.0,286.0,247.64,185.42
2016,6,25,15,0,9.0,212.0,3.7,28.0,220.0,189.19,141.45
2016,6,25,15,15,8.5,206.5,3.7,28.0,214.0,184.12,137.93
2016,6,25,15,30,8.0,201.0,3.7,28.0,208.0,179.04,134.33
2016,6,25,15,45,4.0,161.5,3.7,28.0,165.0,140.59,104.89
2016,6,25,16,0,0.0,122.0,3.7,28.0,122.0,102.54,75.43
2016,6,25,16,15,0.0,103.5,3.65,27.5,103.5,86.48,63.2
2016,6,25,16,30,0.0,85.0,3.6,27.0,85.0,70.69,51.01
2016,6,25,16,45,0.0,47.0,3.6,27.0,47.0,38.95,25.78
2016,6,25,17,0,0.0,9.0,3.6,27.0,9.0,7.43,0.37
2016,6,25,17,15,0.0,20.0,3.4,26.5,20.0,16.51,7.83
2016,6,25,17,30,0.0,31.0,3.2,26.0,31.0,25.6,15.35
2016,6,25,17,45,0.0,26.5,3.05,26.0,26.5,21.86,12.34
2016,6,25,18,0,0.0,22.0,2.9,26.0,22.0,18.12,9.3
2016,6,25,18,15,0.0,17.5,2.65,25.5,17.5,14.4,6.24
2016,6,25,18,30,0.0,13.0,2.4,25.0,13.0,10.68,3.15
2016,6,25,18,45,0.0,9.0,2.15,25.0,9.0,7.39,0.35
2016,6,25,19,0,0.0,5.0,1.9,25.0,5.0,4.1,0.0
2016,6,25,19,15,0.0,2.5,1.95,25.0,2.5,2.05,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,53.0,15.5,1.2,22.5,20.0,13.23,0.0
2016,6,26,6,0,106.0,31.0,1.3,23.0,40.0,24.14,12.39
2016,6,26,6,15,201.0,47.0,1.45,23.0,79.0,35.73,24.43
2016,6,26,6,30,296.0,63.0,1.6,23.0,118.0,47.43,35.05
2016,6,26,6,45,376.0,72.5,1.8,23.5,166.0,54.15,41.09
2016,6,26,7,0,456.0,82.0,2.0,24.0,214.0,60.78,46.82
2016,6,26,7,15,303.5,119.5,2.05,24.5,215.0,87.01,69.02
2016,6,26,7,30,151.0,157.0,2.1,25.0,216.0,112.44,90.08
2016,6,26,7,45,88.5,168.5,2.2,25.5,204.5,124.25,99.4
2016,6,26,8,0,26.0,180.0,2.3,26.0,193.0,138.37,110.49
2016,6,26,8,15,28.5,200.5,2.35,26.0,216.5,145.18,115.65
2016,6,26,8,30,31.0,221.0,2.4,26.0,240.0,158.21,125.88
2016,6,26,8,45,155.5,257.0,2.45,26.5,360.5,174.47,130.68
2016,6,26,9,0,280.0,293.0,2.5,27.0,481.0,211.08,149.65
2016,6,26,9,15,210.5,323.5,2.55,27.5,471.0,251.76,180.78
2016,6,26,9,30,141.0,354.0,2.6,28.0,461.0,274.29,199.99
2016,6,26,9,45,486.5,234.0,2.7,28.5,628.5,290.24,201.24
2016,6,26,10,0,832.0,114.0,2.8,29.0,796.0,360.27,248.22
2016,6,26,10,15,546.0,268.5,2.85,29.5,723.5,402.12,288.1
2016,6,26,10,30,260.0,423.0,2.9,30.0,651.0,422.82,307.58
2016,6,26,10,45,560.0,271.5,3.0,30.5,784.0,477.1,347.05
2016,6,26,11,0,860.0,120.0,3.1,31.0,917.0,561.66,409.84
2016,6,26,11,15,864.5,121.0,3.15,31.0,937.5,607.2,444.54
2016,6,26,11,30,869.0,122.0,3.2,31.0,958.0,650.9,477.29
2016,6,26,11,45,584.5,300.0,3.25,31.0,866.0,641.15,467.79
2016,6,26,12,0,300.0,478.0,3.3,31.0,774.0,610.92,442.56
2016,6,26,12,15,361.0,458.5,3.3,31.0,816.5,660.45,478.2
2016,6,26,12,30,422.0,439.0,3.3,31.0,859.0,713.47,515.49
2016,6,26,12,45,633.5,291.5,3.35,31.5,919.0,782.01,566.25
2016,6,26,13,0,845.0,144.0,3.4,32.0,979.0,838.15,606.18
2016,6,26,13,15,622.0,283.0,3.4,32.0,894.0,809.5,583.98
2016,6,26,13,30,399.0,422.0,3.4,32.0,809.0,746.12,536.59
2016,6,26,13,45,340.5,438.0,3.4,32.0,764.5,720.19,518.73
2016,6,26,14,0,282.0,454.0,3.4,32.0,720.0,691.47,498.56
2016,6,26,14,15,549.5,296.5,3.35,32.0,795.0,807.34,584.45
2016,6,26,14,30,817.0,139.0,3.3,32.0,870.0,890.39,642.7
2016,6,26,14,45,808.5,137.0,3.3,32.0,838.0,893.62,645.1
2016,6,26,15,0,800.0,135.0,3.3,32.0,806.0,881.84,638.38
2016,6,26,15,15,789.0,132.5,3.25,31.5,768.0,863.98,628.82
2016,6,26,15,30,778.0,130.0,3.2,31.0,730.0,842.98,617.24
2016,6,26,15,45,666.5,173.0,3.15,31.0,665.5,784.52,579.14
2016,6,26,16,0,555.0,216.0,3.1,31.0,601.0,713.93,529.97
2016,6,26,16,15,634.0,166.0,2.95,31.0,576.0,722.19,538.61
2016,6,26,16,30,713.0,116.0,2.8,31.0,551.0,713.72,534.41
2016,6,26,16,45,639.0,127.0,2.7,31.0,490.5,647.62,488.66
2016,6,26,17,0,565.0,138.0,2.6,31.0,430.0,582.99,442.6
2016,6,26,17,15,537.5,127.5,2.3,30.5,381.0,530.94,405.82
2016,6,26,17,30,510.0,117.0,2.0,30.0,332.0,472.48,363.51
2016,6,26,17,45,512.0,99.0,1.7,29.5,288.5,438.04,337.94
2016,6,26,18,0,514.0,81.0,1.4,29.0,245.0,395.06,304.85
2016,6,26,18,15,452.5,72.0,1.3,28.5,196.0,327.82,252.42
2016,6,26,18,30,391.0,63.0,1.2,28.0,147.0,261.57,199.24
2016,6,26,18,45,302.0,50.5,1.15,27.5,104.5,191.51,142.11
2016,6,26,19,0,213.0,38.0,1.1,27.0,62.0,131.03,91.45
2016,6,26,19,15,106.5,19.0,1.1,26.5,31.0,61.22,20.46
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,82.5,14.0,1.4,22.5,20.5,11.95,0.0
2016,6,27,6,0,165.0,28.0,1.6,23.0,41.0,21.66,10.39
2016,6,27,6,15,258.0,41.5,1.65,23.5,80.5,31.87,21.11
2016,6,27,6,30,351.0,55.0,1.7,24.0,120.0,41.91,30.19
2016,6,27,6,45,428.0,62.5,1.75,24.5,168.0,48.61,36.18
2016,6,27,7,0,505.0,70.0,1.8,25.0,216.0,53.45,40.36
2016,6,27,7,15,423.0,103.0,1.75,25.5,242.5,74.03,57.74
2016,6,27,7,30,341.0,136.0,1.7,26.0,269.0,97.77,77.41
2016,6,27,7,45,529.5,110.0,1.7,27.0,352.0,77.44,59.82
2016,6,27,8,0,718.0,84.0,1.7,28.0,435.0,65.64,49.54
2016,6,27,8,15,555.5,151.0,1.7,28.5,441.5,100.81,78.28
2016,6,27,8,30,393.0,218.0,1.7,29.0,448.0,136.01,106.37
2016,6,27,8,45,442.0,222.0,1.75,29.5,501.5,142.87,102.08
2016,6,27,9,0,491.0,226.0,1.8,30.0,555.0,182.21,118.47
2016,6,27,9,15,661.5,163.5,1.8,30.5,639.5,200.82,121.61
2016,6,27,9,30,832.0,101.0,1.8,31.0,724.0,251.19,153.94
2016,6,27,9,45,842.5,102.5,1.8,31.5,763.5,305.44,198.26
2016,6,27,10,0,853.0,104.0,1.8,32.0,803.0,359.76,242.98
2016,6,27,10,15,860.5,106.0,1.8,32.0,837.0,413.11,286.9
2016,6,27,10,30,868.0,108.0,1.8,32.0,871.0,465.74,329.23
2016,6,27,10,45,649.0,247.5,1.8,32.5,828.0,503.37,359.06
2016,6,27,11,0,430.0,387.0,1.8,33.0,785.0,526.28,375.34
2016,6,27,11,15,427.5,400.0,1.8,33.0,803.0,562.26,400.98
2016,6,27,11,30,425.0,413.0,1.8,33.0,821.0,597.33,425.37
2016,6,27,11,45,651.5,267.5,1.8,33.5,904.0,661.88,472.07
2016,6,27,12,0,878.0,122.0,1.8,34.0,987.0,730.5,521.23
2016,6,27,12,15,879.0,122.5,1.8,34.0,991.5,764.85,543.9
2016,6,27,12,30,880.0,123.0,1.8,34.0,996.0,796.76,564.1
2016,6,27,12,45,878.5,123.0,1.8,34.5,993.0,823.8,579.93
2016,6,27,13,0,877.0,123.0,1.8,35.0,990.0,848.04,593.92
2016,6,27,13,15,875.0,122.5,1.85,35.0,979.0,868.29,607.1
2016,6,27,13,30,873.0,122.0,1.9,35.0,968.0,885.13,618.26
2016,6,27,13,45,868.0,122.0,1.95,35.0,949.5,896.21,625.92
2016,6,27,14,0,863.0,122.0,2.0,35.0,931.0,903.65,631.48
2016,6,27,14,15,857.0,120.5,2.0,35.0,905.5,905.16,633.0
2016,6,27,14,30,851.0,119.0,2.0,35.0,880.0,903.01,632.4
2016,6,27,14,45,829.0,126.0,2.0,35.0,845.0,890.9,625.7
2016,6,27,15,0,807.0,133.0,2.0,35.0,810.0,886.56,624.08
2016,6,27,15,15,796.0,130.5,2.0,34.5,772.0,868.65,615.17
2016,6,27,15,30,785.0,128.0,2.0,34.0,734.0,847.58,604.36
2016,6,27,15,45,769.5,125.5,2.05,34.0,690.5,819.62,588.27
2016,6,27,16,0,754.0,123.0,2.1,34.0,647.0,789.06,570.38
2016,6,27,16,15,553.5,183.0,2.1,33.5,552.5,673.7,494.0
2016,6,27,16,30,353.0,243.0,2.1,33.0,458.0,539.02,399.96
2016,6,27,16,45,440.0,196.5,2.15,33.0,440.5,562.06,419.95
2016,6,27,17,0,527.0,150.0,2.2,33.0,423.0,561.18,422.16
2016,6,27,17,15,565.0,123.0,2.1,32.5,386.0,545.77,412.94
2016,6,27,17,30,603.0,96.0,2.0,32.0,349.0,517.6,394.18
2016,6,27,17,45,558.5,89.0,1.9,31.5,297.5,455.99,349.22
2016,6,27,18,0,514.0,82.0,1.8,31.0,246.0,396.66,304.61
2016,6,27,18,15,454.0,72.5,1.65,30.0,197.0,329.58,252.99
2016,6,27,18,30,394.0,63.0,1.5,29.0,148.0,263.35,200.27
2016,6,27,18,45,307.0,50.0,1.35,28.5,105.0,193.25,143.03
2016,6,27,19,0,220.0,37.0,1.2,28.0,62.0,132.44,92.11
2016,6,27,19,15,110.0,18.5,1.2,27.5,31.0,61.71,20.8
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,14.5,2.05,24.5,18.0,12.38,0.0
2016,6,28,6,0,95.0,29.0,2.4,25.0,36.0,22.67,10.83
2016,6,28,6,15,172.5,48.0,2.45,25.5,74.5,36.94,25.08
2016,6,28,6,30,250.0,67.0,2.5,26.0,113.0,50.13,36.83
2016,6,28,6,45,315.5,81.5,2.6,26.5,159.5,60.18,45.65
2016,6,28,7,0,381.0,96.0,2.7,27.0,206.0,69.94,53.96
2016,6,28,7,15,429.5,107.5,2.5,27.5,255.5,77.18,59.91
2016,6,28,7,30,478.0,119.0,2.3,28.0,305.0,84.16,65.45
2016,6,28,7,45,516.5,127.5,2.1,29.0,356.0,88.8,68.79
2016,6,28,8,0,555.0,136.0,1.9,30.0,407.0,93.73,72.26
2016,6,28,8,15,583.5,143.5,1.7,30.5,457.0,96.05,73.7
2016,6,28,8,30,612.0,151.0,1.5,31.0,507.0,98.14,74.95
2016,6,28,8,45,635.0,156.5,1.35,31.5,555.0,106.96,72.23
2016,6,28,9,0,658.0,162.0,1.2,32.0,603.0,155.14,91.23
2016,6,28,9,15,675.0,167.0,1.2,32.0,646.5,204.7,122.96
2016,6,28,9,30,692.0,172.0,1.2,32.0,690.0,255.94,161.47
2016,6,28,9,45,470.5,279.5,1.25,32.5,641.0,314.74,214.56
2016,6,28,10,0,249.0,387.0,1.3,33.0,592.0,351.62,248.32
2016,6,28,10,15,493.0,287.0,1.4,33.0,713.5,393.75,276.16
2016,6,28,10,30,737.0,187.0,1.5,33.0,835.0,459.51,323.47
2016,6,28,10,45,741.5,191.5,1.65,33.5,861.0,509.71,361.47
2016,6,28,11,0,746.0,196.0,1.8,34.0,887.0,555.9,395.77
2016,6,28,11,15,751.5,197.5,1.9,34.0,907.0,599.23,427.92
2016,6,28,11,30,757.0,199.0,2.0,34.0,927.0,641.21,458.46
2016,6,28,11,45,424.0,341.5,2.1,34.5,750.5,569.24,406.61
2016,6,28,12,0,91.0,484.0,2.2,35.0,574.0,465.93,330.88
2016,6,28,12,15,173.0,490.5,2.25,34.5,662.0,544.04,387.08
2016,6,28,12,30,255.0,497.0,2.3,34.0,750.0,629.11,446.42
2016,6,28,12,45,161.0,483.0,2.4,34.0,643.0,553.01,393.8
2016,6,28,13,0,67.0,469.0,2.5,34.0,536.0,464.76,332.27
2016,6,28,13,15,231.5,446.5,2.55,34.0,672.0,610.08,436.24
2016,6,28,13,30,396.0,424.0,2.6,34.0,808.0,745.53,529.44
2016,6,28,13,45,303.0,447.0,2.7,34.0,737.5,695.18,494.14
2016,6,28,14,0,210.0,470.0,2.8,34.0,667.0,629.04,448.97
2016,6,28,14,15,113.5,381.0,2.9,33.5,487.5,462.94,335.54
2016,6,28,14,30,17.0,292.0,3.0,33.0,308.0,266.67,194.61
2016,6,28,14,45,8.5,161.0,3.1,33.0,169.0,143.98,104.44
2016,6,28,15,0,0.0,30.0,3.2,33.0,30.0,24.99,13.71
2016,6,28,15,15,0.0,47.5,3.25,32.5,47.5,39.57,25.12
2016,6,28,15,30,0.0,65.0,3.3,32.0,65.0,54.15,36.56
2016,6,28,15,45,0.0,48.0,3.35,31.5,48.0,39.91,25.63
2016,6,28,16,0,0.0,31.0,3.4,31.0,31.0,25.73,14.63
2016,6,28,16,15,0.0,37.5,3.35,30.5,37.5,31.11,18.99
2016,6,28,16,30,0.0,44.0,3.3,30.0,44.0,36.48,23.38
2016,6,28,16,45,0.0,57.5,3.25,30.0,57.5,47.69,32.37
2016,6,28,17,0,0.0,71.0,3.2,30.0,71.0,58.92,41.42
2016,6,28,17,15,0.0,51.5,3.0,29.5,51.5,42.64,28.66
2016,6,28,17,30,0.0,32.0,2.8,29.0,32.0,26.43,15.77
2016,6,28,17,45,0.0,27.5,2.6,28.5,27.5,22.68,12.84
2016,6,28,18,0,0.0,23.0,2.4,28.0,23.0,18.95,9.86
2016,6,28,18,15,0.0,18.0,2.15,27.5,18.0,14.81,6.5
2016,6,28,18,30,0.0,13.0,1.9,27.0,13.0,10.68,3.09
2016,6,28,18,45,0.0,9.0,1.7,26.5,9.0,7.39,0.32
2016,6,28,19,0,0.0,5.0,1.5,26.0,5.0,4.1,0.0
2016,6,28,19,15,0.0,2.5,1.35,26.0,2.5,2.05,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,81.0,13.5,2.05,23.5,20.0,11.52,0.0
2016,6,29,6,0,162.0,27.0,2.3,24.0,40.0,20.9,9.43
2016,6,29,6,15,258.5,41.0,2.3,24.0,79.5,31.51,20.71
2016,6,29,6,30,355.0,55.0,2.3,24.0,119.0,41.95,30.19
2016,6,29,6,45,427.5,64.0,2.35,24.5,167.5,49.92,37.29
2016,6,29,7,0,500.0,73.0,2.4,25.0,216.0,55.86,42.41
2016,6,29,7,15,548.0,80.0,2.4,25.5,267.5,59.88,45.72
2016,6,29,7,30,596.0,87.0,2.4,26.0,319.0,63.78,48.81
2016,6,29,7,45,633.0,92.0,2.4,26.5,371.5,65.99,50.39
2016,6,29,8,0,670.0,97.0,2.4,27.0,424.0,68.13,51.87
2016,6,29,8,15,696.0,101.5,2.4,27.5,475.0,69.66,52.83
2016,6,29,8,30,722.0,106.0,2.4,28.0,526.0,78.01,59.43
2016,6,29,8,45,740.5,110.5,2.4,28.5,574.0,87.83,57.73
2016,6,29,9,0,759.0,115.0,2.4,29.0,622.0,140.36,77.86
2016,6,29,9,15,488.0,232.5,2.45,29.0,567.0,220.2,144.6
2016,6,29,9,30,217.0,350.0,2.5,29.0,512.0,287.48,206.09
2016,6,29,9,45,240.0,367.0,2.55,29.5,556.0,323.74,232.43
2016,6,29,10,0,263.0,384.0,2.6,30.0,600.0,354.15,254.94
2016,6,29,10,15,545.5,258.0,2.65,30.0,729.5,393.91,281.33
2016,6,29,10,30,828.0,132.0,2.7,30.0,859.0,464.33,333.29
2016,6,29,10,45,532.5,294.5,2.75,30.5,768.0,482.75,350.19
2016,6,29,11,0,237.0,457.0,2.8,31.0,677.0,481.17,349.07
2016,6,29,11,15,541.0,299.0,2.85,31.0,815.0,555.48,405.0
2016,6,29,11,30,845.0,141.0,2.9,31.0,953.0,648.96,474.83
2016,6,29,11,45,852.5,138.5,2.95,31.5,967.0,689.45,503.24
2016,6,29,12,0,860.0,136.0,3.0,32.0,981.0,728.03,529.99
2016,6,29,12,15,530.5,321.5,3.0,32.0,844.0,679.66,491.77
2016,6,29,12,30,201.0,507.0,3.0,32.0,707.0,592.57,425.94
2016,6,29,12,45,526.0,325.0,3.05,32.5,845.0,726.34,524.35
2016,6,29,13,0,851.0,143.0,3.1,33.0,983.0,842.71,605.53
2016,6,29,13,15,848.5,142.0,3.1,33.0,972.5,862.1,617.55
2016,6,29,13,30,846.0,141.0,3.1,33.0,962.0,878.14,628.15
2016,6,29,13,45,838.0,142.5,3.1,33.0,943.0,887.94,634.8
2016,6,29,14,0,830.0,144.0,3.1,33.0,924.0,894.18,639.3
2016,6,29,14,15,545.0,288.5,3.1,32.5,795.0,796.46,573.56
2016,6,29,14,30,260.0,433.0,3.1,32.0,666.0,665.1,480.14
2016,6,29,14,45,516.5,293.5,3.1,32.0,734.5,783.34,568.5
2016,6,29,15,0,773.0,154.0,3.1,32.0,803.0,878.01,635.47
2016,6,29,15,15,761.5,151.0,3.15,32.0,765.0,859.71,624.15
2016,6,29,15,30,750.0,148.0,3.2,32.0,727.0,838.33,611.66
2016,6,29,15,45,734.0,145.0,3.25,32.0,684.0,810.14,594.59
2016,6,29,16,0,718.0,142.0,3.3,32.0,641.0,784.29,579.05
2016,6,29,16,15,698.5,137.5,3.3,31.5,594.0,746.8,556.32
2016,6,29,16,30,679.0,133.0,3.3,31.0,547.0,707.52,532.07
2016,6,29,16,45,655.5,127.0,3.35,31.0,497.5,662.04,501.52
2016,6,29,17,0,632.0,121.0,3.4,31.0,448.0,615.61,469.55
2016,6,29,17,15,316.0,88.0,3.2,30.5,251.5,327.63,255.39
2016,6,29,17,30,0.0,55.0,3.0,30.0,55.0,45.53,30.9
2016,6,29,17,45,244.0,71.5,2.85,30.0,149.5,239.22,188.12
2016,6,29,18,0,488.0,88.0,2.7,30.0,244.0,389.54,303.07
2016,6,29,18,15,428.0,77.5,2.4,29.0,195.5,317.82,246.28
2016,6,29,18,30,368.0,67.0,2.1,28.0,147.0,257.06,197.08
2016,6,29,18,45,292.0,52.5,1.85,27.5,105.0,190.94,142.39
2016,6,29,19,0,216.0,38.0,1.6,27.0,63.0,132.86,93.1
2016,6,29,19,15,108.0,19.0,1.55,26.5,31.5,62.15,21.44
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,69.0,14.0,1.2,23.5,19.0,11.95,0.0
2016,6,30,6,0,138.0,28.0,1.4,24.0,38.0,21.62,9.75
2016,6,30,6,15,230.5,43.0,1.45,24.5,77.5,32.9,21.81
2016,6,30,6,30,323.0,58.0,1.5,25.0,117.0,43.98,31.77
2016,6,30,6,45,394.5,69.0,1.6,26.0,165.0,51.84,38.66
2016,6,30,7,0,466.0,80.0,1.7,27.0,213.0,61.25,46.61
2016,6,30,7,15,515.0,88.5,1.8,27.5,264.0,66.16,50.62
2016,6,30,7,30,564.0,97.0,1.9,28.0,315.0,70.88,54.34
2016,6,30,7,45,602.0,103.0,2.0,28.5,367.5,73.46,56.18
2016,6,30,8,0,640.0,109.0,2.1,29.0,420.0,75.92,57.89
2016,6,30,8,15,667.0,114.0,2.15,29.0,471.0,77.42,58.89
2016,6,30,8,30,694.0,119.0,2.2,29.0,522.0,78.78,59.8
2016,6,30,8,45,477.5,207.0,2.25,29.5,496.0,134.05,95.85
2016,6,30,9,0,261.0,295.0,2.3,30.0,470.0,209.48,147.51
2016,6,30,9,15,268.5,317.0,2.3,30.5,507.5,246.06,171.86
2016,6,30,9,30,276.0,339.0,2.3,31.0,545.0,283.8,199.22
2016,6,30,9,45,532.5,241.0,2.35,31.5,666.0,305.96,208.43
2016,6,30,10,0,789.0,143.0,2.4,32.0,787.0,359.82,245.11
2016,6,30,10,15,798.5,145.0,2.45,32.0,821.5,411.98,288.04
2016,6,30,10,30,808.0,147.0,2.5,32.0,856.0,463.85,329.87
2016,6,30,10,45,549.0,295.5,2.55,32.5,784.0,491.38,352.85
2016,6,30,11,0,290.0,444.0,2.6,33.0,712.0,495.23,355.77
2016,6,30,11,15,292.0,454.5,2.6,33.0,730.5,525.71,377.7
2016,6,30,11,30,294.0,465.0,2.6,33.0,749.0,555.97,399.0
2016,6,30,11,45,211.5,482.0,2.65,33.5,687.5,535.84,383.86
2016,6,30,12,0,129.0,499.0,2.7,34.0,626.0,505.76,361.58
2016,6,30,12,15,205.0,494.5,2.75,34.0,697.5,571.37,408.26
2016,6,30,12,30,281.0,490.0,2.8,34.0,769.0,643.92,458.62
2016,6,30,12,45,226.0,498.0,2.85,34.0,722.0,618.71,440.71
2016,6,30,13,0,171.0,506.0,2.9,34.0,675.0,592.19,422.15
2016,6,30,13,15,505.5,328.0,2.95,34.0,820.0,750.56,537.48
2016,6,30,13,30,840.0,150.0,3.0,34.0,965.0,880.71,627.48
2016,6,30,13,45,836.0,149.0,3.05,34.0,947.0,892.08,634.54
2016,6,30,14,0,832.0,148.0,3.1,34.0,929.0,899.9,640.34
2016,6,30,14,15,826.0,146.5,3.15,34.0,903.5,901.88,642.52
2016,6,30,14,30,820.0,145.0,3.2,34.0,878.0,912.4,650.38
2016,6,30,14,45,823.5,135.5,3.3,34.0,849.0,896.37,641.45
2016,6,30,15,0,827.0,126.0,3.4,34.0,820.0,888.55,638.1
2016,6,30,15,15,816.0,123.5,3.45,33.5,782.0,870.78,629.24
2016,6,30,15,30,805.0,121.0,3.5,33.0,744.0,859.67,624.86
2016,6,30,15,45,791.5,118.0,3.55,33.0,700.5,832.61,608.58
2016,6,30,16,0,778.0,115.0,3.6,33.0,657.0,802.78,590.45
2016,6,30,16,15,760.5,112.0,3.6,32.5,609.5,767.12,569.17
2016,6,30,16,30,743.0,109.0,3.6,32.0,562.0,729.36,546.16
2016,6,30,16,45,719.5,104.5,3.65,32.0,512.0,683.57,516.24
2016,6,30,17,0,696.0,100.0,3.7,32.0,462.0,639.48,486.63
2016,6,30,17,15,665.5,95.0,3.6,31.5,409.5,586.45,449.7
2016,6,30,17,30,635.0,90.0,3.5,31.0,357.0,533.59,411.88
2016,6,30,17,45,592.5,83.5,3.4,31.0,305.0,472.32,365.8
2016,6,30,18,0,550.0,77.0,3.3,31.0,253.0,413.1,319.93
2016,6,30,18,15,490.5,68.5,3.0,30.0,203.0,345.53,267.15
2016,6,30,18,30,431.0,60.0,2.7,29.0,153.0,282.6,216.18
2016,6,30,18,45,343.5,48.0,2.4,28.5,109.0,210.05,156.31
2016,6,30,19,0,256.0,36.0,2.1,28.0,65.0,144.54,101.01
2016,6,30,19,15,128.0,18.0,2.05,27.5,32.5,66.75,23.13
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,82.5,13.5,1.4,23.5,20.0,11.52,0.0
2016,7,1,6,0,165.0,27.0,1.6,24.0,40.0,20.92,9.03
2016,7,1,6,15,264.5,41.0,1.6,24.5,80.5,31.55,20.65
2016,7,1,6,30,364.0,55.0,1.6,25.0,121.0,42.02,30.1
2016,7,1,6,45,438.0,64.5,1.65,26.0,170.0,50.5,37.53
2016,7,1,7,0,512.0,74.0,1.7,27.0,219.0,56.84,42.88
2016,7,1,7,15,561.0,81.0,1.75,27.5,271.5,60.86,46.15
2016,7,1,7,30,610.0,88.0,1.8,28.0,324.0,64.76,49.21
2016,7,1,7,45,646.5,93.5,1.9,28.5,377.0,67.3,51.05
2016,7,1,8,0,683.0,99.0,2.0,29.0,430.0,69.74,52.77
2016,7,1,8,15,709.0,103.5,2.05,29.5,482.0,71.24,53.68
2016,7,1,8,30,735.0,108.0,2.1,30.0,534.0,79.72,60.31
2016,7,1,8,45,755.0,111.5,2.15,30.5,583.5,87.89,57.85
2016,7,1,9,0,775.0,115.0,2.2,31.0,633.0,140.8,77.21
2016,7,1,9,15,790.0,118.0,2.2,31.0,678.0,194.72,111.77
2016,7,1,9,30,805.0,121.0,2.2,31.0,723.0,249.89,154.11
2016,7,1,9,45,817.5,123.0,2.25,31.5,763.0,304.7,198.72
2016,7,1,10,0,830.0,125.0,2.3,32.0,803.0,364.93,247.7
2016,7,1,10,15,839.0,127.0,2.35,32.0,837.5,417.96,291.47
2016,7,1,10,30,848.0,129.0,2.4,32.0,872.0,470.45,333.95
2016,7,1,10,45,855.0,129.5,2.45,32.5,900.0,520.17,372.63
2016,7,1,11,0,862.0,130.0,2.5,33.0,928.0,568.68,409.23
2016,7,1,11,15,622.5,276.5,2.55,33.0,859.5,582.63,419.54
2016,7,1,11,30,383.0,423.0,2.6,33.0,791.0,580.89,416.87
2016,7,1,11,45,625.5,281.0,2.65,33.5,891.5,654.45,470.94
2016,7,1,12,0,868.0,139.0,2.7,34.0,992.0,736.06,529.87
2016,7,1,12,15,868.5,139.5,2.75,34.0,997.0,770.08,553.39
2016,7,1,12,30,869.0,140.0,2.8,34.0,1002.0,801.69,574.14
2016,7,1,12,45,868.5,139.5,2.9,34.5,999.0,829.32,591.33
2016,7,1,13,0,868.0,139.0,3.0,35.0,996.0,854.28,606.76
2016,7,1,13,15,865.5,138.5,3.05,35.0,985.5,874.45,620.09
2016,7,1,13,30,863.0,138.0,3.1,35.0,975.0,891.24,631.35
2016,7,1,13,45,858.5,137.0,3.2,35.0,956.0,902.29,639.34
2016,7,1,14,0,854.0,136.0,3.3,35.0,937.0,909.68,645.16
2016,7,1,14,15,847.5,134.5,3.35,35.0,911.5,911.16,647.0
2016,7,1,14,30,841.0,133.0,3.4,35.0,886.0,908.98,646.66
2016,7,1,14,45,832.5,131.5,3.5,35.0,853.5,901.39,643.26
2016,7,1,15,0,824.0,130.0,3.6,35.0,821.0,890.33,637.7
