Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,15,813.0,127.5,3.65,34.5,782.5,883.16,635.83
2016,7,1,15,30,802.0,125.0,3.7,34.0,744.0,861.96,624.76
2016,7,1,15,45,787.0,122.5,3.75,34.0,700.5,834.24,608.12
2016,7,1,16,0,772.0,120.0,3.8,34.0,657.0,803.8,589.6
2016,7,1,16,15,753.0,116.5,3.8,33.5,609.5,766.53,567.25
2016,7,1,16,30,734.0,113.0,3.8,33.0,562.0,727.24,543.21
2016,7,1,16,45,708.5,109.0,3.85,33.0,511.0,683.9,515.03
2016,7,1,17,0,683.0,105.0,3.9,33.0,460.0,636.48,482.85
2016,7,1,17,15,651.0,99.5,3.75,32.5,407.5,582.29,445.07
2016,7,1,17,30,619.0,94.0,3.6,32.0,355.0,528.42,406.5
2016,7,1,17,45,574.5,87.5,3.5,31.5,302.5,466.55,360.83
2016,7,1,18,0,530.0,81.0,3.4,31.0,250.0,406.9,315.34
2016,7,1,18,15,469.0,72.0,3.15,30.0,200.5,338.85,262.23
2016,7,1,18,30,408.0,63.0,2.9,29.0,151.0,275.58,211.07
2016,7,1,18,45,320.5,50.5,2.65,28.5,107.5,200.81,149.58
2016,7,1,19,0,233.0,38.0,2.4,28.0,64.0,139.4,97.6
2016,7,1,19,15,116.5,19.0,2.45,27.5,32.0,64.95,22.38
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,38.0,14.5,2.65,23.5,17.0,12.38,0.0
2016,7,2,6,0,76.0,29.0,2.9,24.0,34.0,22.55,9.89
2016,7,2,6,15,165.5,47.0,3.1,24.5,72.5,36.15,24.42
2016,7,2,6,30,255.0,65.0,3.3,25.0,111.0,48.77,35.78
2016,7,2,6,45,335.5,76.5,3.5,25.5,158.5,56.83,42.97
2016,7,2,7,0,416.0,88.0,3.7,26.0,206.0,64.74,49.78
2016,7,2,7,15,469.0,97.5,3.75,26.5,257.0,70.86,54.84
2016,7,2,7,30,522.0,107.0,3.8,27.0,308.0,78.14,60.73
2016,7,2,7,45,340.5,155.5,3.9,27.5,294.5,109.54,86.61
2016,7,2,8,0,159.0,204.0,4.0,28.0,281.0,141.07,112.1
2016,7,2,8,15,417.0,165.0,4.05,28.5,399.0,107.44,83.83
2016,7,2,8,30,675.0,126.0,4.1,29.0,517.0,83.04,63.34
2016,7,2,8,45,702.5,128.0,4.15,29.5,566.5,88.97,67.85
2016,7,2,9,0,730.0,130.0,4.2,30.0,616.0,139.27,78.17
2016,7,2,9,15,746.5,133.5,4.25,30.5,660.5,198.57,117.17
2016,7,2,9,30,763.0,137.0,4.3,31.0,705.0,251.93,158.01
2016,7,2,9,45,779.0,137.5,4.35,31.5,746.0,304.3,200.85
2016,7,2,10,0,795.0,138.0,4.4,32.0,787.0,357.58,245.03
2016,7,2,10,15,804.5,140.0,4.4,32.5,821.0,410.12,288.29
2016,7,2,10,30,814.0,142.0,4.4,33.0,855.0,462.35,330.29
2016,7,2,10,45,823.0,142.5,4.45,33.5,883.5,513.35,370.28
2016,7,2,11,0,832.0,143.0,4.5,34.0,912.0,561.51,407.11
2016,7,2,11,15,837.0,144.0,4.5,34.0,932.5,606.51,441.48
2016,7,2,11,30,842.0,145.0,4.5,34.0,953.0,649.8,473.81
2016,7,2,11,45,843.5,146.5,4.55,34.5,965.5,689.21,501.84
2016,7,2,12,0,845.0,148.0,4.6,35.0,978.0,726.34,527.64
2016,7,2,12,15,846.0,148.5,4.6,35.0,983.5,760.06,551.57
2016,7,2,12,30,847.0,149.0,4.6,35.0,989.0,791.49,572.78
2016,7,2,12,45,846.0,149.0,4.65,35.5,986.5,818.66,589.73
2016,7,2,13,0,845.0,149.0,4.7,36.0,984.0,843.25,604.93
2016,7,2,13,15,842.5,148.5,4.7,36.0,973.5,863.18,618.14
2016,7,2,13,30,840.0,148.0,4.7,36.0,963.0,879.82,629.26
2016,7,2,13,45,834.5,148.0,4.75,36.0,944.5,890.75,636.94
2016,7,2,14,0,829.0,148.0,4.8,36.0,926.0,898.14,642.47
2016,7,2,14,15,496.0,297.0,4.8,36.0,759.0,760.99,547.76
2016,7,2,14,30,163.0,446.0,4.8,36.0,592.0,575.01,413.57
2016,7,2,14,45,481.5,293.0,4.85,36.0,702.0,752.18,544.94
2016,7,2,15,0,800.0,140.0,4.9,36.0,812.0,890.29,642.1
2016,7,2,15,15,788.5,137.5,4.9,35.5,774.0,872.22,631.83
2016,7,2,15,30,777.0,135.0,4.9,35.0,736.0,851.0,620.36
2016,7,2,15,45,758.5,133.5,4.9,35.0,692.0,821.75,602.16
2016,7,2,16,0,740.0,132.0,4.9,35.0,648.0,790.0,582.23
2016,7,2,16,15,720.5,128.0,4.85,34.5,600.5,756.63,562.01
2016,7,2,16,30,701.0,124.0,4.8,34.0,553.0,717.3,537.41
2016,7,2,16,45,668.5,121.5,4.75,34.0,501.5,668.11,504.12
2016,7,2,17,0,636.0,119.0,4.7,34.0,450.0,618.5,469.33
2016,7,2,17,15,601.5,113.0,4.5,33.5,398.0,563.68,430.73
2016,7,2,17,30,567.0,107.0,4.3,33.0,346.0,509.42,391.63
2016,7,2,17,45,516.0,100.0,4.15,32.5,294.0,445.03,343.83
2016,7,2,18,0,465.0,93.0,4.0,32.0,242.0,378.3,292.93
2016,7,2,18,15,400.5,82.0,3.75,31.0,193.0,310.5,240.01
2016,7,2,18,30,336.0,71.0,3.5,30.0,144.0,248.35,189.9
2016,7,2,18,45,247.5,56.5,3.3,29.5,102.0,178.76,132.87
2016,7,2,19,0,159.0,42.0,3.1,29.0,60.0,111.23,77.19
2016,7,2,19,15,79.5,21.0,3.15,28.5,30.0,51.22,16.39
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,45.0,14.0,4.75,24.5,17.5,11.95,0.0
2016,7,3,6,0,90.0,28.0,4.9,25.0,35.0,21.85,9.03
2016,7,3,6,15,186.0,45.0,5.1,25.0,73.5,34.26,22.75
2016,7,3,6,30,282.0,62.0,5.3,25.0,112.0,46.73,34.03
2016,7,3,6,45,369.0,71.5,5.5,25.5,160.5,53.49,40.13
2016,7,3,7,0,456.0,81.0,5.7,26.0,209.0,60.2,45.92
2016,7,3,7,15,507.5,89.0,5.75,26.5,260.5,66.64,51.29
2016,7,3,7,30,559.0,97.0,5.8,27.0,312.0,70.99,54.73
2016,7,3,7,45,605.5,100.0,5.9,28.0,365.0,71.5,54.74
2016,7,3,8,0,652.0,103.0,6.0,29.0,418.0,72.11,54.81
2016,7,3,8,15,405.0,178.0,6.0,29.5,381.5,115.29,90.1
2016,7,3,8,30,158.0,253.0,6.0,30.0,345.0,168.62,132.93
2016,7,3,8,45,162.0,276.0,6.05,30.5,377.5,183.05,143.77
2016,7,3,9,0,166.0,299.0,6.1,31.0,410.0,212.92,153.86
2016,7,3,9,15,168.0,320.0,6.05,31.5,439.5,242.19,173.88
2016,7,3,9,30,170.0,341.0,6.0,32.0,469.0,271.89,195.59
2016,7,3,9,45,161.5,368.0,5.95,32.5,494.5,302.81,219.02
2016,7,3,10,0,153.0,395.0,5.9,33.0,520.0,333.17,241.86
2016,7,3,10,15,157.5,414.0,5.8,33.0,547.5,362.83,264.12
2016,7,3,10,30,162.0,433.0,5.7,33.0,575.0,393.1,286.62
2016,7,3,10,45,126.0,440.0,5.65,33.5,553.0,395.97,288.72
2016,7,3,11,0,90.0,447.0,5.6,34.0,531.0,399.26,290.63
2016,7,3,11,15,116.5,466.5,5.5,34.0,577.0,435.72,316.91
2016,7,3,11,30,143.0,486.0,5.4,34.0,623.0,479.39,348.1
2016,7,3,11,45,251.5,466.5,5.35,34.5,712.0,549.36,398.23
2016,7,3,12,0,360.0,447.0,5.3,35.0,801.0,629.84,454.98
2016,7,3,12,15,595.5,301.0,5.2,35.0,890.0,707.97,513.67
2016,7,3,12,30,831.0,155.0,5.1,35.0,979.0,783.71,570.01
2016,7,3,12,45,485.0,329.5,5.05,35.5,810.5,697.61,503.76
2016,7,3,13,0,139.0,504.0,5.0,36.0,642.0,564.03,403.36
2016,7,3,13,15,481.0,329.0,4.9,36.0,797.0,731.19,526.77
2016,7,3,13,30,823.0,154.0,4.8,36.0,952.0,870.28,624.19
2016,7,3,13,45,819.5,152.0,4.75,36.0,934.0,881.23,630.75
2016,7,3,14,0,816.0,150.0,4.7,36.0,916.0,888.64,635.88
2016,7,3,14,15,809.5,148.5,4.6,36.0,891.0,902.69,645.27
2016,7,3,14,30,803.0,147.0,4.5,36.0,866.0,900.62,644.17
2016,7,3,14,45,555.0,267.0,4.45,36.0,755.5,798.46,574.45
2016,7,3,15,0,307.0,387.0,4.4,36.0,645.0,671.12,483.48
2016,7,3,15,15,535.5,262.0,4.4,36.0,686.0,769.72,557.96
2016,7,3,15,30,764.0,137.0,4.4,36.0,727.0,842.29,610.39
2016,7,3,15,45,751.0,133.0,4.4,36.0,685.0,815.48,593.42
2016,7,3,16,0,738.0,129.0,4.4,36.0,643.0,785.97,575.16
2016,7,3,16,15,719.0,125.0,4.4,35.5,596.0,752.84,555.49
2016,7,3,16,30,700.0,121.0,4.4,35.0,549.0,713.95,531.59
2016,7,3,16,45,678.0,115.0,4.45,35.0,499.5,668.93,502.1
2016,7,3,17,0,656.0,109.0,4.5,35.0,450.0,622.84,470.51
2016,7,3,17,15,623.0,103.5,4.4,34.5,398.5,568.92,433.03
2016,7,3,17,30,590.0,98.0,4.3,34.0,347.0,515.43,394.86
2016,7,3,17,45,548.5,90.0,4.25,33.5,296.0,454.89,350.32
2016,7,3,18,0,507.0,82.0,4.2,33.0,245.0,396.38,305.85
2016,7,3,18,15,444.0,73.0,4.1,32.0,196.0,328.27,252.96
2016,7,3,18,30,381.0,64.0,4.0,31.0,147.0,261.41,199.35
2016,7,3,18,45,290.0,51.5,3.95,30.5,104.0,190.48,141.18
2016,7,3,19,0,199.0,39.0,3.9,30.0,61.0,129.4,90.02
2016,7,3,19,15,99.5,19.5,4.0,29.5,30.5,60.94,20.06
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,7.26,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,14.02,3.56
2016,7,4,6,15,2.5,38.0,4.45,25.0,38.5,30.68,19.77
2016,7,4,6,30,5.0,59.0,4.6,25.0,60.0,46.81,34.09
2016,7,4,6,45,25.5,81.0,4.75,25.5,88.0,62.36,47.66
2016,7,4,7,0,46.0,103.0,4.9,26.0,116.0,78.25,61.26
2016,7,4,7,15,124.5,126.0,5.0,26.5,171.5,92.37,73.06
2016,7,4,7,30,203.0,149.0,5.1,27.0,227.0,104.24,82.7
2016,7,4,7,45,318.5,154.5,5.2,27.5,298.0,108.67,85.95
2016,7,4,8,0,434.0,160.0,5.3,28.0,369.0,106.9,83.99
2016,7,4,8,15,379.0,195.5,5.35,28.5,393.5,132.56,104.63
2016,7,4,8,30,324.0,231.0,5.4,29.0,418.0,150.59,118.73
2016,7,4,8,45,400.0,230.0,5.5,29.5,482.0,144.28,112.96
2016,7,4,9,0,476.0,229.0,5.6,30.0,546.0,180.47,118.98
2016,7,4,9,15,608.0,187.0,5.6,30.5,621.0,205.92,128.75
2016,7,4,9,30,740.0,145.0,5.6,31.0,696.0,252.15,159.47
2016,7,4,9,45,760.5,144.0,5.65,31.5,737.5,303.42,201.44
2016,7,4,10,0,781.0,143.0,5.7,32.0,779.0,356.15,245.3
2016,7,4,10,15,608.5,248.0,5.65,32.5,757.0,407.62,290.55
2016,7,4,10,30,436.0,353.0,5.6,33.0,735.0,446.07,322.64
2016,7,4,10,45,631.5,248.5,5.55,33.5,821.0,494.62,358.96
2016,7,4,11,0,827.0,144.0,5.5,34.0,907.0,559.44,407.95
2016,7,4,11,15,832.5,145.0,5.45,34.5,928.5,604.63,441.73
2016,7,4,11,30,838.0,146.0,5.4,35.0,950.0,648.15,473.41
2016,7,4,11,45,611.5,290.5,5.35,35.5,882.0,652.58,473.3
2016,7,4,12,0,385.0,435.0,5.3,36.0,814.0,638.43,459.05
2016,7,4,12,15,608.0,298.0,5.2,36.0,899.5,715.34,516.68
2016,7,4,12,30,831.0,161.0,5.1,36.0,985.0,799.15,577.97
2016,7,4,12,45,838.5,155.5,5.1,36.5,985.0,818.26,589.1
2016,7,4,13,0,846.0,150.0,5.1,37.0,985.0,845.7,606.06
2016,7,4,13,15,844.0,149.0,5.05,37.0,975.0,865.79,619.09
2016,7,4,13,30,842.0,148.0,5.0,37.0,965.0,882.57,630.01
2016,7,4,13,45,612.0,280.0,5.0,37.0,867.5,833.27,595.22
2016,7,4,14,0,382.0,412.0,5.0,37.0,770.0,745.0,531.37
2016,7,4,14,15,391.5,395.5,5.0,37.0,753.5,745.67,533.31
2016,7,4,14,30,401.0,379.0,5.0,37.0,737.0,756.64,541.55
2016,7,4,14,45,430.5,352.5,5.0,37.0,724.5,762.82,547.4
2016,7,4,15,0,460.0,326.0,5.0,37.0,712.0,765.91,551.29
2016,7,4,15,15,612.5,235.0,4.95,37.0,723.5,818.65,591.53
2016,7,4,15,30,765.0,144.0,4.9,37.0,735.0,851.16,615.53
2016,7,4,15,45,753.0,139.0,4.9,37.0,692.5,824.23,598.76
2016,7,4,16,0,741.0,134.0,4.9,37.0,650.0,794.53,580.39
2016,7,4,16,15,721.5,130.0,4.8,36.5,602.5,761.33,560.27
2016,7,4,16,30,702.0,126.0,4.7,36.0,555.0,721.97,535.77
2016,7,4,16,45,549.5,156.0,4.65,35.5,473.5,614.75,460.9
2016,7,4,17,0,397.0,186.0,4.6,35.0,392.0,508.28,384.07
2016,7,4,17,15,327.0,174.5,4.4,34.5,331.5,418.54,319.22
2016,7,4,17,30,257.0,163.0,4.2,34.0,271.0,348.53,267.14
2016,7,4,17,45,234.0,143.0,4.05,33.5,230.5,302.87,233.09
2016,7,4,18,0,211.0,123.0,3.9,33.0,190.0,258.55,199.11
2016,7,4,18,15,181.0,102.0,3.7,32.0,152.0,211.05,162.02
2016,7,4,18,30,151.0,81.0,3.5,31.0,114.0,166.0,125.84
2016,7,4,18,45,106.5,60.5,3.35,30.5,80.5,110.79,80.92
2016,7,4,19,0,62.0,40.0,3.2,30.0,47.0,68.21,45.74
2016,7,4,19,15,31.0,20.0,3.3,29.5,23.5,31.46,7.7
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,11.0,4.15,25.0,11.0,9.39,0.0
2016,7,5,6,0,0.0,22.0,4.2,25.0,22.0,17.98,5.84
2016,7,5,6,15,27.5,42.5,4.35,25.0,47.5,33.62,22.16
2016,7,5,6,30,55.0,63.0,4.5,25.0,73.0,49.01,35.92
2016,7,5,6,45,86.0,84.0,4.65,25.5,105.5,63.29,48.44
2016,7,5,7,0,117.0,105.0,4.8,26.0,138.0,78.08,61.11
2016,7,5,7,15,280.0,110.0,4.9,26.5,211.0,80.69,63.19
2016,7,5,7,30,443.0,115.0,5.0,27.0,284.0,81.32,63.44
2016,7,5,7,45,557.5,106.5,5.1,27.5,352.5,75.71,58.39
2016,7,5,8,0,672.0,98.0,5.2,28.0,421.0,69.08,52.5
2016,7,5,8,15,698.5,102.5,5.25,28.0,472.5,70.6,53.56
2016,7,5,8,30,725.0,107.0,5.3,28.0,524.0,79.03,60.36
2016,7,5,8,45,536.0,190.0,5.35,28.5,513.5,124.06,96.98
2016,7,5,9,0,347.0,273.0,5.4,29.0,503.0,203.74,141.86
2016,7,5,9,15,343.0,296.5,5.4,29.5,537.5,244.38,169.53
2016,7,5,9,30,339.0,320.0,5.4,30.0,572.0,284.83,200.08
2016,7,5,9,45,399.5,315.0,5.4,30.5,628.5,317.17,223.61
2016,7,5,10,0,460.0,310.0,5.4,31.0,685.0,363.26,258.51
2016,7,5,10,15,660.5,211.5,5.4,31.5,775.5,401.78,286.52
2016,7,5,10,30,861.0,113.0,5.4,32.0,866.0,464.31,334.24
2016,7,5,10,45,869.0,113.0,5.4,32.5,894.0,514.88,374.69
2016,7,5,11,0,877.0,113.0,5.4,33.0,922.0,564.32,413.11
2016,7,5,11,15,881.0,114.0,5.35,33.5,942.5,610.81,448.14
2016,7,5,11,30,885.0,115.0,5.3,34.0,963.0,655.38,480.75
2016,7,5,11,45,881.5,119.5,5.3,34.5,974.5,695.47,509.39
2016,7,5,12,0,878.0,124.0,5.3,35.0,986.0,732.78,535.38
2016,7,5,12,15,878.5,124.5,5.25,35.0,991.0,767.25,559.48
2016,7,5,12,30,879.0,125.0,5.2,35.0,996.0,799.21,580.66
2016,7,5,12,45,879.0,124.5,5.2,35.5,993.5,827.46,598.25
2016,7,5,13,0,879.0,124.0,5.2,36.0,991.0,852.95,613.93
2016,7,5,13,15,876.5,123.5,5.2,36.0,980.5,873.21,627.42
2016,7,5,13,30,874.0,123.0,5.2,36.0,970.0,890.04,638.74
2016,7,5,13,45,502.5,297.0,5.2,36.0,782.0,750.11,541.25
2016,7,5,14,0,131.0,471.0,5.2,36.0,594.0,559.82,402.12
2016,7,5,14,15,493.0,294.5,5.15,36.0,739.0,757.36,548.56
2016,7,5,14,30,855.0,118.0,5.1,36.0,884.0,910.3,654.53
2016,7,5,14,45,843.0,119.0,5.1,36.0,851.0,901.79,648.96
2016,7,5,15,0,831.0,120.0,5.1,36.0,818.0,889.87,642.16
2016,7,5,15,15,820.5,118.0,5.1,36.0,780.0,873.04,632.21
2016,7,5,15,30,810.0,116.0,5.1,36.0,742.0,853.02,620.21
2016,7,5,15,45,797.5,113.0,5.1,36.0,699.5,836.43,610.58
2016,7,5,16,0,785.0,110.0,5.1,36.0,657.0,807.37,592.52
2016,7,5,16,15,767.5,107.0,5.1,35.5,609.5,771.56,571.02
2016,7,5,16,30,750.0,104.0,5.1,35.0,562.0,733.63,547.77
2016,7,5,16,45,726.5,100.0,5.1,35.0,511.5,688.13,517.73
2016,7,5,17,0,703.0,96.0,5.1,35.0,461.0,644.04,488.2
2016,7,5,17,15,672.0,91.5,5.0,34.5,409.0,590.89,451.11
2016,7,5,17,30,641.0,87.0,4.9,34.0,357.0,537.92,413.17
2016,7,5,17,45,597.0,81.0,4.8,33.5,304.5,475.87,367.26
2016,7,5,18,0,553.0,75.0,4.7,33.0,252.0,415.99,321.52
2016,7,5,18,15,491.0,67.0,4.55,32.0,202.0,347.24,267.94
2016,7,5,18,30,429.0,59.0,4.4,31.0,152.0,283.38,216.34
2016,7,5,18,45,333.5,48.0,4.3,30.5,108.0,204.82,151.98
2016,7,5,19,0,238.0,37.0,4.2,30.0,64.0,141.32,98.4
2016,7,5,19,15,119.0,18.5,4.25,29.5,32.0,65.6,20.82
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,39.0,13.0,4.7,24.5,16.0,11.1,0.0
2016,7,6,6,0,78.0,26.0,4.8,25.0,32.0,20.34,6.93
2016,7,6,6,15,173.5,43.5,4.9,25.0,70.0,33.13,21.71
2016,7,6,6,30,269.0,61.0,5.0,25.0,108.0,45.98,33.35
2016,7,6,6,45,364.0,69.5,5.15,25.5,157.0,52.08,38.9
2016,7,6,7,0,459.0,78.0,5.3,26.0,206.0,59.91,45.67
2016,7,6,7,15,511.0,86.0,5.4,26.5,257.0,64.5,49.47
2016,7,6,7,30,563.0,94.0,5.5,27.0,308.0,68.95,53.01
2016,7,6,7,45,613.0,96.5,5.6,27.5,362.5,69.24,52.97
2016,7,6,8,0,663.0,99.0,5.7,28.0,417.0,69.68,53.02
2016,7,6,8,15,690.0,103.5,5.75,28.5,468.5,71.16,53.93
2016,7,6,8,30,717.0,108.0,5.8,29.0,520.0,72.54,54.74
2016,7,6,8,45,741.5,109.5,5.9,30.0,569.5,84.09,63.8
2016,7,6,9,0,766.0,111.0,6.0,31.0,619.0,135.33,74.13
2016,7,6,9,15,781.5,114.0,6.0,31.5,664.0,188.93,108.26
2016,7,6,9,30,797.0,117.0,6.0,32.0,709.0,243.86,150.49
2016,7,6,9,45,810.0,119.0,6.05,32.5,749.5,298.5,195.58
2016,7,6,10,0,823.0,121.0,6.1,33.0,790.0,358.82,245.55
2016,7,6,10,15,832.0,122.5,6.05,33.0,824.5,411.32,289.9
2016,7,6,10,30,841.0,124.0,6.0,33.0,859.0,463.31,333.04
2016,7,6,10,45,848.0,125.0,6.0,33.5,887.0,513.23,372.97
2016,7,6,11,0,855.0,126.0,6.0,34.0,915.0,561.98,410.85
2016,7,6,11,15,860.0,127.0,5.95,34.0,936.0,608.17,446.62
2016,7,6,11,30,865.0,128.0,5.9,34.0,957.0,652.6,480.25
2016,7,6,11,45,868.5,128.0,5.9,34.5,970.5,693.34,509.65
2016,7,6,12,0,872.0,128.0,5.9,35.0,984.0,731.86,536.79
2016,7,6,12,15,873.0,128.5,5.85,35.0,989.5,766.59,561.4
2016,7,6,12,30,874.0,129.0,5.8,35.0,995.0,798.87,583.03
2016,7,6,12,45,873.5,129.0,5.8,35.5,992.5,827.09,600.78
2016,7,6,13,0,873.0,129.0,5.8,36.0,990.0,852.57,616.62
2016,7,6,13,15,871.0,128.5,5.75,36.0,980.0,873.28,630.32
2016,7,6,13,30,869.0,128.0,5.7,36.0,970.0,890.61,641.82
2016,7,6,13,45,864.0,128.0,5.7,36.5,952.0,902.17,648.46
2016,7,6,14,0,859.0,128.0,5.7,37.0,934.0,910.1,652.8
2016,7,6,14,15,853.0,126.5,5.7,37.0,908.5,912.09,654.73
2016,7,6,14,30,847.0,125.0,5.7,37.0,883.0,910.42,654.4
2016,7,6,14,45,832.5,127.0,5.7,37.0,849.5,900.71,648.88
2016,7,6,15,0,818.0,129.0,5.7,37.0,816.0,887.65,641.28
2016,7,6,15,15,807.0,127.0,5.7,36.5,778.0,881.22,639.57
2016,7,6,15,30,796.0,125.0,5.7,36.0,740.0,860.74,628.46
2016,7,6,15,45,778.5,124.0,5.7,36.0,696.0,832.59,610.9
2016,7,6,16,0,761.0,123.0,5.7,36.0,652.0,801.85,591.53
2016,7,6,16,15,742.0,119.0,5.7,35.5,605.0,764.32,568.57
2016,7,6,16,30,723.0,115.0,5.7,35.0,558.0,724.79,543.91
2016,7,6,16,45,694.0,112.5,5.75,35.0,506.5,680.97,514.88
2016,7,6,17,0,665.0,110.0,5.8,35.0,455.0,633.07,481.71
2016,7,6,17,15,631.5,104.5,5.7,34.0,403.0,578.35,444.09
2016,7,6,17,30,598.0,99.0,5.6,33.0,351.0,524.07,405.62
2016,7,6,17,45,548.0,93.0,5.55,32.5,298.5,459.96,357.66
2016,7,6,18,0,498.0,87.0,5.5,32.0,246.0,398.51,310.27
2016,7,6,18,15,432.5,77.5,5.3,31.5,196.5,323.99,251.28
2016,7,6,18,30,367.0,68.0,5.1,31.0,147.0,261.17,199.83
2016,7,6,18,45,271.5,54.5,4.95,30.5,104.0,187.77,139.55
2016,7,6,19,0,176.0,41.0,4.8,30.0,61.0,124.75,86.9
2016,7,6,19,15,88.0,20.5,4.7,29.5,30.5,53.52,15.48
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,3.0,11.0,4.9,24.5,11.5,9.39,0.0
2016,7,7,6,0,6.0,22.0,5.0,25.0,23.0,17.93,5.03
2016,7,7,6,15,47.0,43.0,5.1,25.5,51.0,33.47,21.89
2016,7,7,6,30,88.0,64.0,5.2,26.0,79.0,48.91,35.64
2016,7,7,6,45,135.0,82.5,5.35,26.5,115.5,62.58,47.62
2016,7,7,7,0,182.0,101.0,5.5,27.0,152.0,73.85,57.28
2016,7,7,7,15,378.0,96.5,5.55,27.5,231.0,69.43,53.43
2016,7,7,7,30,574.0,92.0,5.6,28.0,310.0,67.62,51.67
2016,7,7,7,45,630.0,92.0,5.65,28.5,365.5,66.3,50.28
2016,7,7,8,0,686.0,92.0,5.7,29.0,421.0,65.31,49.15
2016,7,7,8,15,712.0,96.5,5.75,29.5,472.5,73.38,55.54
2016,7,7,8,30,738.0,101.0,5.8,30.0,524.0,75.16,56.67
2016,7,7,8,45,765.0,101.0,5.85,31.0,574.5,78.62,59.06
2016,7,7,9,0,792.0,101.0,5.9,32.0,625.0,130.5,69.29
2016,7,7,9,15,806.5,103.5,5.9,32.5,670.0,185.15,103.91
2016,7,7,9,30,821.0,106.0,5.9,33.0,715.0,248.37,152.32
2016,7,7,9,45,833.5,107.0,5.9,33.5,755.5,302.66,197.04
2016,7,7,10,0,846.0,108.0,5.9,34.0,796.0,357.27,242.75
2016,7,7,10,15,854.5,110.0,5.85,34.0,830.5,411.14,288.09
2016,7,7,10,30,863.0,112.0,5.8,34.0,865.0,464.42,332.1
2016,7,7,10,45,869.0,113.0,5.8,34.5,892.5,514.96,372.37
2016,7,7,11,0,875.0,114.0,5.8,35.0,920.0,564.18,410.46
2016,7,7,11,15,879.0,115.0,5.75,35.5,941.0,610.71,445.38
2016,7,7,11,30,883.0,116.0,5.7,36.0,962.0,655.33,477.9
2016,7,7,11,45,878.0,121.5,5.7,36.5,973.0,695.21,506.26
2016,7,7,12,0,873.0,127.0,5.7,37.0,984.0,732.21,531.92
2016,7,7,12,15,874.0,127.5,5.65,37.0,989.5,767.03,556.26
2016,7,7,12,30,875.0,128.0,5.6,37.0,995.0,799.39,577.68
2016,7,7,12,45,872.0,129.5,5.55,37.0,992.0,826.82,595.72
2016,7,7,13,0,869.0,131.0,5.5,37.0,989.0,851.44,611.86
2016,7,7,13,15,867.0,130.5,5.45,37.0,978.5,872.15,625.42
2016,7,7,13,30,865.0,130.0,5.4,37.0,968.0,889.49,636.8
2016,7,7,13,45,857.0,131.5,5.4,37.5,949.0,899.7,642.48
2016,7,7,14,0,849.0,133.0,5.4,38.0,930.0,906.29,645.9
2016,7,7,14,15,843.0,131.5,5.4,37.5,904.5,908.35,649.25
2016,7,7,14,30,837.0,130.0,5.4,37.0,879.0,906.78,650.36
2016,7,7,14,45,828.0,128.5,5.4,37.0,847.0,898.87,646.06
2016,7,7,15,0,819.0,127.0,5.4,37.0,815.0,887.5,639.6
2016,7,7,15,15,808.5,125.0,5.4,37.0,777.5,881.39,636.76
2016,7,7,15,30,798.0,123.0,5.4,37.0,740.0,861.33,624.71
2016,7,7,15,45,781.5,121.5,5.4,37.0,696.0,833.49,607.51
2016,7,7,16,0,765.0,120.0,5.4,37.0,652.0,803.01,588.51
2016,7,7,16,15,746.5,116.5,5.45,36.5,605.0,766.32,566.57
2016,7,7,16,30,728.0,113.0,5.5,36.0,558.0,727.6,542.88
2016,7,7,16,45,701.5,109.5,5.55,35.5,507.0,684.25,515.5
2016,7,7,17,0,675.0,106.0,5.6,35.0,456.0,636.8,484.08
2016,7,7,17,15,642.5,100.5,5.55,34.5,404.0,582.39,446.01
2016,7,7,17,30,610.0,95.0,5.5,34.0,352.0,528.34,407.14
2016,7,7,17,45,568.0,88.0,5.45,33.5,300.5,467.53,362.0
2016,7,7,18,0,526.0,81.0,5.4,33.0,249.0,408.74,316.91
2016,7,7,18,15,462.0,72.0,5.25,32.0,199.0,338.89,262.25
2016,7,7,18,30,398.0,63.0,5.1,31.0,149.0,270.23,206.82
2016,7,7,18,45,309.5,50.5,5.0,30.5,106.0,199.0,147.96
2016,7,7,19,0,221.0,38.0,4.9,30.0,63.0,137.35,95.69
2016,7,7,19,15,110.5,19.0,4.75,29.5,31.5,64.03,18.68
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,6.5,3.85,24.5,6.5,5.55,0.0
2016,7,8,6,0,0.0,13.0,4.0,25.0,13.0,10.7,0.44
2016,7,8,6,15,0.0,29.5,4.15,25.5,29.5,24.35,14.37
2016,7,8,6,30,0.0,46.0,4.3,26.0,46.0,37.45,25.99
2016,7,8,6,45,0.0,66.5,4.5,26.5,66.5,53.3,39.75
2016,7,8,7,0,0.0,87.0,4.7,27.0,87.0,68.98,53.16
2016,7,8,7,15,279.5,91.5,4.75,27.5,197.0,65.1,49.76
2016,7,8,7,30,559.0,96.0,4.8,28.0,307.0,70.53,54.12
2016,7,8,7,45,610.0,98.5,4.85,28.5,361.5,70.75,54.0
2016,7,8,8,0,661.0,101.0,4.9,29.0,416.0,71.12,53.99
2016,7,8,8,15,688.0,105.5,4.9,29.5,467.5,72.54,54.84
2016,7,8,8,30,715.0,110.0,4.9,30.0,519.0,73.85,55.59
2016,7,8,8,45,743.0,110.5,4.95,31.0,569.5,84.18,63.58
2016,7,8,9,0,771.0,111.0,5.0,32.0,620.0,135.2,73.65
2016,7,8,9,15,786.5,113.5,5.0,32.0,665.5,188.85,107.65
2016,7,8,9,30,802.0,116.0,5.0,32.0,711.0,243.82,149.96
2016,7,8,9,45,818.5,115.5,5.0,32.5,752.5,304.27,199.05
2016,7,8,10,0,835.0,115.0,5.0,33.0,794.0,358.45,244.17
2016,7,8,10,15,844.0,117.0,4.95,33.5,828.5,412.02,288.5
2016,7,8,10,30,853.0,119.0,4.9,34.0,863.0,465.09,331.35
2016,7,8,10,45,862.0,118.5,4.9,34.5,891.5,515.62,371.23
2016,7,8,11,0,871.0,118.0,4.9,35.0,920.0,565.13,409.14
2016,7,8,11,15,875.5,119.0,4.85,35.0,941.0,611.86,444.71
2016,7,8,11,30,880.0,120.0,4.8,35.0,962.0,656.74,478.05
2016,7,8,11,45,881.5,121.0,4.8,35.5,975.5,697.57,506.93
2016,7,8,12,0,883.0,122.0,4.8,36.0,989.0,736.0,533.42
2016,7,8,12,15,884.5,122.5,4.8,36.0,994.5,771.58,558.05
2016,7,8,12,30,886.0,123.0,4.8,36.0,1000.0,804.67,579.93
2016,7,8,12,45,885.5,122.5,4.8,36.5,997.5,832.83,597.2
2016,7,8,13,0,885.0,122.0,4.8,37.0,995.0,858.16,612.54
2016,7,8,13,15,883.0,121.5,4.8,37.0,985.0,879.07,626.28
2016,7,8,13,30,881.0,121.0,4.8,37.0,975.0,896.55,637.86
2016,7,8,13,45,876.5,121.0,4.8,37.0,957.0,908.67,646.05
2016,7,8,14,0,872.0,121.0,4.8,37.0,939.0,917.13,652.0
2016,7,8,14,15,866.5,119.5,4.8,37.0,914.0,919.59,654.21
2016,7,8,14,30,861.0,118.0,4.8,37.0,889.0,918.35,654.16
2016,7,8,14,45,847.5,120.0,4.8,37.0,855.5,909.5,649.32
2016,7,8,15,0,834.0,122.0,4.8,37.0,822.0,897.25,642.4
2016,7,8,15,15,823.5,120.0,4.8,37.0,784.0,880.48,632.63
2016,7,8,15,30,813.0,118.0,4.8,37.0,746.0,870.33,627.32
2016,7,8,15,45,796.0,117.0,4.8,37.0,702.0,842.33,610.21
2016,7,8,16,0,779.0,116.0,4.8,37.0,658.0,811.66,591.35
2016,7,8,16,15,761.0,112.5,4.8,36.5,610.5,775.04,569.56
2016,7,8,16,30,743.0,109.0,4.8,36.0,563.0,736.3,546.04
2016,7,8,16,45,715.0,106.5,4.8,35.5,512.0,692.17,518.34
2016,7,8,17,0,687.0,104.0,4.8,35.0,461.0,644.28,487.09
2016,7,8,17,15,655.0,99.0,4.7,34.5,408.5,590.31,449.61
2016,7,8,17,30,623.0,94.0,4.6,34.0,356.0,536.6,411.33
2016,7,8,17,45,576.0,88.0,4.5,33.5,303.0,473.22,364.65
2016,7,8,18,0,529.0,82.0,4.4,33.0,250.0,412.22,318.27
2016,7,8,18,15,465.0,73.0,4.15,32.0,200.0,342.1,263.78
2016,7,8,18,30,401.0,64.0,3.9,31.0,150.0,273.38,208.62
2016,7,8,18,45,306.0,51.5,3.7,30.5,106.5,199.25,147.84
2016,7,8,19,0,211.0,39.0,3.5,30.0,63.0,135.45,94.21
2016,7,8,19,15,105.5,19.5,3.55,29.5,31.5,63.33,17.41
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,9.0,11.0,3.45,24.5,11.5,9.39,0.0
2016,7,9,6,0,18.0,22.0,3.6,25.0,23.0,17.9,4.0
2016,7,9,6,15,68.0,42.5,3.75,25.5,53.0,33.11,21.52
2016,7,9,6,30,118.0,63.0,3.9,26.0,83.0,48.31,35.1
2016,7,9,6,45,170.0,80.0,4.05,26.5,120.5,59.63,45.1
2016,7,9,7,0,222.0,97.0,4.2,27.0,158.0,71.56,55.33
2016,7,9,7,15,254.5,117.0,4.2,27.5,201.5,84.92,66.48
2016,7,9,7,30,287.0,137.0,4.2,28.0,245.0,97.82,76.99
2016,7,9,7,45,294.5,160.0,4.2,28.5,286.0,111.74,88.13
2016,7,9,8,0,302.0,183.0,4.2,29.0,327.0,125.01,98.54
2016,7,9,8,15,509.5,147.0,4.2,29.5,423.5,98.15,75.92
2016,7,9,8,30,717.0,111.0,4.2,30.0,520.0,74.57,56.16
2016,7,9,8,45,448.0,206.0,4.2,30.5,469.5,130.48,101.33
2016,7,9,9,0,179.0,301.0,4.2,31.0,419.0,214.35,154.26
2016,7,9,9,15,174.0,325.0,4.15,31.5,446.5,245.27,175.34
2016,7,9,9,30,169.0,349.0,4.1,32.0,474.0,275.9,197.77
2016,7,9,9,45,202.0,367.0,4.1,32.5,525.0,312.74,223.97
2016,7,9,10,0,235.0,385.0,4.1,33.0,576.0,353.45,253.38
2016,7,9,10,15,537.0,256.0,4.05,33.5,717.0,388.58,275.17
2016,7,9,10,30,839.0,127.0,4.0,34.0,858.0,464.68,330.06
2016,7,9,10,45,844.5,129.0,4.0,34.5,885.5,514.69,369.12
2016,7,9,11,0,850.0,131.0,4.0,35.0,913.0,563.4,406.09
2016,7,9,11,15,854.0,132.0,3.95,35.0,933.5,609.01,440.54
2016,7,9,11,30,858.0,133.0,3.9,35.0,954.0,652.77,472.82
2016,7,9,11,45,532.0,315.5,3.85,35.5,827.0,624.06,448.81
2016,7,9,12,0,206.0,498.0,3.8,36.0,700.0,561.5,399.96
2016,7,9,12,15,525.0,323.0,3.75,36.0,842.0,679.51,487.18
2016,7,9,12,30,844.0,148.0,3.7,36.0,984.0,791.6,567.76
2016,7,9,12,45,518.5,325.5,3.65,36.5,839.5,724.12,515.45
2016,7,9,13,0,193.0,503.0,3.6,37.0,695.0,610.22,431.02
2016,7,9,13,15,182.5,498.0,3.55,37.0,677.5,607.7,429.87
2016,7,9,13,30,172.0,493.0,3.5,37.0,660.0,603.46,427.03
2016,7,9,13,45,490.5,325.0,3.5,37.0,788.0,767.44,545.1
2016,7,9,14,0,809.0,157.0,3.5,37.0,916.0,905.98,639.62
2016,7,9,14,15,802.5,155.0,3.45,36.5,891.0,907.28,641.16
2016,7,9,14,30,796.0,153.0,3.4,36.0,866.0,904.97,641.47
2016,7,9,14,45,791.0,148.5,3.35,36.0,835.0,898.0,637.6
2016,7,9,15,0,786.0,144.0,3.3,36.0,804.0,887.5,631.6
2016,7,9,15,15,774.5,141.5,3.2,36.0,766.5,869.72,620.73
2016,7,9,15,30,763.0,139.0,3.1,36.0,729.0,848.81,607.94
2016,7,9,15,45,742.0,139.0,3.05,36.0,684.5,819.18,589.77
2016,7,9,16,0,721.0,139.0,3.0,36.0,640.0,791.92,573.19
2016,7,9,16,15,534.0,192.0,3.0,35.5,548.5,667.49,489.89
2016,7,9,16,30,347.0,245.0,3.0,35.0,457.0,542.2,401.85
2016,7,9,16,45,481.5,185.0,3.0,35.0,450.5,589.31,439.46
2016,7,9,17,0,616.0,125.0,3.0,35.0,444.0,616.1,461.58
2016,7,9,17,15,513.5,131.0,2.85,34.5,377.0,519.34,392.69
2016,7,9,17,30,411.0,137.0,2.7,34.0,310.0,437.54,333.19
2016,7,9,17,45,371.0,124.0,2.55,33.5,263.0,380.85,291.64
2016,7,9,18,0,331.0,111.0,2.4,33.0,216.0,326.68,250.67
2016,7,9,18,15,281.5,94.5,2.35,32.0,172.0,255.91,196.39
2016,7,9,18,30,232.0,78.0,2.3,31.0,128.0,201.62,153.1
2016,7,9,18,45,165.0,59.5,2.25,30.5,90.0,142.45,104.92
2016,7,9,19,0,98.0,41.0,2.2,30.0,52.0,90.25,61.72
2016,7,9,19,15,49.0,20.5,2.5,29.5,26.0,42.17,9.14
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,7.0,2.35,24.0,7.0,5.97,0.0
2016,7,10,6,0,0.0,14.0,2.5,24.0,14.0,11.54,0.19
2016,7,10,6,15,1.5,34.5,2.75,24.5,34.5,27.96,17.35
2016,7,10,6,30,3.0,55.0,3.0,25.0,55.0,43.77,31.42
2016,7,10,6,45,19.5,76.5,3.3,25.5,81.5,59.13,44.86
2016,7,10,7,0,36.0,98.0,3.6,26.0,108.0,74.74,58.25
2016,7,10,7,15,100.0,123.5,3.7,26.5,159.0,90.41,71.38
2016,7,10,7,30,164.0,149.0,3.8,27.0,210.0,107.51,85.42
2016,7,10,7,45,197.5,171.0,3.9,27.5,256.5,121.88,96.91
2016,7,10,8,0,231.0,193.0,4.0,28.0,303.0,129.85,102.92
2016,7,10,8,15,157.5,218.5,4.0,28.5,297.5,149.67,118.53
2016,7,10,8,30,84.0,244.0,4.0,29.0,292.0,171.19,135.26
2016,7,10,8,45,91.5,269.5,4.0,29.5,326.5,187.3,147.41
2016,7,10,9,0,99.0,295.0,4.0,30.0,361.0,214.21,157.36
2016,7,10,9,15,175.5,317.0,3.95,30.5,443.0,241.02,172.76
2016,7,10,9,30,252.0,339.0,3.9,31.0,525.0,278.03,196.87
2016,7,10,9,45,146.5,338.5,3.9,31.5,448.5,280.72,203.0
2016,7,10,10,0,41.0,338.0,3.9,32.0,372.0,267.9,196.44
2016,7,10,10,15,53.5,369.0,3.9,32.0,414.5,300.7,220.31
2016,7,10,10,30,66.0,400.0,3.9,32.0,457.0,335.55,245.51
2016,7,10,10,45,42.0,353.0,3.9,32.5,390.0,298.24,218.08
2016,7,10,11,0,18.0,306.0,3.9,33.0,323.0,258.91,188.98
2016,7,10,11,15,20.5,311.0,3.9,33.5,330.5,266.69,194.29
2016,7,10,11,30,23.0,316.0,3.9,34.0,338.0,273.65,198.89
2016,7,10,11,45,104.5,408.0,3.9,34.5,510.0,407.5,295.42
2016,7,10,12,0,186.0,500.0,3.9,35.0,682.0,549.04,393.86
2016,7,10,12,15,294.5,468.0,3.9,35.0,758.5,620.9,444.79
2016,7,10,12,30,403.0,436.0,3.9,35.0,835.0,698.21,499.15
2016,7,10,12,45,603.5,304.0,3.95,35.0,900.0,772.5,554.0
2016,7,10,13,0,804.0,172.0,4.0,35.0,965.0,844.72,605.99
2016,7,10,13,15,801.5,171.5,4.05,35.0,955.0,864.99,619.26
2016,7,10,13,30,799.0,171.0,4.1,35.0,945.0,881.94,630.75
2016,7,10,13,45,443.0,313.0,4.15,35.5,741.0,714.28,513.33
2016,7,10,14,0,87.0,455.0,4.2,36.0,537.0,492.47,352.77
2016,7,10,14,15,429.0,312.0,4.2,36.0,698.0,718.32,518.05
2016,7,10,14,30,771.0,169.0,4.2,36.0,859.0,898.43,642.62
2016,7,10,14,45,755.5,170.5,4.2,36.0,826.0,887.88,635.47
2016,7,10,15,0,740.0,172.0,4.2,36.0,793.0,874.04,627.48
2016,7,10,15,15,727.5,169.0,4.2,35.5,755.5,862.06,622.1
2016,7,10,15,30,715.0,166.0,4.2,35.0,718.0,840.44,610.35
2016,7,10,15,45,686.5,168.5,4.25,35.0,673.0,807.78,590.15
2016,7,10,16,0,658.0,171.0,4.3,35.0,628.0,773.08,568.48
2016,7,10,16,15,636.0,165.5,4.3,34.5,581.5,733.85,543.98
2016,7,10,16,30,614.0,160.0,4.3,34.0,535.0,693.03,517.93
2016,7,10,16,45,568.0,160.0,4.3,34.0,482.5,637.81,479.77
2016,7,10,17,0,522.0,160.0,4.3,34.0,430.0,577.12,437.16
2016,7,10,17,15,483.5,151.0,4.1,33.5,379.0,520.88,397.49
2016,7,10,17,30,445.0,142.0,3.9,33.0,328.0,466.0,357.83
2016,7,10,17,45,377.5,133.5,3.75,32.5,276.0,395.61,305.28
2016,7,10,18,0,310.0,125.0,3.6,32.0,224.0,319.51,247.17
2016,7,10,18,15,246.5,108.0,3.4,31.5,177.0,254.34,195.99
2016,7,10,18,30,183.0,91.0,3.2,31.0,130.0,195.3,148.49
2016,7,10,18,45,109.5,67.0,3.0,30.5,88.5,122.35,89.81
2016,7,10,19,0,36.0,43.0,2.8,30.0,47.0,58.62,38.6
2016,7,10,19,15,18.0,21.5,2.9,29.5,23.5,26.43,3.13
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.0,10.0,4.5,24.5,10.0,8.54,0.0
2016,7,11,6,0,8.0,20.0,4.6,25.0,20.0,16.39,1.94
2016,7,11,6,15,62.5,45.5,4.75,25.5,55.5,34.93,22.88
2016,7,11,6,30,117.0,71.0,4.9,26.0,91.0,53.13,39.09
2016,7,11,6,45,196.5,89.5,5.1,26.5,137.0,65.97,50.43
2016,7,11,7,0,276.0,108.0,5.3,27.0,183.0,79.03,61.65
2016,7,11,7,15,333.5,122.0,5.45,27.5,232.5,88.81,69.79
2016,7,11,7,30,391.0,136.0,5.6,28.0,282.0,95.02,74.71
2016,7,11,7,45,295.0,166.0,5.75,28.5,286.0,115.36,91.25
2016,7,11,8,0,199.0,196.0,5.9,29.0,290.0,137.03,108.6
2016,7,11,8,15,392.0,177.5,6.0,29.5,391.0,115.28,90.12
2016,7,11,8,30,585.0,159.0,6.1,30.0,492.0,104.25,80.59
2016,7,11,8,45,621.0,160.0,6.2,30.5,542.5,104.88,80.66
2016,7,11,9,0,657.0,161.0,6.3,31.0,593.0,150.64,89.97
2016,7,11,9,15,479.0,244.5,6.35,31.5,571.5,224.18,147.68
2016,7,11,9,30,301.0,328.0,6.4,32.0,550.0,281.59,197.99
2016,7,11,9,45,518.5,250.0,6.5,32.5,659.0,306.98,211.14
2016,7,11,10,0,736.0,172.0,6.6,33.0,768.0,357.06,246.53
2016,7,11,10,15,747.5,175.0,6.6,33.0,803.5,413.54,293.21
2016,7,11,10,30,759.0,178.0,6.6,33.0,839.0,465.04,335.52
2016,7,11,10,45,770.0,179.0,6.65,33.5,868.5,514.68,374.93
2016,7,11,11,0,781.0,180.0,6.7,34.0,898.0,563.85,412.95
2016,7,11,11,15,787.0,181.5,6.65,34.5,919.5,609.75,447.45
2016,7,11,11,30,793.0,183.0,6.6,35.0,941.0,654.26,480.02
2016,7,11,11,45,790.5,188.5,6.6,35.5,953.5,694.54,508.8
2016,7,11,12,0,788.0,194.0,6.6,36.0,966.0,732.5,535.28
2016,7,11,12,15,789.5,194.5,6.55,36.0,972.0,767.17,560.07
2016,7,11,12,30,791.0,195.0,6.5,36.0,978.0,799.66,582.99
2016,7,11,12,45,789.5,196.0,6.45,36.5,975.5,827.83,601.39
2016,7,11,13,0,788.0,197.0,6.4,37.0,973.0,853.36,617.16
2016,7,11,13,15,785.5,196.0,6.3,37.0,963.0,873.34,630.25
2016,7,11,13,30,783.0,195.0,6.2,37.0,953.0,890.02,641.16
2016,7,11,13,45,776.5,195.0,6.15,37.0,935.0,900.55,648.29
2016,7,11,14,0,770.0,195.0,6.1,37.0,917.0,907.53,653.18
2016,7,11,14,15,763.0,193.0,6.05,37.0,892.0,908.68,654.32
2016,7,11,14,30,756.0,191.0,6.0,37.0,867.0,906.28,653.25
2016,7,11,14,45,754.5,183.0,5.95,37.0,837.0,899.87,649.65
2016,7,11,15,0,753.0,175.0,5.9,37.0,807.0,889.87,643.81
2016,7,11,15,15,740.0,172.0,5.85,36.5,768.5,877.62,637.93
2016,7,11,15,30,727.0,169.0,5.8,36.0,730.0,855.42,625.4
