Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,45,707.0,166.5,5.8,36.0,686.0,824.74,606.05
2016,7,11,16,0,687.0,164.0,5.8,36.0,642.0,791.7,585.04
2016,7,11,16,15,665.0,159.5,5.75,35.5,594.5,752.81,560.82
2016,7,11,16,30,643.0,155.0,5.7,35.0,547.0,712.22,534.5
2016,7,11,16,45,609.5,150.5,5.7,34.5,495.5,661.31,500.37
2016,7,11,17,0,576.0,146.0,5.7,34.0,444.0,610.03,465.22
2016,7,11,17,15,538.0,138.0,5.6,33.5,392.0,545.82,419.66
2016,7,11,17,30,500.0,130.0,5.5,33.0,340.0,490.1,379.11
2016,7,11,17,45,444.5,121.0,5.45,32.5,287.5,424.14,329.63
2016,7,11,18,0,389.0,112.0,5.4,32.0,235.0,361.91,281.63
2016,7,11,18,15,320.5,98.0,5.3,31.5,186.5,291.82,226.18
2016,7,11,18,30,252.0,84.0,5.2,31.0,138.0,219.31,167.7
2016,7,11,18,45,167.5,64.5,5.1,30.5,96.0,150.82,111.76
2016,7,11,19,0,83.0,45.0,5.0,30.0,54.0,84.85,57.8
2016,7,11,19,15,41.5,22.5,5.0,29.5,27.0,38.72,5.98
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,22.5,11.5,4.9,23.5,13.0,9.82,0.0
2016,7,12,6,0,45.0,23.0,5.0,24.0,26.0,18.32,2.02
2016,7,12,6,15,138.5,42.5,5.15,24.5,63.0,32.7,21.1
2016,7,12,6,30,232.0,62.0,5.3,25.0,100.0,46.65,33.79
2016,7,12,6,45,329.0,72.5,5.45,25.5,148.5,54.13,40.58
2016,7,12,7,0,426.0,83.0,5.6,26.0,197.0,61.54,47.04
2016,7,12,7,15,249.5,114.5,5.6,26.5,185.0,83.27,65.41
2016,7,12,7,30,73.0,146.0,5.6,27.0,173.0,108.09,86.02
2016,7,12,7,45,160.0,168.0,5.7,28.0,240.0,119.65,95.0
2016,7,12,8,0,247.0,190.0,5.8,29.0,307.0,128.37,101.47
2016,7,12,8,15,474.5,152.5,5.85,29.5,410.0,101.15,78.49
2016,7,12,8,30,702.0,115.0,5.9,30.0,513.0,77.02,58.22
2016,7,12,8,45,728.5,116.5,5.95,30.5,563.5,79.51,59.94
2016,7,12,9,0,755.0,118.0,6.0,31.0,614.0,137.97,76.95
2016,7,12,9,15,771.0,121.0,6.0,31.5,659.0,191.3,110.59
2016,7,12,9,30,787.0,124.0,6.0,32.0,704.0,246.07,152.53
2016,7,12,9,45,801.5,125.0,6.0,32.5,745.0,300.22,197.09
2016,7,12,10,0,816.0,126.0,6.0,33.0,786.0,355.09,242.95
2016,7,12,10,15,469.5,275.5,5.95,33.5,659.5,376.71,269.41
2016,7,12,10,30,123.0,425.0,5.9,34.0,533.0,371.46,270.4
2016,7,12,10,45,488.0,277.5,5.9,34.5,723.0,449.85,326.7
2016,7,12,11,0,853.0,130.0,5.9,35.0,913.0,565.31,411.65
2016,7,12,11,15,596.5,287.0,5.85,35.0,841.0,577.62,420.51
2016,7,12,11,30,340.0,444.0,5.8,35.0,769.0,571.96,414.42
2016,7,12,11,45,612.0,282.5,5.8,35.5,878.0,650.22,473.52
2016,7,12,12,0,884.0,121.0,5.8,36.0,987.0,738.27,539.18
2016,7,12,12,15,885.0,121.0,5.75,36.0,992.5,773.37,563.33
2016,7,12,12,30,886.0,121.0,5.7,36.0,998.0,805.91,584.97
2016,7,12,12,45,887.5,119.5,5.7,36.5,996.0,835.05,603.19
2016,7,12,13,0,889.0,118.0,5.7,37.0,994.0,861.38,619.44
2016,7,12,13,15,886.5,117.5,5.65,37.0,983.5,882.01,632.96
2016,7,12,13,30,884.0,117.0,5.6,37.0,973.0,899.17,644.25
2016,7,12,13,45,880.5,116.0,5.6,37.0,955.0,911.39,652.63
2016,7,12,14,0,877.0,115.0,5.6,37.0,937.0,919.91,658.71
2016,7,12,14,15,584.5,270.0,5.55,37.0,811.5,826.16,594.33
2016,7,12,14,30,292.0,425.0,5.5,37.0,686.0,692.68,497.27
2016,7,12,14,45,569.5,268.0,5.5,37.0,753.5,819.55,592.1
2016,7,12,15,0,847.0,111.0,5.5,37.0,821.0,902.34,650.44
2016,7,12,15,15,836.5,109.0,5.5,37.0,783.0,885.32,639.89
2016,7,12,15,30,826.0,107.0,5.5,37.0,745.0,865.02,627.72
2016,7,12,15,45,807.5,107.0,5.5,37.0,700.5,836.68,610.19
2016,7,12,16,0,789.0,107.0,5.5,37.0,656.0,814.64,596.93
2016,7,12,16,15,771.5,104.0,5.5,36.5,608.5,778.65,575.28
2016,7,12,16,30,754.0,101.0,5.5,36.0,561.0,740.51,551.92
2016,7,12,16,45,723.5,99.5,5.55,35.5,509.0,692.04,521.05
2016,7,12,17,0,693.0,98.0,5.6,35.0,457.0,645.71,491.09
2016,7,12,17,15,661.0,93.0,5.55,34.5,404.5,591.36,453.16
2016,7,12,17,30,629.0,88.0,5.5,34.0,352.0,537.29,414.35
2016,7,12,17,45,582.0,82.5,5.5,33.5,299.5,474.05,367.45
2016,7,12,18,0,535.0,77.0,5.5,33.0,247.0,413.22,320.83
2016,7,12,18,15,471.5,68.5,5.4,32.5,197.0,343.39,265.59
2016,7,12,18,30,408.0,60.0,5.3,32.0,147.0,278.6,212.66
2016,7,12,18,45,313.0,48.0,5.25,31.5,103.5,199.84,148.08
2016,7,12,19,0,218.0,36.0,5.2,31.0,60.0,135.81,93.81
2016,7,12,19,15,109.0,18.0,5.15,30.5,30.0,62.69,10.68
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,38.5,11.0,4.05,24.5,13.5,9.39,0.0
2016,7,13,6,0,77.0,22.0,4.2,25.0,27.0,17.32,0.63
2016,7,13,6,15,183.5,38.0,4.35,25.5,64.5,29.13,18.04
2016,7,13,6,30,290.0,54.0,4.5,26.0,102.0,41.05,28.92
2016,7,13,6,45,389.0,62.0,4.65,26.5,151.0,46.97,34.33
2016,7,13,7,0,488.0,70.0,4.8,27.0,200.0,54.07,40.5
2016,7,13,7,15,540.5,77.0,4.9,27.5,252.0,58.17,43.92
2016,7,13,7,30,593.0,84.0,5.0,28.0,304.0,62.18,47.11
2016,7,13,7,45,645.5,85.0,5.15,29.0,359.5,61.82,46.45
2016,7,13,8,0,698.0,86.0,5.3,30.0,415.0,67.41,50.72
2016,7,13,8,15,724.0,90.0,5.4,30.5,467.0,69.14,51.83
2016,7,13,8,30,750.0,94.0,5.5,31.0,519.0,70.77,52.86
2016,7,13,8,45,775.0,94.5,5.6,31.5,569.0,73.14,54.49
2016,7,13,9,0,800.0,95.0,5.7,32.0,619.0,126.04,65.94
2016,7,13,9,15,814.0,97.5,5.7,32.5,664.5,189.63,107.1
2016,7,13,9,30,828.0,100.0,5.7,33.0,710.0,245.27,149.68
2016,7,13,9,45,840.5,101.5,5.75,33.5,751.0,300.6,195.27
2016,7,13,10,0,853.0,103.0,5.8,34.0,792.0,356.26,241.88
2016,7,13,10,15,861.5,104.5,5.85,34.5,826.5,410.51,287.09
2016,7,13,10,30,870.0,106.0,5.9,35.0,861.0,464.16,330.82
2016,7,13,10,45,876.0,107.0,5.95,35.5,889.5,515.41,371.62
2016,7,13,11,0,882.0,108.0,6.0,36.0,918.0,565.34,410.24
2016,7,13,11,15,886.5,109.0,6.0,36.0,939.0,612.85,446.84
2016,7,13,11,30,891.0,110.0,6.0,36.0,960.0,658.5,481.24
2016,7,13,11,45,872.5,125.0,6.0,36.5,968.0,697.19,508.64
2016,7,13,12,0,854.0,140.0,6.0,37.0,976.0,731.83,532.49
2016,7,13,12,15,855.0,140.5,6.0,37.0,981.5,766.49,557.25
2016,7,13,12,30,856.0,141.0,6.0,37.0,987.0,798.75,578.92
2016,7,13,12,45,854.5,141.5,6.05,37.5,984.5,826.54,596.48
2016,7,13,13,0,853.0,142.0,6.1,38.0,982.0,851.61,612.17
2016,7,13,13,15,850.5,141.5,6.1,38.0,972.0,871.98,625.82
2016,7,13,13,30,848.0,141.0,6.1,38.0,962.0,889.02,637.35
2016,7,13,13,45,843.0,140.5,6.1,38.0,944.0,900.35,645.19
2016,7,13,14,0,838.0,140.0,6.1,38.0,926.0,908.08,650.79
2016,7,13,14,15,832.5,138.5,6.05,37.5,901.0,910.83,654.38
2016,7,13,14,30,827.0,137.0,6.0,37.0,876.0,909.98,655.72
2016,7,13,14,45,807.0,142.5,6.0,37.0,841.5,910.93,657.27
2016,7,13,15,0,787.0,148.0,6.0,37.0,807.0,896.73,648.85
2016,7,13,15,15,775.5,145.0,5.95,36.5,769.5,878.49,638.98
2016,7,13,15,30,764.0,142.0,5.9,36.0,732.0,857.07,627.01
2016,7,13,15,45,744.5,141.0,5.9,36.0,688.0,827.66,608.51
2016,7,13,16,0,725.0,140.0,5.9,36.0,644.0,800.73,591.69
2016,7,13,16,15,705.0,136.0,5.85,35.5,597.0,763.11,568.39
2016,7,13,16,30,685.0,132.0,5.8,35.0,550.0,723.64,543.54
2016,7,13,16,45,653.5,129.0,5.75,35.0,498.5,674.75,510.18
2016,7,13,17,0,622.0,126.0,5.7,35.0,447.0,625.34,475.39
2016,7,13,17,15,586.0,119.5,5.6,34.5,395.0,568.88,435.63
2016,7,13,17,30,550.0,113.0,5.5,34.0,343.0,513.07,395.34
2016,7,13,17,45,498.5,105.0,5.4,33.5,291.0,441.22,341.87
2016,7,13,18,0,447.0,97.0,5.3,33.0,239.0,379.81,294.66
2016,7,13,18,15,379.0,85.5,5.0,32.5,189.5,309.67,239.15
2016,7,13,18,30,311.0,74.0,4.7,32.0,140.0,245.62,187.1
2016,7,13,18,45,221.0,58.0,4.45,31.5,98.0,174.04,128.67
2016,7,13,19,0,131.0,42.0,4.2,31.0,56.0,105.08,71.84
2016,7,13,19,15,65.5,21.0,4.05,30.5,28.0,48.25,5.24
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,62.0,10.5,3.6,24.5,14.0,8.96,0.0
2016,7,14,6,0,124.0,21.0,3.8,25.0,28.0,16.32,0.0
2016,7,14,6,15,244.0,34.5,3.95,25.5,67.0,26.7,16.01
2016,7,14,6,30,364.0,48.0,4.1,26.0,106.0,38.69,26.92
2016,7,14,6,45,444.5,56.5,4.25,26.5,155.0,44.57,32.3
2016,7,14,7,0,525.0,65.0,4.4,27.0,204.0,50.4,37.38
2016,7,14,7,15,577.0,71.5,4.5,27.5,257.0,54.34,40.67
2016,7,14,7,30,629.0,78.0,4.6,28.0,310.0,58.2,43.76
2016,7,14,7,45,663.5,83.5,4.75,28.5,363.5,61.03,45.89
2016,7,14,8,0,698.0,89.0,4.9,29.0,417.0,63.75,47.88
2016,7,14,8,15,724.5,93.0,4.9,29.5,469.0,71.35,53.89
2016,7,14,8,30,751.0,97.0,4.9,30.0,521.0,72.91,54.84
2016,7,14,8,45,769.0,101.0,4.95,30.5,570.5,77.23,58.06
2016,7,14,9,0,787.0,105.0,5.0,31.0,620.0,131.64,70.99
2016,7,14,9,15,802.0,108.0,4.95,31.5,665.5,186.82,105.76
2016,7,14,9,30,817.0,111.0,4.9,32.0,711.0,243.27,148.97
2016,7,14,9,45,826.5,114.0,4.85,32.5,751.5,305.52,199.7
2016,7,14,10,0,836.0,117.0,4.8,33.0,792.0,360.66,245.69
2016,7,14,10,15,844.5,119.0,4.75,33.5,826.5,414.52,290.2
2016,7,14,10,30,853.0,121.0,4.7,34.0,861.0,467.82,333.16
2016,7,14,10,45,857.5,123.5,4.7,34.5,889.0,518.73,373.2
2016,7,14,11,0,862.0,126.0,4.7,35.0,917.0,568.22,410.94
2016,7,14,11,15,866.0,127.0,4.7,35.0,938.0,614.71,446.34
2016,7,14,11,30,870.0,128.0,4.7,35.0,959.0,659.33,479.55
2016,7,14,11,45,872.5,129.0,4.7,35.5,972.0,700.89,508.83
2016,7,14,12,0,875.0,130.0,4.7,36.0,985.0,740.17,535.86
2016,7,14,12,15,875.5,130.0,4.7,36.0,990.5,774.8,559.86
2016,7,14,12,30,876.0,130.0,4.7,36.0,996.0,806.88,581.04
2016,7,14,12,45,873.0,131.5,4.75,36.5,993.0,834.71,598.28
2016,7,14,13,0,870.0,133.0,4.8,37.0,990.0,859.66,613.58
2016,7,14,13,15,867.5,132.5,4.85,37.0,979.5,880.26,627.41
2016,7,14,13,30,865.0,132.0,4.9,37.0,969.0,897.46,639.13
2016,7,14,13,45,858.5,132.5,4.95,37.0,950.0,908.4,646.89
2016,7,14,14,0,852.0,133.0,5.0,37.0,931.0,915.7,652.43
2016,7,14,14,15,846.5,131.5,5.05,36.5,906.0,918.44,656.54
2016,7,14,14,30,841.0,130.0,5.1,36.0,881.0,917.51,658.41
2016,7,14,14,45,830.5,129.5,5.15,36.0,848.5,909.29,654.24
2016,7,14,15,0,820.0,129.0,5.2,36.0,816.0,897.62,647.92
2016,7,14,15,15,809.5,126.5,5.25,36.0,778.5,891.42,645.33
2016,7,14,15,30,799.0,124.0,5.3,36.0,741.0,870.85,633.24
2016,7,14,15,45,783.0,122.5,5.35,36.0,697.0,843.4,616.58
2016,7,14,16,0,767.0,121.0,5.4,36.0,653.0,813.25,598.04
2016,7,14,16,15,748.5,117.5,5.35,35.5,605.5,776.39,575.55
2016,7,14,16,30,730.0,114.0,5.3,35.0,558.0,737.45,551.36
2016,7,14,16,45,702.5,111.0,5.25,34.5,507.0,693.84,523.51
2016,7,14,17,0,675.0,108.0,5.2,34.0,456.0,645.91,491.73
2016,7,14,17,15,641.5,102.5,5.05,33.5,403.5,590.44,452.74
2016,7,14,17,30,608.0,97.0,4.9,33.0,351.0,535.37,413.04
2016,7,14,17,45,557.5,91.0,4.8,33.0,298.0,469.97,363.71
2016,7,14,18,0,507.0,85.0,4.7,33.0,245.0,407.25,315.1
2016,7,14,18,15,440.0,75.5,4.45,32.5,195.0,330.69,255.04
2016,7,14,18,30,373.0,66.0,4.2,32.0,145.0,266.16,202.61
2016,7,14,18,45,272.5,52.5,4.0,31.5,101.0,189.49,140.07
2016,7,14,19,0,172.0,39.0,3.8,31.0,57.0,123.93,85.15
2016,7,14,19,15,86.0,19.5,3.8,30.5,28.5,57.84,4.78
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,12.0,10.0,3.65,24.5,11.0,8.54,0.0
2016,7,15,6,0,24.0,20.0,3.8,25.0,22.0,16.07,0.0
2016,7,15,6,15,108.5,41.5,3.85,25.5,58.0,31.83,20.08
2016,7,15,6,30,193.0,63.0,3.9,26.0,94.0,47.63,34.38
2016,7,15,6,45,287.0,76.0,4.0,26.5,142.0,56.46,42.34
2016,7,15,7,0,381.0,89.0,4.1,27.0,190.0,65.49,50.16
2016,7,15,7,15,439.5,99.5,4.15,27.5,241.5,72.3,55.86
2016,7,15,7,30,498.0,110.0,4.2,28.0,293.0,78.92,61.19
2016,7,15,7,45,547.5,115.5,4.3,28.5,347.0,83.0,64.28
2016,7,15,8,0,597.0,121.0,4.4,29.0,401.0,84.76,65.36
2016,7,15,8,15,566.5,143.0,4.4,29.5,434.0,96.88,74.96
2016,7,15,8,30,536.0,165.0,4.4,30.0,467.0,107.83,83.48
2016,7,15,8,45,616.0,156.5,4.45,30.5,534.5,102.25,78.46
2016,7,15,9,0,696.0,148.0,4.5,31.0,602.0,145.33,84.54
2016,7,15,9,15,714.0,152.0,4.45,31.5,647.5,197.23,117.19
2016,7,15,9,30,732.0,156.0,4.4,32.0,693.0,250.93,157.79
2016,7,15,9,45,740.5,162.0,4.35,33.0,732.5,305.02,201.31
2016,7,15,10,0,749.0,168.0,4.3,34.0,772.0,364.33,248.91
2016,7,15,10,15,759.5,171.0,4.15,34.0,806.5,416.34,291.48
2016,7,15,10,30,770.0,174.0,4.0,34.0,841.0,468.31,333.12
2016,7,15,10,45,771.0,180.0,3.85,34.5,867.5,517.57,371.01
2016,7,15,11,0,772.0,186.0,3.7,35.0,894.0,565.39,406.53
2016,7,15,11,15,777.5,187.5,3.55,35.5,914.5,610.88,439.25
2016,7,15,11,30,783.0,189.0,3.4,36.0,935.0,654.97,469.91
2016,7,15,11,45,781.0,193.5,3.3,36.5,947.0,694.71,496.75
2016,7,15,12,0,779.0,198.0,3.2,37.0,959.0,732.17,521.29
2016,7,15,12,15,780.0,198.5,3.2,37.0,964.5,766.43,544.73
2016,7,15,12,30,781.0,199.0,3.2,37.0,970.0,798.48,566.37
2016,7,15,12,45,776.5,201.0,3.2,37.5,966.5,824.94,582.81
2016,7,15,13,0,772.0,203.0,3.2,38.0,963.0,848.63,596.9
2016,7,15,13,15,769.0,202.5,3.3,38.0,952.5,868.46,610.17
2016,7,15,13,30,766.0,202.0,3.4,38.0,942.0,885.03,621.46
2016,7,15,13,45,759.5,201.5,3.5,38.0,924.0,895.06,628.7
2016,7,15,14,0,753.0,201.0,3.6,38.0,906.0,901.55,633.84
2016,7,15,14,15,745.5,199.0,3.7,38.0,880.5,910.76,640.85
2016,7,15,14,30,738.0,197.0,3.8,38.0,855.0,907.98,640.31
2016,7,15,14,45,727.5,194.0,3.95,38.0,823.5,897.98,635.55
2016,7,15,15,0,717.0,191.0,4.1,38.0,792.0,884.66,628.73
2016,7,15,15,15,703.5,187.5,4.1,37.5,754.0,864.92,618.4
2016,7,15,15,30,690.0,184.0,4.1,37.0,716.0,842.24,606.15
2016,7,15,15,45,673.5,179.0,4.2,37.0,673.0,812.61,588.4
2016,7,15,16,0,657.0,174.0,4.3,37.0,630.0,780.55,568.91
2016,7,15,16,15,634.0,169.0,4.3,36.5,582.5,740.86,544.36
2016,7,15,16,30,611.0,164.0,4.3,36.0,535.0,699.58,518.29
2016,7,15,16,45,581.0,157.5,4.3,36.0,485.0,650.04,484.84
2016,7,15,17,0,551.0,151.0,4.3,36.0,435.0,593.27,445.83
2016,7,15,17,15,512.5,142.5,4.15,35.5,383.0,536.17,406.08
2016,7,15,17,30,474.0,134.0,4.0,35.0,331.0,480.38,366.25
2016,7,15,17,45,419.0,123.5,3.85,34.5,279.5,413.92,317.27
2016,7,15,18,0,364.0,113.0,3.7,34.0,228.0,351.23,269.74
2016,7,15,18,15,296.5,98.0,3.4,33.0,180.0,271.03,207.93
2016,7,15,18,30,229.0,83.0,3.1,32.0,132.0,209.25,158.65
2016,7,15,18,45,147.0,62.5,2.8,31.5,90.5,141.36,103.75
2016,7,15,19,0,65.0,42.0,2.5,31.0,49.0,75.35,50.2
2016,7,15,19,15,32.5,21.0,2.55,30.5,24.5,34.33,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,8.0,2.7,23.5,8.0,6.83,0.0
2016,7,16,6,0,0.0,16.0,2.9,24.0,16.0,13.21,0.0
2016,7,16,6,15,38.5,37.0,2.95,24.5,43.5,29.01,17.82
2016,7,16,6,30,77.0,58.0,3.0,25.0,71.0,44.53,31.92
2016,7,16,6,45,117.5,79.5,3.15,25.5,107.0,60.12,45.61
2016,7,16,7,0,158.0,101.0,3.3,26.0,143.0,75.43,58.8
2016,7,16,7,15,186.5,121.0,3.3,26.5,181.0,86.78,68.32
2016,7,16,7,30,215.0,141.0,3.3,27.0,219.0,99.52,78.75
2016,7,16,7,45,243.5,162.5,3.35,27.5,265.0,112.68,89.29
2016,7,16,8,0,272.0,184.0,3.4,28.0,311.0,125.29,99.19
2016,7,16,8,15,331.5,196.5,3.4,28.5,370.0,132.67,104.64
2016,7,16,8,30,391.0,209.0,3.4,29.0,429.0,132.02,103.5
2016,7,16,8,45,400.0,229.5,3.45,30.0,473.0,142.9,111.51
2016,7,16,9,0,409.0,250.0,3.5,31.0,517.0,186.64,125.56
2016,7,16,9,15,598.5,187.5,3.45,31.5,610.0,204.38,127.13
2016,7,16,9,30,788.0,125.0,3.4,32.0,703.0,247.43,152.75
2016,7,16,9,45,802.5,126.5,3.4,32.5,744.5,302.26,197.36
2016,7,16,10,0,817.0,128.0,3.4,33.0,786.0,357.84,243.12
2016,7,16,10,15,826.5,130.0,3.35,33.5,821.0,415.91,290.1
2016,7,16,10,30,836.0,132.0,3.3,34.0,856.0,468.91,332.25
2016,7,16,10,45,844.5,132.5,3.3,34.5,885.0,519.71,371.66
2016,7,16,11,0,853.0,133.0,3.3,35.0,914.0,569.5,409.08
2016,7,16,11,15,858.0,134.0,3.3,35.5,935.5,616.35,443.29
2016,7,16,11,30,863.0,135.0,3.3,36.0,957.0,661.45,475.24
2016,7,16,11,45,854.0,144.0,3.3,36.5,967.5,700.99,502.35
2016,7,16,12,0,845.0,153.0,3.3,37.0,978.0,737.4,526.62
2016,7,16,12,15,846.0,153.5,3.35,37.0,984.0,772.08,550.73
2016,7,16,12,30,847.0,154.0,3.4,37.0,990.0,804.39,571.99
2016,7,16,12,45,845.5,154.0,3.5,37.0,987.5,831.88,590.15
2016,7,16,13,0,844.0,154.0,3.6,37.0,985.0,856.65,606.61
2016,7,16,13,15,841.5,153.5,3.65,37.0,974.5,877.16,620.13
2016,7,16,13,30,839.0,153.0,3.7,37.0,964.0,894.38,631.62
2016,7,16,13,45,833.5,152.5,3.8,37.5,945.5,905.44,638.2
2016,7,16,14,0,828.0,152.0,3.9,38.0,927.0,925.98,650.96
2016,7,16,14,15,821.5,150.5,4.0,38.0,902.0,927.98,653.27
2016,7,16,14,30,815.0,149.0,4.1,38.0,877.0,926.29,653.47
2016,7,16,14,45,811.5,144.0,4.2,38.0,846.0,920.23,650.99
2016,7,16,15,0,808.0,139.0,4.3,38.0,815.0,910.51,646.27
2016,7,16,15,15,796.5,136.5,4.35,37.5,776.5,892.5,637.38
2016,7,16,15,30,785.0,134.0,4.4,37.0,738.0,871.26,626.4
2016,7,16,15,45,768.5,131.5,4.45,37.0,694.0,842.53,609.15
2016,7,16,16,0,752.0,129.0,4.5,37.0,650.0,811.13,590.06
2016,7,16,16,15,732.0,125.0,4.55,36.5,602.0,772.77,567.31
2016,7,16,16,30,712.0,121.0,4.6,36.0,554.0,736.58,545.71
2016,7,16,16,45,684.5,117.0,4.65,35.5,502.5,688.79,515.61
2016,7,16,17,0,657.0,113.0,4.7,35.0,451.0,640.2,483.78
2016,7,16,17,15,622.5,107.0,4.65,34.5,398.5,583.98,444.91
2016,7,16,17,30,588.0,101.0,4.6,34.0,346.0,528.27,405.31
2016,7,16,17,45,540.0,93.5,4.55,34.0,293.5,463.43,356.9
2016,7,16,18,0,492.0,86.0,4.5,34.0,241.0,401.13,309.01
2016,7,16,18,15,425.5,76.0,4.25,33.0,191.0,325.02,250.13
2016,7,16,18,30,359.0,66.0,4.0,32.0,141.0,260.74,198.42
2016,7,16,18,45,265.5,51.5,3.75,31.5,98.0,186.35,137.62
2016,7,16,19,0,172.0,37.0,3.5,31.0,55.0,122.27,83.52
2016,7,16,19,15,86.0,18.5,3.4,30.5,27.5,56.54,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,28.0,10.0,2.65,23.5,11.5,8.54,0.0
2016,7,17,6,0,56.0,20.0,2.9,24.0,23.0,15.75,0.0
2016,7,17,6,15,157.5,38.0,2.95,24.5,59.5,29.1,17.81
2016,7,17,6,30,259.0,56.0,3.0,25.0,96.0,42.45,30.14
2016,7,17,6,45,350.5,67.0,3.15,25.5,144.5,50.4,37.36
2016,7,17,7,0,442.0,78.0,3.3,26.0,193.0,58.25,44.22
2016,7,17,7,15,497.5,86.5,3.3,26.5,245.0,65.5,50.32
2016,7,17,7,30,553.0,95.0,3.3,27.0,297.0,70.3,54.18
2016,7,17,7,45,411.5,139.0,3.3,28.0,303.0,95.75,75.06
2016,7,17,8,0,270.0,183.0,3.3,29.0,309.0,124.7,98.31
2016,7,17,8,15,489.5,148.0,3.3,29.5,410.0,98.85,76.52
2016,7,17,8,30,709.0,113.0,3.3,30.0,511.0,76.14,57.48
2016,7,17,8,45,733.5,116.0,3.35,30.5,561.5,79.04,59.53
2016,7,17,9,0,758.0,119.0,3.4,31.0,612.0,138.94,77.53
2016,7,17,9,15,774.0,122.0,3.4,31.5,657.5,192.78,111.22
2016,7,17,9,30,790.0,125.0,3.4,32.0,703.0,248.06,153.19
2016,7,17,9,45,803.0,127.0,3.45,32.5,744.0,303.04,197.99
2016,7,17,10,0,816.0,129.0,3.5,33.0,785.0,358.61,243.83
2016,7,17,10,15,825.0,131.0,3.5,33.5,820.0,416.43,290.73
2016,7,17,10,30,834.0,133.0,3.5,34.0,855.0,469.22,332.86
2016,7,17,10,45,840.5,134.5,3.55,34.5,883.5,519.72,372.21
2016,7,17,11,0,847.0,136.0,3.6,35.0,912.0,569.02,409.48
2016,7,17,11,15,851.5,137.0,3.65,35.0,933.0,615.39,444.49
2016,7,17,11,30,856.0,138.0,3.7,35.0,954.0,659.97,477.42
2016,7,17,11,45,868.0,132.0,3.75,35.5,969.5,702.5,507.33
2016,7,17,12,0,880.0,126.0,3.8,36.0,985.0,743.34,535.42
2016,7,17,12,15,880.5,126.0,3.85,36.0,990.5,778.3,559.33
2016,7,17,12,30,881.0,126.0,3.9,36.0,996.0,810.67,580.64
2016,7,17,12,45,880.5,126.0,4.0,36.5,993.5,839.57,598.62
2016,7,17,13,0,880.0,126.0,4.1,37.0,991.0,865.61,614.69
2016,7,17,13,15,877.5,125.5,4.1,37.0,980.5,886.36,628.18
2016,7,17,13,30,875.0,125.0,4.1,37.0,970.0,903.68,639.54
2016,7,17,13,45,870.0,124.0,4.2,37.0,951.5,914.72,647.44
2016,7,17,14,0,865.0,123.0,4.3,37.0,933.0,922.04,653.09
2016,7,17,14,15,523.5,283.0,4.3,37.0,769.5,783.85,559.84
2016,7,17,14,30,182.0,443.0,4.3,37.0,606.0,595.93,425.67
2016,7,17,14,45,508.5,281.0,4.35,37.0,711.5,776.78,558.36
2016,7,17,15,0,835.0,119.0,4.4,37.0,817.0,905.26,646.94
2016,7,17,15,15,824.5,117.0,4.4,36.5,779.0,888.48,637.67
2016,7,17,15,30,814.0,115.0,4.4,36.0,741.0,868.43,627.18
2016,7,17,15,45,706.5,157.5,4.4,36.0,678.0,821.54,597.49
2016,7,17,16,0,599.0,200.0,4.4,36.0,615.0,758.62,555.39
2016,7,17,16,15,673.5,152.0,4.4,35.5,586.5,758.52,559.72
2016,7,17,16,30,748.0,104.0,4.4,35.0,558.0,744.6,553.01
2016,7,17,16,45,722.0,100.5,4.4,35.0,506.5,697.36,522.01
2016,7,17,17,0,696.0,97.0,4.4,35.0,455.0,652.05,492.06
2016,7,17,17,15,664.0,92.0,4.3,34.5,402.5,597.3,454.61
2016,7,17,17,30,632.0,87.0,4.2,34.0,350.0,542.83,416.02
2016,7,17,17,45,585.0,81.5,4.15,34.0,297.0,479.08,368.54
2016,7,17,18,0,538.0,76.0,4.1,34.0,244.0,417.73,321.45
2016,7,17,18,15,473.5,67.5,3.85,33.0,194.0,346.74,266.47
2016,7,17,18,30,409.0,59.0,3.6,32.0,144.0,280.9,213.55
2016,7,17,18,45,310.5,47.0,3.35,31.5,100.0,200.21,147.75
2016,7,17,19,0,212.0,35.0,3.1,31.0,56.0,134.72,91.87
2016,7,17,19,15,106.0,17.5,3.05,30.5,28.0,61.36,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,9.5,1.75,24.5,11.0,8.11,0.0
2016,7,18,6,0,60.0,19.0,2.0,25.0,22.0,15.01,0.0
2016,7,18,6,15,165.0,35.5,2.15,25.5,57.5,27.25,16.15
2016,7,18,6,30,270.0,52.0,2.3,26.0,93.0,39.56,27.57
2016,7,18,6,45,358.5,62.0,2.5,26.5,140.5,46.85,34.19
2016,7,18,7,0,447.0,72.0,2.7,27.0,188.0,55.7,41.86
2016,7,18,7,15,502.0,80.5,2.75,27.5,239.5,60.84,46.17
2016,7,18,7,30,557.0,89.0,2.8,28.0,291.0,65.83,50.19
2016,7,18,7,45,608.5,91.0,2.85,28.5,345.5,65.88,49.96
2016,7,18,8,0,660.0,93.0,2.9,29.0,400.0,66.13,49.86
2016,7,18,8,15,474.5,161.5,2.9,29.5,396.0,107.06,83.31
2016,7,18,8,30,289.0,230.0,2.9,30.0,392.0,149.89,117.54
2016,7,18,8,45,149.5,218.5,2.95,30.5,303.0,151.14,117.82
2016,7,18,9,0,10.0,207.0,3.0,31.0,214.0,162.82,120.66
2016,7,18,9,15,402.0,160.0,2.95,31.5,454.0,160.9,102.21
2016,7,18,9,30,794.0,113.0,2.9,32.0,694.0,240.71,147.47
2016,7,18,9,45,427.5,235.5,2.9,32.5,550.5,274.7,188.66
2016,7,18,10,0,61.0,358.0,2.9,33.0,407.0,288.1,209.49
2016,7,18,10,15,446.5,241.5,2.9,33.0,625.5,346.43,246.31
2016,7,18,10,30,832.0,125.0,2.9,33.0,844.0,463.31,329.53
2016,7,18,10,45,837.0,127.5,2.9,33.5,872.0,513.67,368.4
2016,7,18,11,0,842.0,130.0,2.9,34.0,900.0,562.71,405.29
2016,7,18,11,15,846.5,131.0,2.9,34.0,921.5,608.84,439.9
2016,7,18,11,30,851.0,132.0,2.9,34.0,943.0,653.2,472.38
2016,7,18,11,45,849.5,136.0,2.9,34.5,955.0,693.77,500.41
2016,7,18,12,0,848.0,140.0,2.9,35.0,967.0,731.83,526.01
2016,7,18,12,15,849.0,140.0,2.9,35.0,973.0,766.22,549.57
2016,7,18,12,30,850.0,140.0,2.9,35.0,979.0,798.17,570.23
2016,7,18,12,45,849.0,140.5,2.95,35.5,976.5,826.4,587.47
2016,7,18,13,0,848.0,141.0,3.0,36.0,974.0,851.9,602.9
2016,7,18,13,15,495.0,315.0,3.05,36.0,800.5,740.85,525.88
2016,7,18,13,30,142.0,489.0,3.1,36.0,627.0,577.29,408.84
2016,7,18,13,45,488.5,313.0,3.15,36.0,772.5,762.06,542.98
2016,7,18,14,0,835.0,137.0,3.2,36.0,918.0,908.45,642.28
2016,7,18,14,15,829.0,136.0,3.25,35.5,893.0,911.2,645.23
2016,7,18,14,30,823.0,135.0,3.3,35.0,868.0,910.35,647.08
2016,7,18,14,45,808.0,137.0,3.35,35.0,835.0,912.37,649.6
2016,7,18,15,0,793.0,139.0,3.4,35.0,802.0,899.19,642.41
2016,7,18,15,15,781.5,136.5,3.45,35.0,764.0,881.29,632.32
2016,7,18,15,30,770.0,134.0,3.5,35.0,726.0,860.2,620.2
2016,7,18,15,45,753.5,131.5,3.55,35.0,682.5,831.67,603.16
2016,7,18,16,0,737.0,129.0,3.6,35.0,639.0,800.52,584.31
2016,7,18,16,15,565.0,179.5,3.65,34.5,554.0,696.55,515.14
2016,7,18,16,30,393.0,230.0,3.7,34.0,469.0,569.86,426.08
2016,7,18,16,45,383.0,209.0,3.8,34.0,424.5,528.78,398.73
2016,7,18,17,0,373.0,188.0,3.9,34.0,380.0,486.75,369.7
2016,7,18,17,15,321.0,173.0,3.9,33.5,324.5,420.81,322.18
2016,7,18,17,30,269.0,158.0,3.9,33.0,269.0,357.99,275.82
2016,7,18,17,45,249.5,137.0,3.95,32.5,228.0,312.25,241.82
2016,7,18,18,0,230.0,116.0,4.0,32.0,187.0,267.44,207.43
2016,7,18,18,15,197.5,95.5,3.9,31.5,148.0,217.51,167.81
2016,7,18,18,30,165.0,75.0,3.8,31.0,109.0,170.27,129.33
2016,7,18,18,45,119.5,55.0,3.75,31.0,75.5,121.07,88.52
2016,7,18,19,0,74.0,35.0,3.7,31.0,42.0,69.21,45.12
2016,7,18,19,15,37.0,17.5,3.7,30.5,21.0,31.15,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,54.0,8.5,1.2,24.5,11.0,7.26,0.0
2016,7,19,6,0,108.0,17.0,1.4,25.0,22.0,13.24,0.0
2016,7,19,6,15,225.0,30.5,1.35,25.5,59.0,23.66,13.21
2016,7,19,6,30,342.0,44.0,1.3,26.0,96.0,35.42,24.1
2016,7,19,6,45,431.0,51.5,1.3,26.5,144.5,40.61,28.91
2016,7,19,7,0,520.0,59.0,1.3,27.0,193.0,45.84,33.5
2016,7,19,7,15,571.0,65.0,1.3,27.5,245.0,49.56,36.63
2016,7,19,7,30,622.0,71.0,1.3,28.0,297.0,53.23,39.57
2016,7,19,7,45,663.0,74.5,1.3,28.5,350.5,54.94,40.79
2016,7,19,8,0,704.0,78.0,1.3,29.0,404.0,61.78,46.24
2016,7,19,8,15,729.5,81.5,1.35,29.5,456.0,63.39,47.27
2016,7,19,8,30,755.0,85.0,1.4,30.0,508.0,64.91,48.24
2016,7,19,8,45,775.5,87.5,1.5,30.5,557.5,68.44,50.83
2016,7,19,9,0,796.0,90.0,1.6,31.0,607.0,131.56,70.41
2016,7,19,9,15,810.5,92.5,1.75,31.5,652.5,186.36,104.52
2016,7,19,9,30,825.0,95.0,1.9,32.0,698.0,242.25,146.95
2016,7,19,9,45,836.0,97.0,2.1,32.5,739.0,297.7,192.26
2016,7,19,10,0,847.0,99.0,2.3,33.0,780.0,353.36,238.36
2016,7,19,10,15,855.5,101.0,2.45,33.5,814.5,408.02,283.16
2016,7,19,10,30,864.0,103.0,2.6,34.0,849.0,462.12,326.45
2016,7,19,10,45,869.5,104.5,2.8,34.5,877.5,513.57,366.75
2016,7,19,11,0,875.0,106.0,3.0,35.0,906.0,563.69,404.91
2016,7,19,11,15,879.5,107.0,3.15,35.0,927.5,611.28,440.99
2016,7,19,11,30,884.0,108.0,3.3,35.0,949.0,657.01,474.96
2016,7,19,11,45,885.0,109.5,3.45,35.5,962.5,698.72,504.44
2016,7,19,12,0,886.0,111.0,3.6,36.0,976.0,737.97,531.6
2016,7,19,12,15,887.5,111.0,3.75,36.0,981.5,773.85,556.05
2016,7,19,12,30,889.0,111.0,3.9,36.0,987.0,807.13,578.37
2016,7,19,12,45,569.0,301.5,4.05,36.0,862.0,750.27,536.62
2016,7,19,13,0,249.0,492.0,4.2,36.0,737.0,660.71,469.58
2016,7,19,13,15,211.5,491.5,4.25,36.0,698.0,632.21,450.53
2016,7,19,13,30,174.0,491.0,4.3,36.0,659.0,608.35,434.05
2016,7,19,13,45,189.5,480.0,4.4,36.0,659.5,620.71,443.64
2016,7,19,14,0,205.0,469.0,4.5,36.0,660.0,632.1,452.48
2016,7,19,14,15,324.0,415.0,4.55,36.0,708.0,712.13,510.53
2016,7,19,14,30,443.0,361.0,4.6,36.0,756.0,790.74,566.57
2016,7,19,14,45,458.5,340.0,4.65,36.0,735.0,789.14,566.71
2016,7,19,15,0,474.0,319.0,4.7,36.0,714.0,784.6,565.41
2016,7,19,15,15,376.0,335.0,4.7,35.5,639.0,693.17,503.81
2016,7,19,15,30,278.0,351.0,4.7,35.0,564.0,618.97,452.68
2016,7,19,15,45,270.5,329.5,4.75,35.0,527.0,588.46,432.96
2016,7,19,16,0,263.0,308.0,4.8,35.0,490.0,556.67,411.93
2016,7,19,16,15,221.0,289.0,4.8,34.5,434.0,480.66,359.07
2016,7,19,16,30,179.0,270.0,4.8,34.0,378.0,422.82,318.11
2016,7,19,16,45,241.0,236.0,4.8,34.0,367.5,447.47,338.78
2016,7,19,17,0,303.0,202.0,4.8,34.0,357.0,450.44,343.35
2016,7,19,17,15,296.5,178.0,4.7,33.5,315.5,409.64,314.48
2016,7,19,17,30,290.0,154.0,4.6,33.0,274.0,368.12,284.49
2016,7,19,17,45,405.5,115.5,4.6,32.5,256.5,399.6,310.51
2016,7,19,18,0,521.0,77.0,4.6,32.0,239.0,410.57,319.49
2016,7,19,18,15,456.5,68.0,4.35,31.5,189.0,339.64,263.1
2016,7,19,18,30,392.0,59.0,4.1,31.0,139.0,273.91,209.36
2016,7,19,18,45,293.0,46.5,3.95,30.5,96.0,193.31,143.25
2016,7,19,19,0,194.0,34.0,3.8,30.0,53.0,127.83,86.86
2016,7,19,19,15,97.0,17.0,3.7,29.5,26.5,57.92,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,24.0,8.5,1.45,24.5,9.5,7.26,0.0
2016,7,20,6,0,48.0,17.0,1.7,25.0,19.0,13.49,0.0
2016,7,20,6,15,152.0,34.5,1.75,25.5,54.5,26.48,15.33
2016,7,20,6,30,256.0,52.0,1.8,26.0,90.0,39.53,27.5
2016,7,20,6,45,351.0,62.0,1.85,26.5,138.0,46.84,34.16
2016,7,20,7,0,446.0,72.0,1.9,27.0,186.0,55.83,41.96
2016,7,20,7,15,501.5,80.0,1.9,27.5,237.5,60.57,45.94
2016,7,20,7,30,557.0,88.0,1.9,28.0,289.0,65.2,49.65
2016,7,20,7,45,608.0,91.0,1.9,28.5,343.5,65.99,50.05
2016,7,20,8,0,659.0,94.0,1.9,29.0,398.0,66.9,50.5
2016,7,20,8,15,687.5,98.5,1.95,29.5,450.0,68.53,51.54
2016,7,20,8,30,716.0,103.0,2.0,30.0,502.0,76.84,58.06
2016,7,20,8,45,740.5,105.0,2.05,30.5,552.5,79.51,59.89
2016,7,20,9,0,765.0,107.0,2.1,31.0,603.0,131.75,71.58
2016,7,20,9,15,454.5,224.5,2.2,31.5,525.5,209.39,136.59
2016,7,20,9,30,144.0,342.0,2.3,32.0,448.0,267.41,191.75
2016,7,20,9,45,484.5,228.5,2.45,32.5,612.5,285.94,194.81
2016,7,20,10,0,825.0,115.0,2.6,33.0,777.0,357.89,242.55
2016,7,20,10,15,532.0,266.0,2.75,33.5,700.5,397.0,280.21
2016,7,20,10,30,239.0,417.0,2.9,34.0,624.0,418.8,300.3
2016,7,20,10,45,222.5,435.5,3.05,34.5,633.5,443.35,318.13
2016,7,20,11,0,206.0,454.0,3.2,35.0,643.0,466.14,334.19
2016,7,20,11,15,234.0,461.0,3.3,35.0,680.0,505.27,362.17
2016,7,20,11,30,262.0,468.0,3.4,35.0,717.0,544.61,390.11
2016,7,20,11,45,555.5,304.5,3.5,35.5,842.5,638.64,459.06
2016,7,20,12,0,849.0,141.0,3.6,36.0,968.0,735.39,529.48
2016,7,20,12,15,850.0,141.5,3.65,36.0,974.0,770.34,553.36
2016,7,20,12,30,851.0,142.0,3.7,36.0,980.0,802.85,574.76
2016,7,20,12,45,850.5,141.5,3.8,36.5,978.0,830.84,592.15
2016,7,20,13,0,850.0,141.0,3.9,37.0,976.0,856.07,607.71
2016,7,20,13,15,848.0,140.5,3.95,37.0,966.0,876.97,621.52
2016,7,20,13,30,846.0,140.0,4.0,37.0,956.0,894.56,633.3
2016,7,20,13,45,442.5,268.0,4.05,37.0,694.5,679.69,487.83
2016,7,20,14,0,39.0,396.0,4.1,37.0,433.0,395.42,282.83
2016,7,20,14,15,430.0,267.0,4.1,37.0,651.0,684.24,494.44
2016,7,20,14,30,821.0,138.0,4.1,37.0,869.0,913.93,649.92
2016,7,20,14,45,785.5,152.0,4.2,37.0,830.5,909.32,646.82
2016,7,20,15,0,750.0,166.0,4.3,37.0,792.0,889.09,635.19
2016,7,20,15,15,737.5,163.0,4.3,36.5,754.5,870.3,625.47
2016,7,20,15,30,725.0,160.0,4.3,36.0,717.0,854.82,617.94
2016,7,20,15,45,577.5,210.5,4.3,36.0,637.5,764.58,557.39
2016,7,20,16,0,430.0,261.0,4.3,36.0,558.0,670.34,491.35
2016,7,20,16,15,378.5,253.5,4.25,35.5,501.0,593.42,439.79
2016,7,20,16,30,327.0,246.0,4.2,35.0,444.0,534.76,399.51
2016,7,20,16,45,437.5,193.5,4.2,35.0,432.5,573.08,430.61
2016,7,20,17,0,548.0,141.0,4.2,35.0,421.0,592.41,447.58
2016,7,20,17,15,508.5,134.0,4.1,34.5,371.0,528.34,402.49
2016,7,20,17,30,469.0,127.0,4.0,34.0,321.0,473.4,363.08
2016,7,20,17,45,452.0,111.0,3.95,33.5,275.5,424.45,327.38
2016,7,20,18,0,435.0,95.0,3.9,33.0,230.0,375.65,290.42
2016,7,20,18,15,367.5,83.0,3.6,32.5,181.0,305.16,234.96
2016,7,20,18,30,300.0,71.0,3.3,32.0,132.0,240.81,182.87
2016,7,20,18,45,215.0,54.0,3.0,31.5,91.0,170.06,125.13
2016,7,20,19,0,130.0,37.0,2.7,31.0,50.0,100.77,67.1
2016,7,20,19,15,65.0,18.5,2.7,30.5,25.0,45.2,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,54.0,8.5,2.25,23.5,10.5,7.26,0.0
2016,7,21,6,0,108.0,17.0,2.5,24.0,21.0,13.25,0.0
2016,7,21,6,15,230.5,30.0,2.6,24.5,58.5,23.3,12.77
2016,7,21,6,30,353.0,43.0,2.7,25.0,96.0,34.71,23.56
2016,7,21,6,45,442.5,51.0,2.8,26.0,145.0,40.37,28.73
2016,7,21,7,0,532.0,59.0,2.9,27.0,194.0,46.01,33.63
2016,7,21,7,15,584.0,65.0,2.8,27.5,246.5,49.76,36.79
2016,7,21,7,30,636.0,71.0,2.7,28.0,299.0,53.45,39.77
2016,7,21,7,45,674.5,75.5,2.6,29.0,353.5,55.85,41.47
2016,7,21,8,0,713.0,80.0,2.5,30.0,408.0,63.46,47.45
2016,7,21,8,15,738.5,83.5,2.3,30.5,460.5,65.02,48.44
2016,7,21,8,30,764.0,87.0,2.1,31.0,513.0,66.5,49.35
2016,7,21,8,45,782.5,90.5,1.9,32.0,562.5,70.83,52.47
2016,7,21,9,0,801.0,94.0,1.7,33.0,612.0,126.16,65.43
2016,7,21,9,15,816.0,96.5,1.7,33.5,658.0,190.35,106.4
2016,7,21,9,30,831.0,99.0,1.7,34.0,704.0,246.9,148.85
2016,7,21,9,45,840.5,102.0,1.75,34.5,745.0,303.23,194.27
2016,7,21,10,0,850.0,105.0,1.8,35.0,786.0,359.59,240.16
2016,7,21,10,15,859.0,106.5,1.95,35.5,821.0,414.48,284.51
2016,7,21,10,30,868.0,108.0,2.1,36.0,856.0,468.84,327.37
2016,7,21,10,45,872.5,110.5,2.25,36.5,884.5,520.97,367.43
2016,7,21,11,0,877.0,113.0,2.4,37.0,913.0,571.65,405.23
2016,7,21,11,15,881.5,114.0,2.45,37.0,934.5,619.56,440.58
2016,7,21,11,30,886.0,115.0,2.5,37.0,956.0,665.6,473.76
2016,7,21,11,45,888.5,115.5,2.65,37.5,970.0,707.85,503.09
2016,7,21,12,0,891.0,116.0,2.8,38.0,984.0,747.73,530.21
2016,7,21,12,15,892.0,116.0,2.9,38.0,990.0,783.61,554.01
2016,7,21,12,30,893.0,116.0,3.0,38.0,996.0,816.84,575.68
