Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,45,894.0,115.0,3.1,38.0,994.0,846.51,595.05
2016,7,21,13,0,895.0,114.0,3.2,38.0,992.0,873.25,612.58
2016,7,21,13,15,893.0,113.5,3.25,38.0,982.0,894.63,626.47
2016,7,21,13,30,891.0,113.0,3.3,38.0,972.0,912.52,638.26
2016,7,21,13,45,890.0,110.5,3.4,38.0,955.0,925.87,647.59
2016,7,21,14,0,889.0,108.0,3.5,38.0,938.0,935.46,654.69
2016,7,21,14,15,520.5,275.0,3.55,38.0,757.5,777.53,550.64
2016,7,21,14,30,152.0,442.0,3.6,38.0,577.0,569.35,403.7
2016,7,21,14,45,509.0,272.0,3.65,38.0,700.5,772.59,551.35
2016,7,21,15,0,866.0,102.0,3.7,38.0,824.0,922.15,651.88
2016,7,21,15,15,856.5,100.0,3.7,38.0,785.5,905.66,641.46
2016,7,21,15,30,847.0,98.0,3.7,38.0,747.0,885.77,630.06
2016,7,21,15,45,834.5,95.5,3.7,38.0,703.5,859.42,614.52
2016,7,21,16,0,822.0,93.0,3.7,38.0,660.0,830.13,597.05
2016,7,21,16,15,805.5,90.5,3.65,37.5,612.0,794.73,576.43
2016,7,21,16,30,789.0,88.0,3.6,37.0,564.0,764.74,559.25
2016,7,21,16,45,767.0,84.5,3.6,36.5,512.5,719.15,531.35
2016,7,21,17,0,745.0,81.0,3.6,36.0,461.0,672.19,501.99
2016,7,21,17,15,715.5,77.0,3.5,35.5,408.0,618.24,466.67
2016,7,21,17,30,686.0,73.0,3.4,35.0,355.0,564.18,429.09
2016,7,21,17,45,644.0,68.0,3.35,35.0,301.5,503.64,384.55
2016,7,21,18,0,602.0,63.0,3.3,35.0,248.0,443.01,338.48
2016,7,21,18,15,540.0,56.0,2.9,34.0,197.0,371.77,283.53
2016,7,21,18,30,478.0,49.0,2.5,33.0,146.0,305.49,230.29
2016,7,21,18,45,380.0,39.0,2.15,32.0,101.0,226.09,165.73
2016,7,21,19,0,282.0,29.0,1.8,31.0,56.0,157.17,105.32
2016,7,21,19,15,141.0,14.5,1.8,30.5,28.0,70.34,0.0
2016,7,21,19,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,64.0,7.5,2.15,24.5,10.5,6.4,0.0
2016,7,22,6,0,128.0,15.0,2.4,25.0,21.0,12.24,0.0
2016,7,22,6,15,253.5,27.5,2.35,25.5,58.5,22.39,11.86
2016,7,22,6,30,379.0,40.0,2.3,26.0,96.0,32.29,21.4
2016,7,22,6,45,461.5,48.0,2.3,27.0,144.5,38.06,26.64
2016,7,22,7,0,544.0,56.0,2.3,28.0,193.0,43.78,31.59
2016,7,22,7,15,595.0,62.0,2.15,28.5,245.5,47.63,34.83
2016,7,22,7,30,646.0,68.0,2.0,29.0,298.0,51.42,37.88
2016,7,22,7,45,683.0,72.0,1.9,30.0,352.0,58.35,43.38
2016,7,22,8,0,720.0,76.0,1.8,31.0,406.0,60.62,44.89
2016,7,22,8,15,745.5,79.5,1.85,31.5,458.5,62.31,46.0
2016,7,22,8,30,771.0,83.0,1.9,32.0,511.0,63.92,47.02
2016,7,22,8,45,791.0,85.5,2.0,33.0,561.0,67.91,49.88
2016,7,22,9,0,811.0,88.0,2.1,34.0,611.0,132.11,69.38
2016,7,22,9,15,825.5,90.5,2.2,34.5,657.0,188.05,103.99
2016,7,22,9,30,840.0,93.0,2.3,35.0,703.0,245.06,146.95
2016,7,22,9,45,851.0,94.5,2.4,35.5,744.5,301.28,192.44
2016,7,22,10,0,862.0,96.0,2.5,36.0,786.0,357.66,238.61
2016,7,22,10,15,870.5,97.5,2.55,36.0,821.5,413.03,283.96
2016,7,22,10,30,879.0,99.0,2.6,36.0,857.0,467.79,327.85
2016,7,22,10,45,885.0,100.5,2.65,36.5,885.5,520.5,368.34
2016,7,22,11,0,891.0,102.0,2.7,37.0,914.0,571.88,406.55
2016,7,22,11,15,895.0,103.0,2.75,37.0,935.5,620.14,442.34
2016,7,22,11,30,899.0,104.0,2.8,37.0,957.0,666.46,475.88
2016,7,22,11,45,896.5,108.0,2.85,37.5,969.5,708.57,504.71
2016,7,22,12,0,894.0,112.0,2.9,38.0,982.0,747.92,530.97
2016,7,22,12,15,895.5,112.0,2.95,38.0,988.5,784.3,554.73
2016,7,22,12,30,897.0,112.0,3.0,38.0,995.0,818.04,576.47
2016,7,22,12,45,896.5,112.0,3.05,38.5,993.0,847.4,594.1
2016,7,22,13,0,896.0,112.0,3.1,39.0,991.0,873.75,609.76
2016,7,22,13,15,894.0,112.0,3.15,39.0,981.0,895.57,623.86
2016,7,22,13,30,892.0,112.0,3.2,39.0,971.0,913.92,635.86
2016,7,22,13,45,888.0,111.5,3.25,39.0,953.0,926.38,644.29
2016,7,22,14,0,884.0,111.0,3.3,39.0,935.0,935.1,650.52
2016,7,22,14,15,878.5,109.5,3.3,39.0,910.0,937.7,652.75
2016,7,22,14,30,873.0,108.0,3.3,39.0,885.0,936.49,652.76
2016,7,22,14,45,859.0,110.5,3.35,39.0,851.0,927.61,648.41
2016,7,22,15,0,845.0,113.0,3.4,39.0,817.0,915.25,642.0
2016,7,22,15,15,834.5,111.0,3.4,38.5,779.0,898.2,633.75
2016,7,22,15,30,824.0,109.0,3.4,38.0,741.0,877.84,623.42
2016,7,22,15,45,810.0,107.0,3.4,38.0,697.0,851.22,607.74
2016,7,22,16,0,796.0,105.0,3.4,38.0,653.0,830.89,596.2
2016,7,22,16,15,778.5,102.0,3.4,37.5,605.0,794.38,575.11
2016,7,22,16,30,761.0,99.0,3.4,37.0,557.0,755.66,552.33
2016,7,22,16,45,735.5,95.5,3.4,37.0,505.5,708.13,522.04
2016,7,22,17,0,710.0,92.0,3.4,37.0,454.0,659.5,490.53
2016,7,22,17,15,678.5,87.0,3.3,36.5,401.0,606.95,455.85
2016,7,22,17,30,647.0,82.0,3.2,36.0,348.0,551.91,417.6
2016,7,22,17,45,600.5,76.5,3.15,35.5,294.5,487.45,371.23
2016,7,22,18,0,554.0,71.0,3.1,35.0,241.0,425.37,324.9
2016,7,22,18,15,490.0,62.5,2.75,34.0,190.5,353.44,269.54
2016,7,22,18,30,426.0,54.0,2.4,33.0,140.0,286.72,216.16
2016,7,22,18,45,326.5,42.5,2.05,32.5,96.0,207.56,151.73
2016,7,22,19,0,227.0,31.0,1.7,32.0,52.0,137.52,90.97
2016,7,22,19,15,113.5,15.5,1.75,31.5,26.0,60.98,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,43.0,7.5,2.35,24.5,9.0,6.4,0.0
2016,7,23,6,0,86.0,15.0,2.6,25.0,18.0,12.8,0.0
2016,7,23,6,15,198.0,30.0,2.6,25.5,54.0,23.23,12.38
2016,7,23,6,30,310.0,45.0,2.6,26.0,90.0,34.62,23.31
2016,7,23,6,45,396.0,55.0,2.65,26.5,138.0,43.55,31.33
2016,7,23,7,0,482.0,65.0,2.7,27.0,186.0,50.56,37.48
2016,7,23,7,15,535.5,72.5,2.55,27.5,237.5,55.18,41.38
2016,7,23,7,30,589.0,80.0,2.4,28.0,289.0,59.68,45.03
2016,7,23,7,45,631.5,84.5,2.3,29.0,343.0,61.76,46.43
2016,7,23,8,0,674.0,89.0,2.2,30.0,397.0,63.82,47.75
2016,7,23,8,15,701.5,93.5,2.2,30.5,449.5,65.6,48.93
2016,7,23,8,30,729.0,98.0,2.2,31.0,502.0,73.67,55.24
2016,7,23,8,45,753.0,100.0,2.2,32.0,552.0,76.99,57.49
2016,7,23,9,0,777.0,102.0,2.2,33.0,602.0,130.17,69.24
2016,7,23,9,15,792.5,105.0,2.25,33.5,648.0,185.42,103.8
2016,7,23,9,30,808.0,108.0,2.3,34.0,694.0,242.04,146.59
2016,7,23,9,45,821.5,109.0,2.35,34.5,736.0,303.99,196.14
2016,7,23,10,0,835.0,110.0,2.4,35.0,778.0,359.38,241.37
2016,7,23,10,15,844.0,112.0,2.45,35.5,813.0,413.99,285.5
2016,7,23,10,30,853.0,114.0,2.5,36.0,848.0,468.1,328.08
2016,7,23,10,45,861.0,114.5,2.65,36.5,877.5,519.89,367.99
2016,7,23,11,0,869.0,115.0,2.8,37.0,907.0,570.59,405.93
2016,7,23,11,15,873.5,116.0,2.9,37.0,928.5,618.27,441.45
2016,7,23,11,30,878.0,117.0,3.0,37.0,950.0,664.11,474.86
2016,7,23,11,45,882.0,116.5,3.1,37.5,964.0,706.42,504.18
2016,7,23,12,0,886.0,116.0,3.2,38.0,978.0,746.49,531.33
2016,7,23,12,15,887.5,116.5,3.25,38.0,984.0,783.08,555.41
2016,7,23,12,30,889.0,117.0,3.3,38.0,990.0,817.09,577.42
2016,7,23,12,45,888.5,116.5,3.4,38.5,988.0,845.91,595.04
2016,7,23,13,0,888.0,116.0,3.5,39.0,986.0,871.73,610.72
2016,7,23,13,15,886.0,115.5,3.55,39.0,976.0,893.03,624.56
2016,7,23,13,30,884.0,115.0,3.6,39.0,966.0,910.87,636.31
2016,7,23,13,45,879.5,114.5,3.65,39.0,948.0,922.82,644.45
2016,7,23,14,0,875.0,114.0,3.7,39.0,930.0,931.05,650.39
2016,7,23,14,15,869.5,113.0,3.7,39.0,904.5,934.12,652.94
2016,7,23,14,30,864.0,112.0,3.7,39.0,879.0,933.45,653.28
2016,7,23,14,45,850.0,114.0,3.7,39.0,845.5,924.11,648.28
2016,7,23,15,0,836.0,116.0,3.7,39.0,812.0,911.31,641.25
2016,7,23,15,15,825.5,114.0,3.7,38.5,773.5,894.36,633.0
2016,7,23,15,30,815.0,112.0,3.7,38.0,735.0,874.14,622.67
2016,7,23,15,45,800.5,109.5,3.75,38.0,691.5,856.34,612.9
2016,7,23,16,0,786.0,107.0,3.8,38.0,648.0,825.73,594.69
2016,7,23,16,15,562.0,174.5,3.8,37.5,547.0,694.29,508.02
2016,7,23,16,30,338.0,242.0,3.8,37.0,446.0,541.86,400.49
2016,7,23,16,45,519.0,168.0,3.8,37.0,447.5,613.0,456.17
2016,7,23,17,0,700.0,94.0,3.8,37.0,449.0,658.19,491.42
2016,7,23,17,15,668.0,89.0,3.75,36.5,396.0,602.88,454.16
2016,7,23,17,30,636.0,84.0,3.7,36.0,343.0,547.85,415.83
2016,7,23,17,45,590.0,78.0,3.65,36.0,290.0,483.48,368.5
2016,7,23,18,0,544.0,72.0,3.6,36.0,237.0,421.48,321.42
2016,7,23,18,15,479.5,63.0,3.3,35.0,187.0,349.1,265.81
2016,7,23,18,30,415.0,54.0,3.0,34.0,137.0,282.01,212.23
2016,7,23,18,45,317.0,42.0,2.75,33.5,94.0,203.45,148.32
2016,7,23,19,0,219.0,30.0,2.5,33.0,51.0,133.75,87.54
2016,7,23,19,15,109.5,15.0,2.6,32.5,25.5,46.94,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,34.0,7.5,2.35,24.5,8.5,0.0,0.0
2016,7,24,6,0,68.0,15.0,2.6,25.0,17.0,12.8,0.0
2016,7,24,6,15,182.0,30.5,2.65,25.5,52.5,23.57,12.49
2016,7,24,6,30,296.0,46.0,2.7,26.0,88.0,35.31,23.86
2016,7,24,6,45,385.5,55.5,2.75,26.5,136.0,43.97,31.67
2016,7,24,7,0,475.0,65.0,2.8,27.0,184.0,50.57,37.48
2016,7,24,7,15,530.0,72.5,2.75,27.5,236.0,55.19,41.39
2016,7,24,7,30,585.0,80.0,2.7,28.0,288.0,59.69,45.04
2016,7,24,7,45,632.5,83.5,2.65,29.0,342.5,61.11,45.89
2016,7,24,8,0,680.0,87.0,2.6,30.0,397.0,62.58,46.74
2016,7,24,8,15,707.5,91.0,2.55,30.5,449.0,70.11,52.66
2016,7,24,8,30,735.0,95.0,2.5,31.0,501.0,71.71,53.64
2016,7,24,8,45,760.5,96.5,2.45,32.0,552.0,75.08,55.95
2016,7,24,9,0,786.0,98.0,2.4,33.0,603.0,128.56,67.66
2016,7,24,9,15,801.0,100.5,2.35,33.5,649.0,184.0,102.41
2016,7,24,9,30,816.0,103.0,2.3,34.0,695.0,247.86,150.65
2016,7,24,9,45,829.0,104.5,2.3,34.5,736.5,303.48,195.57
2016,7,24,10,0,842.0,106.0,2.3,35.0,778.0,359.53,241.3
2016,7,24,10,15,851.0,107.5,2.3,35.5,813.0,414.21,285.42
2016,7,24,10,30,860.0,109.0,2.3,36.0,848.0,468.38,327.92
2016,7,24,10,45,866.0,110.5,2.35,36.5,877.0,520.32,367.61
2016,7,24,11,0,872.0,112.0,2.4,37.0,906.0,570.97,405.08
2016,7,24,11,15,876.5,113.0,2.45,37.0,927.5,618.84,440.38
2016,7,24,11,30,881.0,114.0,2.5,37.0,949.0,664.86,473.53
2016,7,24,11,45,879.5,117.5,2.6,37.5,961.5,706.67,502.24
2016,7,24,12,0,878.0,121.0,2.7,38.0,974.0,745.86,528.53
2016,7,24,12,15,628.5,280.5,2.7,38.0,893.0,733.49,515.99
2016,7,24,12,30,379.0,440.0,2.7,38.0,812.0,693.3,484.75
2016,7,24,12,45,627.0,281.5,2.75,38.5,896.0,788.05,552.03
2016,7,24,13,0,875.0,123.0,2.8,39.0,980.0,867.98,604.76
2016,7,24,13,15,873.0,122.5,2.8,39.0,970.0,889.14,617.66
2016,7,24,13,30,871.0,122.0,2.8,39.0,960.0,906.89,628.92
2016,7,24,13,45,866.0,122.0,2.85,39.0,941.5,918.8,636.98
2016,7,24,14,0,861.0,122.0,2.9,39.0,923.0,927.04,642.92
2016,7,24,14,15,855.0,120.5,2.9,39.0,898.0,929.22,644.87
2016,7,24,14,30,849.0,119.0,2.9,39.0,873.0,927.68,644.68
2016,7,24,14,45,828.5,125.0,2.9,39.0,837.5,916.25,638.44
2016,7,24,15,0,808.0,131.0,2.9,39.0,802.0,913.14,637.62
2016,7,24,15,15,448.5,242.0,2.9,38.5,611.5,688.27,490.96
2016,7,24,15,30,89.0,353.0,2.9,38.0,421.0,417.24,299.88
2016,7,24,15,45,418.0,238.5,2.9,38.0,529.0,648.08,469.42
2016,7,24,16,0,747.0,124.0,2.9,38.0,637.0,811.52,582.39
2016,7,24,16,15,727.5,120.0,2.9,37.5,589.0,773.33,558.88
2016,7,24,16,30,708.0,116.0,2.9,37.0,541.0,737.16,537.82
2016,7,24,16,45,675.5,113.5,2.95,37.0,489.0,686.79,505.84
2016,7,24,17,0,643.0,111.0,3.0,37.0,437.0,635.97,472.66
2016,7,24,17,15,608.5,105.0,3.0,36.5,384.5,579.7,434.93
2016,7,24,17,30,574.0,99.0,3.0,36.0,332.0,523.98,396.37
2016,7,24,17,45,518.0,92.5,3.0,36.0,279.0,455.05,345.93
2016,7,24,18,0,462.0,86.0,3.0,36.0,226.0,383.89,292.39
2016,7,24,18,15,396.0,74.5,2.85,35.5,177.5,313.0,237.63
2016,7,24,18,30,330.0,63.0,2.7,35.0,129.0,248.1,185.76
2016,7,24,18,45,233.0,48.0,2.55,34.5,87.0,172.43,124.83
2016,7,24,19,0,136.0,33.0,2.4,34.0,45.0,99.19,63.2
2016,7,24,19,15,68.0,16.5,2.45,33.5,22.5,35.34,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.27,0.0
2016,7,25,6,15,0.0,21.0,2.05,26.0,21.0,17.34,7.54
2016,7,25,6,30,0.0,37.0,2.0,26.0,37.0,30.3,19.66
2016,7,25,6,45,0.5,59.5,2.0,26.5,59.5,47.65,34.76
2016,7,25,7,0,1.0,82.0,2.0,27.0,82.0,64.74,49.46
2016,7,25,7,15,10.5,103.5,2.0,27.0,107.5,81.08,63.35
2016,7,25,7,30,20.0,125.0,2.0,27.0,133.0,97.31,76.88
2016,7,25,7,45,192.0,143.5,2.0,27.5,230.5,100.61,79.23
2016,7,25,8,0,364.0,162.0,2.0,28.0,328.0,113.62,89.52
2016,7,25,8,15,437.5,169.0,1.9,28.0,393.0,111.62,87.5
2016,7,25,8,30,511.0,176.0,1.8,28.0,458.0,114.69,89.68
2016,7,25,8,45,549.5,178.5,1.75,28.5,508.0,117.55,91.48
2016,7,25,9,0,588.0,181.0,1.7,29.0,558.0,160.78,100.22
2016,7,25,9,15,608.5,187.0,1.6,29.5,603.0,208.55,130.42
2016,7,25,9,30,629.0,193.0,1.5,30.0,648.0,258.65,167.74
2016,7,25,9,45,661.5,188.0,1.4,30.5,692.0,306.44,205.11
2016,7,25,10,0,694.0,183.0,1.3,31.0,736.0,357.31,245.29
2016,7,25,10,15,706.0,186.5,1.35,31.5,771.0,409.06,286.34
2016,7,25,10,30,718.0,190.0,1.4,32.0,806.0,461.09,326.53
2016,7,25,10,45,739.5,184.0,1.45,33.0,838.0,512.47,364.36
2016,7,25,11,0,761.0,178.0,1.5,34.0,870.0,561.62,399.48
2016,7,25,11,15,767.0,179.5,1.65,34.5,891.5,607.51,432.61
2016,7,25,11,30,773.0,181.0,1.8,35.0,913.0,652.07,464.0
2016,7,25,11,45,580.0,305.5,1.95,35.5,859.0,657.55,465.49
2016,7,25,12,0,387.0,430.0,2.1,36.0,805.0,648.56,456.38
2016,7,25,12,15,316.5,461.5,2.2,36.5,770.5,642.89,451.34
2016,7,25,12,30,246.0,493.0,2.3,37.0,736.0,627.53,439.6
2016,7,25,12,45,536.0,323.0,2.45,37.5,849.0,751.04,527.41
2016,7,25,13,0,826.0,153.0,2.6,38.0,962.0,852.13,596.27
2016,7,25,13,15,824.0,152.5,2.7,38.0,952.0,872.8,609.42
2016,7,25,13,30,822.0,152.0,2.8,38.0,942.0,890.25,621.25
2016,7,25,13,45,538.0,305.0,2.9,38.0,819.0,807.79,565.82
2016,7,25,14,0,254.0,458.0,3.0,38.0,696.0,685.77,480.39
2016,7,25,14,15,528.5,302.0,3.1,38.0,776.5,815.95,574.7
2016,7,25,14,30,803.0,146.0,3.2,38.0,857.0,924.56,648.34
2016,7,25,14,45,777.5,153.5,3.35,38.0,821.5,910.43,640.41
2016,7,25,15,0,752.0,161.0,3.5,38.0,786.0,892.94,631.23
2016,7,25,15,15,487.5,260.0,3.6,37.5,658.0,743.96,533.24
2016,7,25,15,30,223.0,359.0,3.7,37.0,530.0,564.32,408.03
2016,7,25,15,45,444.5,259.5,3.8,36.5,573.5,694.39,505.9
2016,7,25,16,0,666.0,160.0,3.9,36.0,617.0,785.74,574.35
2016,7,25,16,15,524.5,195.0,4.0,35.5,538.5,678.17,501.24
2016,7,25,16,30,383.0,230.0,4.1,35.0,460.0,567.61,423.92
2016,7,25,16,45,191.5,157.5,4.2,34.5,272.5,325.77,247.71
2016,7,25,17,0,0.0,85.0,4.3,34.0,85.0,70.61,49.73
2016,7,25,17,15,0.0,74.5,4.25,33.5,74.5,61.81,43.27
2016,7,25,17,30,0.0,64.0,4.2,33.0,64.0,53.03,36.59
2016,7,25,17,45,0.0,53.5,4.2,32.5,53.5,44.27,29.81
2016,7,25,18,0,0.0,43.0,4.2,32.0,43.0,35.53,22.92
2016,7,25,18,15,0.0,33.5,4.05,31.5,33.5,27.64,16.59
2016,7,25,18,30,0.0,24.0,3.9,31.0,24.0,19.77,10.18
2016,7,25,18,45,0.0,15.5,3.8,30.5,15.5,12.75,4.38
2016,7,25,19,0,0.0,7.0,3.7,30.0,7.0,5.74,0.0
2016,7,25,19,15,0.0,3.5,3.6,29.5,3.5,2.99,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,4.5,2.05,24.0,4.5,0.0,0.0
2016,7,26,6,0,9.0,9.0,2.2,24.0,9.0,7.68,0.0
2016,7,26,6,15,63.0,31.5,2.25,24.0,40.0,24.85,13.17
2016,7,26,6,30,117.0,54.0,2.3,24.0,71.0,40.92,28.72
2016,7,26,6,45,182.5,75.5,2.4,24.5,114.5,56.39,42.47
2016,7,26,7,0,248.0,97.0,2.5,25.0,158.0,71.51,55.64
2016,7,26,7,15,127.5,108.0,2.5,25.0,139.5,80.57,63.46
2016,7,26,7,30,7.0,119.0,2.5,25.0,121.0,93.13,74.02
2016,7,26,7,45,5.0,131.0,2.55,25.5,133.0,102.78,81.76
2016,7,26,8,0,3.0,143.0,2.6,26.0,145.0,112.32,89.25
2016,7,26,8,15,84.5,191.5,2.6,26.5,238.0,139.7,111.33
2016,7,26,8,30,166.0,240.0,2.6,27.0,331.0,161.6,128.52
2016,7,26,8,45,121.0,259.5,2.65,27.5,329.5,172.74,136.78
2016,7,26,9,0,76.0,279.0,2.7,28.0,328.0,203.32,150.92
2016,7,26,9,15,126.0,309.0,2.7,28.0,397.5,230.5,168.36
2016,7,26,9,30,176.0,339.0,2.7,28.0,467.0,273.5,198.54
2016,7,26,9,45,172.5,361.5,2.75,28.5,493.0,304.22,221.73
2016,7,26,10,0,169.0,384.0,2.8,29.0,519.0,334.75,244.73
2016,7,26,10,15,430.0,293.5,2.8,29.0,658.0,380.28,275.26
2016,7,26,10,30,691.0,203.0,2.8,29.0,797.0,459.56,333.42
2016,7,26,10,45,485.0,320.5,2.8,29.5,744.5,487.38,355.84
2016,7,26,11,0,279.0,438.0,2.8,30.0,692.0,494.13,360.47
2016,7,26,11,15,259.5,455.0,2.8,30.0,695.5,516.96,377.09
2016,7,26,11,30,240.0,472.0,2.8,30.0,699.0,539.15,392.73
2016,7,26,11,45,324.5,447.5,2.8,30.0,759.5,596.37,434.09
2016,7,26,12,0,409.0,423.0,2.8,30.0,820.0,660.86,479.91
2016,7,26,12,15,254.5,456.0,2.8,30.0,704.0,591.58,429.88
2016,7,26,12,30,100.0,489.0,2.8,30.0,588.0,501.42,364.53
2016,7,26,12,45,117.5,493.5,2.8,30.0,608.5,536.25,389.73
2016,7,26,13,0,135.0,498.0,2.8,30.0,629.0,565.48,410.36
2016,7,26,13,15,450.0,342.5,2.8,30.0,775.5,734.45,534.36
2016,7,26,13,30,765.0,187.0,2.8,30.0,922.0,885.4,639.96
2016,7,26,13,45,599.0,289.0,2.85,30.0,858.0,851.56,614.5
2016,7,26,14,0,433.0,391.0,2.9,30.0,794.0,802.13,578.22
2016,7,26,14,15,241.5,391.0,2.9,30.0,615.0,617.77,450.96
2016,7,26,14,30,50.0,391.0,2.9,30.0,436.0,409.31,300.82
2016,7,26,14,45,33.5,335.0,2.9,30.0,365.0,341.42,252.74
2016,7,26,15,0,17.0,279.0,2.9,30.0,294.0,258.43,191.94
2016,7,26,15,15,13.0,248.0,2.85,30.0,259.5,227.02,168.96
2016,7,26,15,30,9.0,217.0,2.8,30.0,225.0,195.56,145.58
2016,7,26,15,45,36.5,257.0,2.8,30.0,283.0,273.35,205.43
2016,7,26,16,0,64.0,297.0,2.8,30.0,341.0,340.85,256.58
2016,7,26,16,15,332.5,227.5,2.75,29.5,429.0,531.34,404.15
2016,7,26,16,30,601.0,158.0,2.7,29.0,517.0,697.21,527.83
2016,7,26,16,45,604.0,139.0,2.7,29.0,471.5,660.49,502.52
2016,7,26,17,0,607.0,120.0,2.7,29.0,426.0,620.83,476.02
2016,7,26,17,15,571.5,113.0,2.6,28.5,374.5,563.84,436.11
2016,7,26,17,30,536.0,106.0,2.5,28.0,323.0,507.55,395.63
2016,7,26,17,45,489.5,96.5,2.4,28.0,271.5,436.24,341.94
2016,7,26,18,0,443.0,87.0,2.3,28.0,220.0,375.45,294.54
2016,7,26,18,15,376.5,75.5,2.1,27.5,172.0,305.09,238.49
2016,7,26,18,30,310.0,64.0,1.9,27.0,124.0,240.85,185.64
2016,7,26,18,45,222.0,47.5,1.7,26.5,83.5,168.18,125.27
2016,7,26,19,0,134.0,31.0,1.5,26.0,43.0,105.45,68.3
2016,7,26,19,15,67.0,15.5,1.5,25.5,21.5,34.28,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,2.0,0.8,24.0,2.0,1.64,0.0
2016,7,27,6,30,0.0,4.0,1.0,24.0,4.0,3.28,0.0
2016,7,27,6,45,0.0,6.5,1.2,24.5,6.5,5.33,0.0
2016,7,27,7,0,0.0,9.0,1.4,25.0,9.0,7.39,0.73
2016,7,27,7,15,0.0,12.0,1.45,25.5,12.0,9.87,2.87
2016,7,27,7,30,0.0,15.0,1.5,26.0,15.0,12.35,4.99
2016,7,27,7,45,0.0,19.5,1.55,26.5,19.5,16.08,8.13
2016,7,27,8,0,0.0,24.0,1.6,27.0,24.0,19.81,11.23
2016,7,27,8,15,0.0,46.5,1.6,27.5,46.5,38.49,26.9
2016,7,27,8,30,0.0,69.0,1.6,28.0,69.0,57.27,42.38
2016,7,27,8,45,0.0,92.5,1.65,28.5,92.5,76.92,58.32
2016,7,27,9,0,0.0,116.0,1.7,29.0,116.0,95.4,69.79
2016,7,27,9,15,0.0,73.5,1.75,29.0,73.5,61.15,42.76
2016,7,27,9,30,0.0,31.0,1.8,29.0,31.0,25.74,14.78
2016,7,27,9,45,7.5,145.0,1.85,29.5,151.5,121.1,88.71
2016,7,27,10,0,15.0,259.0,1.9,30.0,272.0,212.18,156.88
2016,7,27,10,15,51.0,332.5,2.0,30.0,376.5,276.45,203.46
2016,7,27,10,30,87.0,406.0,2.1,30.0,481.0,351.82,257.8
2016,7,27,10,45,238.5,399.0,2.25,30.5,613.5,424.4,309.26
2016,7,27,11,0,390.0,392.0,2.4,31.0,746.0,522.56,378.94
2016,7,27,11,15,324.5,429.5,2.5,31.0,729.0,537.84,389.87
2016,7,27,11,30,259.0,467.0,2.6,31.0,712.0,547.16,396.35
2016,7,27,11,45,319.5,449.0,2.75,31.0,756.5,595.02,431.18
2016,7,27,12,0,380.0,431.0,2.9,31.0,801.0,646.25,468.02
2016,7,27,12,15,348.5,452.5,2.95,31.0,793.0,662.1,478.42
2016,7,27,12,30,317.0,474.0,3.0,31.0,785.0,675.26,487.0
2016,7,27,12,45,360.0,451.0,3.15,31.0,803.5,709.79,512.27
2016,7,27,13,0,403.0,428.0,3.3,31.0,822.0,744.24,537.34
2016,7,27,13,15,538.0,341.0,3.35,31.0,861.0,812.45,586.98
2016,7,27,13,30,673.0,254.0,3.4,31.0,900.0,873.73,631.57
2016,7,27,13,45,675.0,247.0,3.45,31.5,884.0,885.21,638.48
2016,7,27,14,0,677.0,240.0,3.5,32.0,868.0,893.37,643.58
2016,7,27,14,15,669.0,237.0,3.5,32.0,843.5,892.56,643.71
2016,7,27,14,30,661.0,234.0,3.5,32.0,819.0,888.39,641.76
2016,7,27,14,45,477.0,309.5,3.5,32.0,723.5,786.41,570.58
2016,7,27,15,0,293.0,385.0,3.5,32.0,628.0,673.64,490.86
2016,7,27,15,15,251.0,372.5,3.45,31.5,573.5,622.97,457.44
2016,7,27,15,30,209.0,360.0,3.4,31.0,519.0,554.03,410.48
2016,7,27,15,45,404.0,276.0,3.35,31.0,560.0,676.61,502.66
2016,7,27,16,0,599.0,192.0,3.3,31.0,601.0,762.35,566.91
2016,7,27,16,15,575.0,185.5,3.15,31.0,554.0,720.89,538.25
2016,7,27,16,30,551.0,179.0,3.0,31.0,507.0,671.23,504.59
2016,7,27,16,45,524.5,169.0,2.85,31.0,458.0,622.5,471.01
2016,7,27,17,0,498.0,159.0,2.7,31.0,409.0,573.49,436.67
2016,7,27,17,15,458.0,149.0,2.3,30.5,358.0,514.85,394.56
2016,7,27,17,30,418.0,139.0,1.9,30.0,307.0,457.8,352.71
2016,7,27,17,45,372.5,124.5,1.55,29.5,257.5,394.46,305.28
2016,7,27,18,0,327.0,110.0,1.2,29.0,208.0,322.26,250.05
2016,7,27,18,15,259.0,93.5,1.1,28.5,161.0,252.87,195.64
2016,7,27,18,30,191.0,77.0,1.0,28.0,114.0,190.24,145.04
2016,7,27,18,45,119.5,54.5,0.9,27.5,75.0,125.14,91.8
2016,7,27,19,0,48.0,32.0,0.8,27.0,36.0,59.31,35.72
2016,7,27,19,15,24.0,16.0,0.8,26.5,18.0,21.22,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,9.0,5.5,2.1,24.5,5.5,0.0,0.0
2016,7,28,6,0,18.0,11.0,2.3,25.0,11.0,9.39,0.0
2016,7,28,6,15,108.0,30.0,2.4,25.0,43.5,23.42,11.53
2016,7,28,6,30,198.0,49.0,2.5,25.0,76.0,37.21,25.42
2016,7,28,6,45,290.0,62.0,2.7,25.5,122.0,46.64,34.01
2016,7,28,7,0,382.0,75.0,2.9,26.0,168.0,55.92,42.17
2016,7,28,7,15,278.0,105.0,2.95,26.0,182.0,77.33,60.48
2016,7,28,7,30,174.0,135.0,3.0,26.0,196.0,98.65,78.4
2016,7,28,7,45,392.5,119.5,3.15,26.5,287.0,83.24,65.06
2016,7,28,8,0,611.0,104.0,3.3,27.0,378.0,73.73,56.73
2016,7,28,8,15,422.0,168.0,3.25,27.5,369.0,110.97,87.34
2016,7,28,8,30,233.0,232.0,3.2,28.0,360.0,158.46,125.64
2016,7,28,8,45,148.0,252.0,3.2,28.5,336.5,169.69,133.93
2016,7,28,9,0,63.0,272.0,3.2,29.0,313.0,198.39,147.17
2016,7,28,9,15,93.0,304.0,3.1,29.0,369.0,231.6,170.1
2016,7,28,9,30,123.0,336.0,3.0,29.0,425.0,261.12,190.77
2016,7,28,9,45,462.5,230.5,2.9,29.5,593.0,285.35,198.24
2016,7,28,10,0,802.0,125.0,2.8,30.0,761.0,358.19,247.3
2016,7,28,10,15,811.5,127.0,2.75,30.0,796.5,416.08,295.0
2016,7,28,10,30,821.0,129.0,2.7,30.0,832.0,469.16,338.16
2016,7,28,10,45,829.0,130.0,2.7,30.5,861.0,520.15,377.99
2016,7,28,11,0,837.0,131.0,2.7,31.0,890.0,570.12,415.76
2016,7,28,11,15,842.0,132.0,2.75,31.0,911.5,617.05,451.27
2016,7,28,11,30,847.0,133.0,2.8,31.0,933.0,662.26,484.71
2016,7,28,11,45,851.0,133.0,2.85,31.5,947.5,704.12,514.1
2016,7,28,12,0,855.0,133.0,2.9,32.0,962.0,743.84,541.34
2016,7,28,12,15,856.5,133.5,2.95,32.0,968.0,779.78,565.75
2016,7,28,12,30,858.0,134.0,3.0,32.0,974.0,813.22,587.86
2016,7,28,12,45,857.0,134.0,3.1,32.0,971.5,841.57,606.86
2016,7,28,13,0,856.0,134.0,3.2,32.0,969.0,866.99,624.01
2016,7,28,13,15,854.0,133.5,3.25,32.0,959.0,888.0,638.05
2016,7,28,13,30,852.0,133.0,3.3,32.0,949.0,905.64,650.0
2016,7,28,13,45,847.5,132.0,3.4,32.0,931.0,917.04,658.31
2016,7,28,14,0,843.0,131.0,3.5,32.0,913.0,924.79,664.43
2016,7,28,14,15,586.0,272.0,3.55,32.0,808.5,848.43,612.82
2016,7,28,14,30,329.0,413.0,3.6,32.0,704.0,729.68,527.73
2016,7,28,14,45,249.0,408.5,3.7,32.0,624.0,653.82,476.1
2016,7,28,15,0,169.0,404.0,3.8,32.0,544.0,559.58,410.33
2016,7,28,15,15,183.5,382.0,3.8,31.5,527.5,552.89,408.29
2016,7,28,15,30,198.0,360.0,3.8,31.0,511.0,544.67,404.8
2016,7,28,15,45,143.5,333.0,3.85,31.0,439.0,467.15,349.13
2016,7,28,16,0,89.0,306.0,3.9,31.0,367.0,373.38,280.68
2016,7,28,16,15,80.5,280.0,3.85,30.5,332.0,339.65,257.14
2016,7,28,16,30,72.0,254.0,3.8,30.0,297.0,305.84,232.99
2016,7,28,16,45,59.0,225.5,3.8,30.0,258.5,265.73,203.13
2016,7,28,17,0,46.0,197.0,3.8,30.0,220.0,226.04,173.17
2016,7,28,17,15,42.5,174.0,3.65,29.5,193.5,199.96,153.84
2016,7,28,17,30,39.0,151.0,3.5,29.0,167.0,173.89,134.12
2016,7,28,17,45,31.5,128.5,3.35,28.5,140.0,145.9,112.37
2016,7,28,18,0,24.0,106.0,3.2,28.0,113.0,118.34,90.51
2016,7,28,18,15,13.0,84.5,3.0,27.5,88.0,83.81,62.53
2016,7,28,18,30,2.0,63.0,2.8,27.0,63.0,58.18,41.42
2016,7,28,18,45,1.0,42.0,2.6,26.5,42.0,38.06,24.62
2016,7,28,19,0,0.0,21.0,2.4,26.0,21.0,17.34,6.49
2016,7,28,19,15,0.0,10.5,2.4,25.5,10.5,8.96,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,9.39,0.0
2016,7,29,6,15,111.0,29.0,1.95,24.0,43.5,22.69,10.77
2016,7,29,6,30,222.0,47.0,2.1,24.0,76.0,35.83,24.35
2016,7,29,6,45,306.5,60.5,2.25,24.5,122.0,45.66,33.32
2016,7,29,7,0,391.0,74.0,2.4,25.0,168.0,55.3,41.81
2016,7,29,7,15,450.5,83.5,2.45,25.0,218.5,61.73,47.43
2016,7,29,7,30,510.0,93.0,2.5,25.0,269.0,69.2,53.74
2016,7,29,7,45,255.0,112.5,2.6,25.5,200.5,81.84,64.17
2016,7,29,8,0,0.0,132.0,2.7,26.0,132.0,104.6,82.86
2016,7,29,8,15,131.0,179.5,2.7,26.5,251.5,127.24,101.11
2016,7,29,8,30,262.0,227.0,2.7,27.0,371.0,148.16,117.64
2016,7,29,8,45,489.5,175.0,2.75,27.5,475.5,115.53,90.32
2016,7,29,9,0,717.0,123.0,2.8,28.0,580.0,135.38,76.35
2016,7,29,9,15,574.0,199.0,2.75,28.0,583.0,214.05,137.38
2016,7,29,9,30,431.0,275.0,2.7,28.0,586.0,274.25,189.44
2016,7,29,9,45,370.5,316.5,2.7,28.5,595.5,323.39,229.87
2016,7,29,10,0,310.0,358.0,2.7,29.0,605.0,359.17,259.41
2016,7,29,10,15,241.5,389.5,2.65,29.0,587.0,378.76,276.47
2016,7,29,10,30,173.0,421.0,2.6,29.0,569.0,396.21,290.65
2016,7,29,10,45,121.5,422.5,2.55,29.5,528.5,388.06,284.82
2016,7,29,11,0,70.0,424.0,2.5,30.0,488.0,376.25,275.76
2016,7,29,11,15,55.5,415.5,2.35,30.0,467.0,369.55,270.71
2016,7,29,11,30,41.0,407.0,2.2,30.0,446.0,360.7,263.98
2016,7,29,11,45,221.0,415.0,2.1,30.5,628.5,501.59,365.67
2016,7,29,12,0,401.0,423.0,2.0,31.0,811.0,657.33,472.76
2016,7,29,12,15,352.0,453.0,1.85,31.0,795.0,667.37,476.86
2016,7,29,12,30,303.0,483.0,1.7,31.0,779.0,673.7,479.19
2016,7,29,12,45,586.5,304.0,1.6,31.5,876.0,779.87,554.35
2016,7,29,13,0,870.0,125.0,1.5,32.0,973.0,873.11,614.85
2016,7,29,13,15,868.0,124.5,1.45,32.0,963.5,894.26,626.71
2016,7,29,13,30,866.0,124.0,1.4,32.0,954.0,911.99,637.18
2016,7,29,13,45,866.5,120.5,1.4,32.5,937.0,925.72,644.6
2016,7,29,14,0,867.0,117.0,1.4,33.0,920.0,935.76,649.85
2016,7,29,14,15,861.5,116.0,1.5,33.0,895.0,938.79,653.61
2016,7,29,14,30,856.0,115.0,1.6,33.0,870.0,938.08,655.22
2016,7,29,14,45,819.0,130.5,1.7,33.0,831.0,920.2,646.25
2016,7,29,15,0,782.0,146.0,1.8,33.0,792.0,911.93,643.43
2016,7,29,15,15,770.5,143.0,1.9,33.0,754.0,893.35,634.02
2016,7,29,15,30,759.0,140.0,2.0,33.0,716.0,871.56,622.59
2016,7,29,15,45,750.0,133.5,2.1,33.0,673.5,845.32,608.2
2016,7,29,16,0,741.0,127.0,2.2,33.0,631.0,816.1,591.72
2016,7,29,16,15,721.0,123.0,2.25,32.5,583.0,781.76,572.45
2016,7,29,16,30,701.0,119.0,2.3,32.0,535.0,741.06,548.55
2016,7,29,16,45,679.0,112.5,2.35,32.0,484.5,694.28,518.91
2016,7,29,17,0,657.0,106.0,2.4,32.0,434.0,646.37,487.9
2016,7,29,17,15,622.5,100.0,2.15,31.5,381.0,589.17,448.23
2016,7,29,17,30,588.0,94.0,1.9,31.0,328.0,532.51,407.82
2016,7,29,17,45,542.0,85.5,1.7,30.5,276.0,466.69,359.62
2016,7,29,18,0,496.0,77.0,1.5,30.0,224.0,403.37,311.62
2016,7,29,18,15,427.5,67.0,1.4,29.0,174.0,329.27,254.39
2016,7,29,18,30,359.0,57.0,1.3,28.0,124.0,257.86,197.05
2016,7,29,18,45,260.0,42.5,1.25,27.5,82.5,179.77,132.69
2016,7,29,19,0,161.0,28.0,1.2,27.0,41.0,110.96,67.62
2016,7,29,19,15,80.5,14.0,1.2,27.0,20.5,37.42,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,17.0,5.5,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,34.0,11.0,2.1,24.0,11.0,9.39,0.0
2016,7,30,6,15,145.0,27.5,2.25,24.0,44.5,21.25,9.4
2016,7,30,6,30,256.0,44.0,2.4,24.0,78.0,33.74,22.57
2016,7,30,6,45,356.5,54.5,2.6,24.5,126.0,41.58,29.83
2016,7,30,7,0,457.0,65.0,2.8,25.0,174.0,50.82,37.98
2016,7,30,7,15,515.0,73.0,2.8,25.5,226.0,55.8,42.27
2016,7,30,7,30,573.0,81.0,2.8,26.0,278.0,60.66,46.28
2016,7,30,7,45,622.5,84.5,2.85,26.5,333.0,62.01,47.19
2016,7,30,8,0,672.0,88.0,2.9,27.0,388.0,63.44,48.11
2016,7,30,8,15,700.5,92.5,2.85,27.5,441.0,65.26,49.33
2016,7,30,8,30,729.0,97.0,2.8,28.0,494.0,73.32,55.73
2016,7,30,8,45,755.0,98.5,2.75,28.5,545.5,78.83,59.94
2016,7,30,9,0,781.0,100.0,2.7,29.0,597.0,132.55,71.55
2016,7,30,9,15,796.5,103.0,2.65,29.5,643.5,188.63,107.95
2016,7,30,9,30,812.0,106.0,2.6,30.0,690.0,246.09,152.51
2016,7,30,9,45,827.0,106.5,2.55,30.5,732.0,308.73,203.58
2016,7,30,10,0,842.0,107.0,2.5,31.0,774.0,365.15,250.35
2016,7,30,10,15,851.0,109.0,2.5,31.5,809.5,420.71,295.88
2016,7,30,10,30,860.0,111.0,2.5,32.0,845.0,475.76,339.72
2016,7,30,10,45,869.0,110.5,2.5,32.5,875.0,528.21,380.29
2016,7,30,11,0,878.0,110.0,2.5,33.0,905.0,579.62,418.74
2016,7,30,11,15,882.5,111.0,2.55,33.0,926.5,628.2,455.07
2016,7,30,11,30,887.0,112.0,2.6,33.0,948.0,674.91,489.17
2016,7,30,11,45,894.5,109.0,2.65,33.5,963.0,718.47,519.4
2016,7,30,12,0,902.0,106.0,2.7,34.0,978.0,759.94,547.15
2016,7,30,12,15,902.5,106.5,2.8,34.0,984.0,796.64,571.4
2016,7,30,12,30,903.0,107.0,2.9,34.0,990.0,830.55,593.78
2016,7,30,12,45,903.0,106.5,3.0,34.5,988.0,860.27,612.19
2016,7,30,13,0,903.0,106.0,3.1,35.0,986.0,886.88,628.55
2016,7,30,13,15,901.0,105.5,3.15,35.0,975.5,908.4,642.66
2016,7,30,13,30,899.0,105.0,3.2,35.0,965.0,926.37,654.61
2016,7,30,13,45,894.5,104.5,3.3,35.0,946.5,938.34,663.19
2016,7,30,14,0,890.0,104.0,3.4,35.0,928.0,946.51,669.52
2016,7,30,14,15,884.5,103.0,3.45,35.0,902.5,949.43,672.33
2016,7,30,14,30,879.0,102.0,3.5,35.0,877.0,948.52,672.88
2016,7,30,14,45,870.5,101.0,3.55,35.0,844.5,940.99,669.33
2016,7,30,15,0,862.0,100.0,3.6,35.0,812.0,929.79,663.58
2016,7,30,15,15,852.0,98.5,3.65,34.5,773.0,913.1,655.73
2016,7,30,15,30,842.0,97.0,3.7,34.0,734.0,893.03,645.71
2016,7,30,15,45,827.5,95.0,3.75,34.0,689.5,865.11,629.18
2016,7,30,16,0,813.0,93.0,3.8,34.0,645.0,834.34,610.72
2016,7,30,16,15,795.5,90.5,3.75,33.5,596.5,806.26,594.74
2016,7,30,16,30,778.0,88.0,3.7,33.0,548.0,767.15,571.03
2016,7,30,16,45,751.5,85.5,3.7,33.0,495.5,718.88,539.71
2016,7,30,17,0,725.0,83.0,3.7,33.0,443.0,669.56,507.16
2016,7,30,17,15,693.0,78.5,3.45,32.5,389.5,613.23,469.16
2016,7,30,17,30,661.0,74.0,3.2,32.0,336.0,559.65,431.15
2016,7,30,17,45,613.0,69.0,3.0,31.5,282.5,493.55,382.36
2016,7,30,18,0,565.0,64.0,2.8,31.0,229.0,430.03,333.78
2016,7,30,18,15,496.5,56.0,2.55,30.5,178.5,354.98,274.45
2016,7,30,18,30,428.0,48.0,2.3,30.0,128.0,285.71,217.58
2016,7,30,18,45,319.5,37.0,2.1,29.5,85.0,202.37,148.57
2016,7,30,19,0,211.0,26.0,1.9,29.0,42.0,128.23,75.88
2016,7,30,19,15,105.5,13.0,1.9,28.5,21.0,44.55,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,18.5,5.0,3.15,24.0,5.5,0.0,0.0
2016,7,31,6,0,37.0,10.0,3.3,24.0,11.0,8.54,0.0
2016,7,31,6,15,157.5,25.5,3.4,24.5,44.5,19.76,7.98
2016,7,31,6,30,278.0,41.0,3.5,25.0,78.0,31.59,20.63
2016,7,31,6,45,383.5,49.5,3.65,25.5,126.0,39.32,27.76
2016,7,31,7,0,489.0,58.0,3.8,26.0,174.0,45.38,33.18
2016,7,31,7,15,546.0,65.0,3.8,26.0,226.5,49.86,37.12
2016,7,31,7,30,603.0,72.0,3.8,26.0,279.0,54.26,40.84
2016,7,31,7,45,652.0,74.5,3.85,26.5,334.5,55.26,41.48
2016,7,31,8,0,701.0,77.0,3.9,27.0,390.0,61.45,46.45
2016,7,31,8,15,728.0,81.0,3.9,27.5,442.5,63.45,47.84
2016,7,31,8,30,755.0,85.0,3.9,28.0,495.0,65.36,49.13
2016,7,31,8,45,774.0,88.5,3.95,28.5,545.5,73.1,55.24
2016,7,31,9,0,793.0,92.0,4.0,29.0,596.0,128.77,68.14
2016,7,31,9,15,808.5,95.0,4.0,29.5,642.5,193.42,111.39
2016,7,31,9,30,824.0,98.0,4.0,30.0,689.0,250.81,156.19
2016,7,31,9,45,837.0,99.0,4.05,30.5,730.5,307.09,203.11
2016,7,31,10,0,850.0,100.0,4.1,31.0,772.0,363.78,250.82
2016,7,31,10,15,858.5,101.5,4.1,31.0,807.5,419.24,297.56
2016,7,31,10,30,867.0,103.0,4.1,31.0,843.0,474.12,342.78
