Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,10,45,874.5,104.0,4.15,31.5,872.5,527.3,384.85
2016,7,31,11,0,882.0,105.0,4.2,32.0,902.0,579.31,424.74
2016,7,31,11,15,647.0,254.0,4.2,32.5,846.5,600.84,439.05
2016,7,31,11,30,412.0,403.0,4.2,33.0,791.0,600.79,436.07
2016,7,31,11,45,656.5,253.5,4.25,33.5,882.5,678.4,494.11
2016,7,31,12,0,901.0,104.0,4.3,34.0,974.0,759.12,553.45
2016,7,31,12,15,902.0,104.0,4.35,34.0,980.0,795.78,577.69
2016,7,31,12,30,903.0,104.0,4.4,34.0,986.0,829.65,600.22
2016,7,31,12,45,901.0,105.0,4.45,34.5,983.5,858.97,618.42
2016,7,31,13,0,899.0,106.0,4.5,35.0,981.0,885.1,634.47
2016,7,31,13,15,896.5,105.5,4.55,35.0,970.5,906.08,648.48
2016,7,31,13,30,894.0,105.0,4.6,35.0,960.0,923.5,660.26
2016,7,31,13,45,888.0,106.0,4.65,35.0,941.5,935.42,668.58
2016,7,31,14,0,882.0,107.0,4.7,35.0,923.0,943.58,674.62
2016,7,31,14,15,876.5,106.0,4.7,34.5,897.5,946.48,678.55
2016,7,31,14,30,871.0,105.0,4.7,34.0,872.0,945.59,680.18
2016,7,31,14,45,848.5,112.5,4.7,34.0,836.0,933.45,673.21
2016,7,31,15,0,826.0,120.0,4.7,34.0,800.0,917.96,664.2
2016,7,31,15,15,815.0,117.5,4.7,34.0,761.5,899.91,653.6
2016,7,31,15,30,804.0,115.0,4.7,34.0,723.0,889.12,647.92
2016,7,31,15,45,787.0,113.5,4.75,34.0,678.5,859.99,630.24
2016,7,31,16,0,770.0,112.0,4.8,34.0,634.0,828.16,610.82
2016,7,31,16,15,751.5,108.5,4.8,33.5,586.0,790.34,588.12
2016,7,31,16,30,733.0,105.0,4.8,33.0,538.0,750.42,563.63
2016,7,31,16,45,705.5,101.5,4.8,33.0,486.0,704.93,533.69
2016,7,31,17,0,678.0,98.0,4.8,33.0,434.0,655.27,500.29
2016,7,31,17,15,644.0,92.5,4.65,32.5,381.0,598.08,460.74
2016,7,31,17,30,610.0,87.0,4.5,32.0,328.0,541.38,419.9
2016,7,31,17,45,559.0,80.5,4.35,31.5,275.0,473.54,369.31
2016,7,31,18,0,508.0,74.0,4.2,31.0,222.0,408.58,319.16
2016,7,31,18,15,436.5,64.5,4.05,30.5,172.0,332.65,258.68
2016,7,31,18,30,365.0,55.0,3.9,30.0,122.0,259.54,198.59
2016,7,31,18,45,256.0,41.0,3.75,29.5,80.0,177.27,130.23
2016,7,31,19,0,147.0,27.0,3.6,29.0,38.0,103.9,58.83
2016,7,31,19,15,73.5,13.5,3.7,28.5,19.0,34.88,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.5,3.05,22.5,3.5,0.0,0.0
2016,8,1,6,0,1.0,7.0,3.3,23.0,7.0,5.97,0.0
2016,8,1,6,15,64.5,30.0,3.45,23.5,38.0,23.48,10.13
2016,8,1,6,30,128.0,53.0,3.6,24.0,69.0,40.09,27.75
2016,8,1,6,45,252.0,65.5,3.75,24.5,118.0,49.09,36.15
2016,8,1,7,0,376.0,78.0,3.9,25.0,167.0,58.12,44.19
2016,8,1,7,15,439.5,88.5,3.95,25.5,219.0,65.19,50.28
2016,8,1,7,30,503.0,99.0,4.0,26.0,271.0,72.09,56.0
2016,8,1,7,45,575.0,99.0,4.1,27.0,329.0,72.26,55.75
2016,8,1,8,0,647.0,99.0,4.2,28.0,387.0,70.91,54.18
2016,8,1,8,15,678.0,104.0,4.25,28.5,440.5,72.73,55.37
2016,8,1,8,30,709.0,109.0,4.3,29.0,494.0,74.46,56.46
2016,8,1,8,45,741.5,109.5,4.35,29.5,547.0,87.28,66.67
2016,8,1,9,0,774.0,110.0,4.4,30.0,600.0,140.24,77.31
2016,8,1,9,15,791.0,113.0,4.4,30.5,647.5,196.39,113.95
2016,8,1,9,30,808.0,116.0,4.4,31.0,695.0,254.11,158.82
2016,8,1,9,45,824.0,117.0,4.4,32.0,738.0,311.44,205.74
2016,8,1,10,0,840.0,118.0,4.4,33.0,781.0,374.23,256.89
2016,8,1,10,15,849.5,119.5,4.4,33.0,817.5,429.82,303.2
2016,8,1,10,30,859.0,121.0,4.4,33.0,854.0,484.94,348.12
2016,8,1,10,45,868.0,121.5,4.4,33.5,884.0,538.37,389.85
2016,8,1,11,0,877.0,122.0,4.4,34.0,914.0,590.78,429.5
2016,8,1,11,15,881.5,123.0,4.4,34.5,936.0,639.59,465.4
2016,8,1,11,30,886.0,124.0,4.4,35.0,958.0,686.51,498.91
2016,8,1,11,45,891.0,123.5,4.45,35.5,972.5,730.57,529.7
2016,8,1,12,0,896.0,123.0,4.5,36.0,987.0,772.41,558.22
2016,8,1,12,15,897.0,123.0,4.5,36.0,993.0,809.2,582.36
2016,8,1,12,30,898.0,123.0,4.5,36.0,999.0,843.24,604.6
2016,8,1,12,45,898.5,122.0,4.5,36.5,997.0,873.17,622.78
2016,8,1,13,0,899.0,121.0,4.5,37.0,995.0,900.0,638.87
2016,8,1,13,15,897.0,120.5,4.5,37.0,984.5,921.76,652.99
2016,8,1,13,30,895.0,120.0,4.5,37.0,974.0,939.97,664.92
2016,8,1,13,45,892.0,118.0,4.5,37.0,955.5,952.19,673.1
2016,8,1,14,0,889.0,116.0,4.5,37.0,937.0,960.57,678.98
2016,8,1,14,15,883.0,115.0,4.5,37.0,911.0,963.21,681.33
2016,8,1,14,30,877.0,114.0,4.5,37.0,885.0,962.01,681.39
2016,8,1,14,45,870.0,112.0,4.5,37.0,852.0,955.05,677.91
2016,8,1,15,0,863.0,110.0,4.5,37.0,819.0,944.36,672.19
2016,8,1,15,15,852.0,107.5,4.45,36.5,779.5,925.75,662.61
2016,8,1,15,30,841.0,105.0,4.4,36.0,740.0,903.73,650.86
2016,8,1,15,45,827.5,102.5,4.4,36.0,695.0,876.21,634.39
2016,8,1,16,0,814.0,100.0,4.4,36.0,650.0,855.01,622.14
2016,8,1,16,15,796.0,97.0,4.35,35.5,600.5,817.0,599.58
2016,8,1,16,30,778.0,94.0,4.3,35.0,551.0,776.73,575.29
2016,8,1,16,45,753.0,90.0,4.3,35.0,498.5,727.72,543.57
2016,8,1,17,0,728.0,86.0,4.3,35.0,446.0,677.54,510.53
2016,8,1,17,15,694.5,81.5,4.0,34.0,391.5,622.55,474.57
2016,8,1,17,30,661.0,77.0,3.7,33.0,337.0,565.3,434.8
2016,8,1,17,45,612.0,71.5,3.4,32.5,282.5,497.7,384.76
2016,8,1,18,0,563.0,66.0,3.1,32.0,228.0,432.76,334.98
2016,8,1,18,15,491.0,57.5,2.9,31.0,176.5,355.05,274.3
2016,8,1,18,30,419.0,49.0,2.7,30.0,125.0,283.46,216.01
2016,8,1,18,45,302.0,37.5,2.5,29.5,82.0,196.09,143.6
2016,8,1,19,0,185.0,26.0,2.3,29.0,39.0,116.54,63.33
2016,8,1,19,15,92.5,13.0,2.5,28.5,19.5,40.55,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,9.0,4.5,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,18.0,9.0,2.3,23.0,9.0,7.68,0.0
2016,8,2,6,15,128.0,26.5,2.55,23.5,41.5,20.48,7.65
2016,8,2,6,30,238.0,44.0,2.8,24.0,74.0,33.71,22.41
2016,8,2,6,45,348.5,54.0,3.1,24.5,122.5,41.21,29.46
2016,8,2,7,0,459.0,64.0,3.4,25.0,171.0,50.2,37.43
2016,8,2,7,15,518.5,72.0,3.45,25.5,223.5,55.22,41.77
2016,8,2,7,30,578.0,80.0,3.5,26.0,276.0,60.13,45.83
2016,8,2,7,45,634.0,81.5,3.55,27.0,332.5,60.13,45.51
2016,8,2,8,0,690.0,83.0,3.6,28.0,389.0,60.37,45.35
2016,8,2,8,15,718.5,87.5,3.55,28.5,442.5,68.13,51.54
2016,8,2,8,30,747.0,92.0,3.5,29.0,496.0,70.22,52.95
2016,8,2,8,45,773.0,93.0,3.5,29.5,547.5,77.36,49.97
2016,8,2,9,0,799.0,94.0,3.5,30.0,599.0,132.12,69.94
2016,8,2,9,15,814.5,97.0,3.45,30.5,646.0,197.23,113.51
2016,8,2,9,30,830.0,100.0,3.4,31.0,693.0,255.21,158.61
2016,8,2,9,45,843.5,101.0,3.35,32.0,735.5,312.21,205.34
2016,8,2,10,0,857.0,102.0,3.3,33.0,778.0,369.67,252.55
2016,8,2,10,15,865.5,103.5,3.25,33.0,813.5,425.73,299.04
2016,8,2,10,30,874.0,105.0,3.2,33.0,849.0,481.19,343.9
2016,8,2,10,45,881.5,106.0,3.2,33.5,878.5,534.93,385.54
2016,8,2,11,0,889.0,107.0,3.2,34.0,908.0,587.49,424.91
2016,8,2,11,15,893.0,107.5,3.2,34.5,930.0,636.11,460.29
2016,8,2,11,30,897.0,108.0,3.2,35.0,952.0,682.75,493.2
2016,8,2,11,45,900.5,108.0,3.25,35.5,966.0,726.5,523.41
2016,8,2,12,0,904.0,108.0,3.3,36.0,980.0,767.87,550.79
2016,8,2,12,15,905.0,108.5,3.35,36.0,986.0,805.22,575.15
2016,8,2,12,30,906.0,109.0,3.4,36.0,992.0,839.77,597.61
2016,8,2,12,45,906.0,108.5,3.45,36.5,990.0,869.7,615.76
2016,8,2,13,0,906.0,108.0,3.5,37.0,988.0,896.48,631.83
2016,8,2,13,15,904.0,107.5,3.55,37.0,977.5,918.12,645.95
2016,8,2,13,30,902.0,107.0,3.6,37.0,967.0,936.18,657.9
2016,8,2,13,45,898.5,106.0,3.7,37.0,948.5,948.67,666.73
2016,8,2,14,0,895.0,105.0,3.8,37.0,930.0,957.33,673.3
2016,8,2,14,15,889.5,103.5,3.85,37.0,904.0,959.75,675.76
2016,8,2,14,30,884.0,102.0,3.9,37.0,878.0,958.28,675.94
2016,8,2,14,45,876.0,101.0,3.95,37.0,845.0,951.12,672.64
2016,8,2,15,0,868.0,100.0,4.0,37.0,812.0,940.25,667.12
2016,8,2,15,15,858.0,98.0,4.0,36.5,773.0,922.83,658.6
2016,8,2,15,30,848.0,96.0,4.0,36.0,734.0,901.98,647.91
2016,8,2,15,45,834.0,94.0,4.05,36.0,689.5,874.23,631.6
2016,8,2,16,0,820.0,92.0,4.1,36.0,645.0,843.57,613.33
2016,8,2,16,15,802.5,89.0,4.05,35.5,596.0,814.58,596.91
2016,8,2,16,30,785.0,86.0,4.0,35.0,547.0,774.45,572.72
2016,8,2,16,45,760.0,83.0,4.0,35.0,494.5,726.32,541.71
2016,8,2,17,0,735.0,80.0,4.0,35.0,442.0,677.02,509.39
2016,8,2,17,15,702.5,76.0,3.8,34.5,388.0,620.27,471.52
2016,8,2,17,30,670.0,72.0,3.6,34.0,334.0,566.24,433.81
2016,8,2,17,45,621.0,67.0,3.45,33.5,279.5,498.81,384.37
2016,8,2,18,0,572.0,62.0,3.3,33.0,225.0,434.08,335.1
2016,8,2,18,15,501.5,54.0,3.0,32.0,174.0,357.3,275.06
2016,8,2,18,30,431.0,46.0,2.7,31.0,123.0,286.56,217.38
2016,8,2,18,45,313.5,35.0,2.4,30.5,80.5,198.9,144.72
2016,8,2,19,0,196.0,24.0,2.1,30.0,38.0,119.06,60.7
2016,8,2,19,15,98.0,12.0,2.2,29.5,19.0,41.51,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,149.0,19.0,2.35,24.5,37.5,14.8,3.54
2016,8,3,6,30,298.0,38.0,2.5,25.0,75.0,30.92,19.96
2016,8,3,6,45,398.5,47.5,2.65,25.5,123.5,37.89,26.5
2016,8,3,7,0,499.0,57.0,2.8,26.0,172.0,44.79,32.66
2016,8,3,7,15,557.0,63.5,2.75,26.5,225.0,48.94,36.25
2016,8,3,7,30,615.0,70.0,2.7,27.0,278.0,53.03,39.62
2016,8,3,7,45,660.5,73.5,2.7,28.0,333.5,54.76,40.8
2016,8,3,8,0,706.0,77.0,2.7,29.0,389.0,61.63,46.21
2016,8,3,8,15,733.5,81.0,2.7,29.5,442.5,63.65,47.6
2016,8,3,8,30,761.0,85.0,2.7,30.0,496.0,65.58,48.89
2016,8,3,8,45,783.0,88.0,2.7,30.5,547.0,74.94,47.36
2016,8,3,9,0,805.0,91.0,2.7,31.0,598.0,131.39,68.66
2016,8,3,9,15,820.5,93.5,2.65,31.5,645.0,196.62,112.18
2016,8,3,9,30,836.0,96.0,2.6,32.0,692.0,254.67,157.11
2016,8,3,9,45,847.5,98.0,2.6,32.5,734.0,312.22,204.44
2016,8,3,10,0,859.0,100.0,2.6,33.0,776.0,370.02,252.2
2016,8,3,10,15,867.5,101.5,2.6,33.5,812.0,426.25,298.0
2016,8,3,10,30,876.0,103.0,2.6,34.0,848.0,481.88,341.98
2016,8,3,10,45,883.0,104.0,2.65,34.5,877.5,535.53,383.22
2016,8,3,11,0,890.0,105.0,2.7,35.0,907.0,587.94,422.2
2016,8,3,11,15,894.0,106.0,2.75,35.0,929.0,637.05,458.61
2016,8,3,11,30,898.0,107.0,2.8,35.0,951.0,684.19,492.75
2016,8,3,11,45,900.0,108.0,2.85,35.5,964.5,727.77,522.64
2016,8,3,12,0,902.0,109.0,2.9,36.0,978.0,768.89,549.6
2016,8,3,12,15,903.0,109.5,2.95,36.0,984.0,806.22,573.81
2016,8,3,12,30,904.0,110.0,3.0,36.0,990.0,840.75,596.12
2016,8,3,12,45,904.0,109.5,3.1,36.5,988.0,870.66,614.45
2016,8,3,13,0,904.0,109.0,3.2,37.0,986.0,897.41,630.72
2016,8,3,13,15,901.5,108.5,3.25,37.0,975.5,918.58,644.49
2016,8,3,13,30,899.0,108.0,3.3,37.0,965.0,936.15,656.09
2016,8,3,13,45,895.5,107.0,3.4,37.0,946.5,948.6,664.91
2016,8,3,14,0,892.0,106.0,3.5,37.0,928.0,957.23,671.47
2016,8,3,14,15,886.5,105.0,3.55,37.0,902.0,960.11,674.25
2016,8,3,14,30,881.0,104.0,3.6,37.0,876.0,959.14,674.77
2016,8,3,14,45,870.0,104.5,3.65,37.0,842.5,950.67,670.68
2016,8,3,15,0,859.0,105.0,3.7,37.0,809.0,938.57,664.44
2016,8,3,15,15,848.5,103.0,3.75,36.5,770.0,920.8,656.03
2016,8,3,15,30,838.0,101.0,3.8,36.0,731.0,899.64,645.45
2016,8,3,15,45,825.0,98.5,3.9,36.0,686.5,872.44,629.8
2016,8,3,16,0,812.0,96.0,4.0,36.0,642.0,842.31,612.14
2016,8,3,16,15,794.0,93.0,4.0,35.5,593.0,813.3,595.93
2016,8,3,16,30,776.0,90.0,4.0,35.0,544.0,772.93,571.77
2016,8,3,16,45,752.5,86.5,4.0,35.0,491.5,725.61,541.31
2016,8,3,17,0,729.0,83.0,4.0,35.0,439.0,677.03,509.48
2016,8,3,17,15,696.0,78.0,3.9,34.5,385.0,618.85,470.84
2016,8,3,17,30,663.0,73.0,3.8,34.0,331.0,563.65,432.41
2016,8,3,17,45,615.5,67.5,3.7,33.5,277.0,496.77,383.36
2016,8,3,18,0,568.0,62.0,3.6,33.0,223.0,432.46,334.35
2016,8,3,18,15,497.0,54.0,3.3,32.0,172.0,355.5,273.98
2016,8,3,18,30,426.0,46.0,3.0,31.0,121.0,284.63,216.03
2016,8,3,18,45,311.0,34.5,2.7,30.5,78.5,197.69,143.61
2016,8,3,19,0,196.0,23.0,2.4,30.0,36.0,117.54,55.29
2016,8,3,19,15,98.0,11.5,2.3,29.5,18.0,41.15,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,165.0,18.0,2.65,24.5,38.0,14.44,2.87
2016,8,4,6,30,330.0,36.0,2.8,25.0,76.0,29.34,18.61
2016,8,4,6,45,428.0,44.0,3.0,25.5,124.5,35.16,24.17
2016,8,4,7,0,526.0,52.0,3.2,26.0,173.0,41.0,29.42
2016,8,4,7,15,582.0,58.5,3.2,26.5,226.5,45.34,33.18
2016,8,4,7,30,638.0,65.0,3.2,27.0,280.0,49.6,36.72
2016,8,4,7,45,679.5,69.0,3.25,28.0,335.0,56.46,42.24
2016,8,4,8,0,721.0,73.0,3.3,29.0,390.0,58.85,43.9
2016,8,4,8,15,748.0,76.5,3.3,29.5,443.5,60.65,45.11
2016,8,4,8,30,775.0,80.0,3.3,30.0,497.0,62.37,46.26
2016,8,4,8,45,794.0,83.5,3.3,31.0,547.5,72.96,45.19
2016,8,4,9,0,813.0,87.0,3.3,32.0,598.0,138.65,73.6
2016,8,4,9,15,828.0,89.0,3.3,32.5,645.0,195.59,110.76
2016,8,4,9,30,843.0,91.0,3.3,33.0,692.0,253.66,155.86
2016,8,4,9,45,852.0,94.5,3.3,33.5,733.5,312.04,203.99
2016,8,4,10,0,861.0,98.0,3.3,34.0,775.0,370.4,252.32
2016,8,4,10,15,869.5,99.5,3.3,34.0,811.0,426.81,298.96
2016,8,4,10,30,878.0,101.0,3.3,34.0,847.0,482.61,344.0
2016,8,4,10,45,881.0,104.5,3.35,34.5,875.0,536.3,385.56
2016,8,4,11,0,884.0,108.0,3.4,35.0,903.0,588.37,424.56
2016,8,4,11,15,888.5,109.0,3.45,35.0,925.0,637.58,461.32
2016,8,4,11,30,893.0,110.0,3.5,35.0,947.0,684.89,495.84
2016,8,4,11,45,894.0,111.5,3.6,35.5,960.5,728.04,525.86
2016,8,4,12,0,895.0,113.0,3.7,36.0,974.0,768.67,553.01
2016,8,4,12,15,896.0,113.0,3.75,36.0,980.0,805.41,577.11
2016,8,4,12,30,897.0,113.0,3.8,36.0,986.0,839.37,599.31
2016,8,4,12,45,893.0,115.5,3.9,36.5,982.5,868.33,617.17
2016,8,4,13,0,889.0,118.0,4.0,37.0,979.0,894.05,632.9
2016,8,4,13,15,886.5,117.5,4.05,37.0,969.0,915.05,646.71
2016,8,4,13,30,884.0,117.0,4.1,37.0,959.0,932.5,658.35
2016,8,4,13,45,877.0,118.5,4.15,37.0,939.5,943.97,666.29
2016,8,4,14,0,870.0,120.0,4.2,37.0,920.0,951.68,671.98
2016,8,4,14,15,864.0,118.5,4.2,37.0,894.0,953.69,673.93
2016,8,4,14,30,858.0,117.0,4.2,37.0,868.0,951.9,673.62
2016,8,4,14,45,849.5,115.5,4.25,37.0,835.0,943.97,669.78
2016,8,4,15,0,841.0,114.0,4.3,37.0,802.0,932.4,663.74
2016,8,4,15,15,830.5,112.0,4.3,36.5,763.0,914.9,655.1
2016,8,4,15,30,820.0,110.0,4.3,36.0,724.0,894.07,644.33
2016,8,4,15,45,808.0,106.0,4.3,36.0,680.0,876.5,634.42
2016,8,4,16,0,796.0,102.0,4.3,36.0,636.0,845.54,615.62
2016,8,4,16,15,777.5,99.0,4.2,35.5,587.0,807.32,592.75
2016,8,4,16,30,759.0,96.0,4.1,35.0,538.0,766.92,568.14
2016,8,4,16,45,738.0,90.5,4.1,35.0,486.5,719.75,537.68
2016,8,4,17,0,717.0,85.0,4.1,35.0,435.0,671.19,505.76
2016,8,4,17,15,684.0,80.5,3.95,34.5,381.0,616.78,469.58
2016,8,4,17,30,651.0,76.0,3.8,34.0,327.0,560.06,429.73
2016,8,4,17,45,607.0,69.0,3.7,33.5,274.0,493.99,381.31
2016,8,4,18,0,563.0,62.0,3.6,33.0,221.0,430.23,332.69
2016,8,4,18,15,492.0,54.0,3.25,32.0,170.0,353.41,272.29
2016,8,4,18,30,421.0,46.0,2.9,31.0,119.0,282.68,214.34
2016,8,4,18,45,308.5,34.0,2.6,30.5,77.0,196.47,142.28
2016,8,4,19,0,196.0,22.0,2.3,30.0,35.0,115.99,48.76
2016,8,4,19,15,98.0,11.0,2.4,29.5,17.5,40.78,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.5,2.35,24.5,37.0,14.89,2.61
2016,8,5,6,30,306.0,37.0,2.5,25.0,74.0,30.19,19.27
2016,8,5,6,45,401.0,47.0,2.65,25.5,122.0,37.59,26.21
2016,8,5,7,0,496.0,57.0,2.8,26.0,170.0,44.88,32.72
2016,8,5,7,15,555.0,64.5,2.8,26.5,223.5,49.79,36.97
2016,8,5,7,30,614.0,72.0,2.8,27.0,277.0,54.6,40.96
2016,8,5,7,45,657.0,76.5,2.8,27.5,332.5,56.94,42.74
2016,8,5,8,0,700.0,81.0,2.8,28.0,388.0,64.68,48.98
2016,8,5,8,15,728.5,85.5,2.75,28.5,442.0,66.94,50.56
2016,8,5,8,30,757.0,90.0,2.7,29.0,496.0,69.1,52.03
2016,8,5,8,45,778.5,93.0,2.65,29.5,547.0,79.73,50.48
2016,8,5,9,0,800.0,96.0,2.6,30.0,598.0,136.11,72.46
2016,8,5,9,15,815.5,98.5,2.55,30.5,645.0,193.55,110.48
2016,8,5,9,30,831.0,101.0,2.5,31.0,692.0,259.07,161.39
2016,8,5,9,45,842.5,103.5,2.45,31.5,734.0,316.93,209.04
2016,8,5,10,0,854.0,106.0,2.4,32.0,776.0,375.03,257.01
2016,8,5,10,15,862.5,107.5,2.4,32.5,812.0,431.22,302.77
2016,8,5,10,30,871.0,109.0,2.4,33.0,848.0,486.81,346.68
2016,8,5,10,45,876.0,111.0,2.4,33.5,876.5,540.14,387.51
2016,8,5,11,0,881.0,113.0,2.4,34.0,905.0,592.05,425.88
2016,8,5,11,15,885.0,114.0,2.45,34.0,926.5,640.93,462.03
2016,8,5,11,30,889.0,115.0,2.5,34.0,948.0,687.85,495.93
2016,8,5,11,45,885.5,119.5,2.55,34.5,960.0,730.16,524.79
2016,8,5,12,0,882.0,124.0,2.6,35.0,972.0,769.63,550.81
2016,8,5,12,15,544.0,309.5,2.65,35.0,833.5,711.39,506.69
2016,8,5,12,30,206.0,495.0,2.7,35.0,695.0,606.42,429.88
2016,8,5,12,45,225.0,490.5,2.8,35.0,709.0,632.4,448.92
2016,8,5,13,0,244.0,486.0,2.9,35.0,723.0,658.17,467.08
2016,8,5,13,15,558.0,306.0,2.95,35.0,838.5,811.73,577.11
2016,8,5,13,30,872.0,126.0,3.0,35.0,954.0,931.5,657.53
2016,8,5,13,45,865.0,126.5,3.1,35.0,934.5,941.99,664.38
2016,8,5,14,0,858.0,127.0,3.2,35.0,915.0,948.73,669.84
2016,8,5,14,15,851.5,125.5,3.25,35.0,888.5,950.28,671.82
2016,8,5,14,30,845.0,124.0,3.3,35.0,862.0,948.06,671.58
2016,8,5,14,45,825.5,128.5,3.35,35.0,826.5,935.66,664.98
2016,8,5,15,0,806.0,133.0,3.4,35.0,791.0,932.22,664.31
2016,8,5,15,15,794.0,130.5,3.45,34.5,751.5,913.0,654.85
2016,8,5,15,30,782.0,128.0,3.5,34.0,712.0,890.5,643.35
2016,8,5,15,45,440.0,215.0,3.55,34.0,540.0,655.96,483.83
2016,8,5,16,0,98.0,302.0,3.6,34.0,368.0,381.35,282.77
2016,8,5,16,15,402.5,208.0,3.65,33.5,446.5,598.37,449.09
2016,8,5,16,30,707.0,114.0,3.7,33.0,525.0,748.99,560.26
2016,8,5,16,45,681.5,108.5,3.75,33.0,473.0,699.78,527.09
2016,8,5,17,0,656.0,103.0,3.8,33.0,421.0,649.68,493.88
2016,8,5,17,15,619.5,97.0,3.7,32.5,367.5,590.4,453.18
2016,8,5,17,30,583.0,91.0,3.6,32.0,314.0,531.86,411.34
2016,8,5,17,45,538.0,82.0,3.5,32.0,262.0,465.64,361.55
2016,8,5,18,0,493.0,73.0,3.4,32.0,210.0,401.88,311.96
2016,8,5,18,15,418.0,62.5,3.15,31.5,160.5,323.14,249.44
2016,8,5,18,30,343.0,52.0,2.9,31.0,111.0,248.14,188.02
2016,8,5,18,45,239.0,37.0,2.65,30.5,71.0,167.65,120.73
2016,8,5,19,0,135.0,22.0,2.4,30.0,31.0,91.0,31.59
2016,8,5,19,15,67.5,11.0,2.35,29.5,15.5,31.06,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,125.0,19.5,2.45,25.0,34.0,15.15,2.11
2016,8,6,6,30,250.0,39.0,2.6,25.0,68.0,30.06,19.1
2016,8,6,6,45,343.0,50.5,2.8,25.5,114.5,38.67,27.1
2016,8,6,7,0,436.0,62.0,3.0,26.0,161.0,48.66,35.92
2016,8,6,7,15,497.0,70.5,3.05,26.5,213.0,54.1,40.63
2016,8,6,7,30,558.0,79.0,3.1,27.0,265.0,59.4,45.03
2016,8,6,7,45,604.5,84.0,3.15,27.5,319.0,61.82,46.86
2016,8,6,8,0,651.0,89.0,3.2,28.0,373.0,64.21,48.59
2016,8,6,8,15,681.5,94.0,3.15,28.5,426.0,66.33,50.06
2016,8,6,8,30,712.0,99.0,3.1,29.0,479.0,68.33,51.4
2016,8,6,8,45,510.0,181.5,3.1,30.0,468.0,124.27,87.34
2016,8,6,9,0,308.0,264.0,3.1,31.0,457.0,200.84,139.14
2016,8,6,9,15,552.5,187.0,3.05,31.5,566.5,208.65,132.31
2016,8,6,9,30,797.0,110.0,3.0,32.0,676.0,252.5,157.41
2016,8,6,9,45,811.0,111.5,3.0,32.5,718.0,309.35,204.18
2016,8,6,10,0,825.0,113.0,3.0,33.0,760.0,371.41,254.88
2016,8,6,10,15,834.5,115.0,3.0,33.5,796.0,426.83,299.95
2016,8,6,10,30,844.0,117.0,3.0,34.0,832.0,481.81,343.4
2016,8,6,10,45,850.5,119.0,3.0,34.5,861.5,534.6,383.88
2016,8,6,11,0,857.0,121.0,3.0,35.0,891.0,586.16,422.11
2016,8,6,11,15,862.0,122.0,3.0,35.0,912.5,634.6,457.91
2016,8,6,11,30,867.0,123.0,3.0,35.0,934.0,681.25,491.53
2016,8,6,11,45,869.0,124.5,3.05,35.5,948.0,724.2,521.0
2016,8,6,12,0,871.0,126.0,3.1,36.0,962.0,764.78,547.97
2016,8,6,12,15,872.5,126.0,3.1,36.0,968.0,801.27,571.49
2016,8,6,12,30,874.0,126.0,3.1,36.0,974.0,835.09,593.16
2016,8,6,12,45,872.0,127.0,3.15,36.5,971.0,863.99,610.6
2016,8,6,13,0,870.0,128.0,3.2,37.0,968.0,889.78,626.01
2016,8,6,13,15,867.5,127.5,3.2,37.0,957.5,910.52,639.23
2016,8,6,13,30,865.0,127.0,3.2,37.0,947.0,927.78,650.34
2016,8,6,13,45,859.5,127.0,3.25,37.0,928.5,939.09,658.14
2016,8,6,14,0,854.0,127.0,3.3,37.0,910.0,946.7,663.76
2016,8,6,14,15,847.5,125.5,3.25,37.0,884.0,948.18,665.02
2016,8,6,14,30,841.0,124.0,3.2,37.0,858.0,945.91,664.09
2016,8,6,14,45,830.0,123.5,3.2,37.0,824.5,936.63,659.22
2016,8,6,15,0,819.0,123.0,3.2,37.0,791.0,923.83,652.27
2016,8,6,15,15,807.5,121.0,3.15,36.5,751.5,917.0,650.3
2016,8,6,15,30,796.0,119.0,3.1,36.0,712.0,895.22,638.78
2016,8,6,15,45,780.5,116.0,3.1,36.0,667.5,865.53,621.23
2016,8,6,16,0,765.0,113.0,3.1,36.0,623.0,833.06,601.83
2016,8,6,16,15,745.0,109.5,3.05,35.5,574.0,793.59,578.58
2016,8,6,16,30,725.0,106.0,3.0,35.0,525.0,752.1,553.67
2016,8,6,16,45,698.0,101.5,3.0,35.0,473.0,705.94,524.27
2016,8,6,17,0,671.0,97.0,3.0,35.0,421.0,655.21,491.17
2016,8,6,17,15,635.0,91.0,2.9,34.5,367.5,595.67,451.37
2016,8,6,17,30,599.0,85.0,2.8,34.0,314.0,536.83,410.04
2016,8,6,17,45,547.5,78.0,2.7,34.0,261.0,467.96,358.99
2016,8,6,18,0,496.0,71.0,2.6,34.0,208.0,402.1,308.46
2016,8,6,18,15,419.5,61.0,2.3,33.0,158.0,322.87,246.77
2016,8,6,18,30,343.0,51.0,2.0,32.0,108.0,247.47,185.99
2016,8,6,18,45,229.0,36.5,1.75,31.5,68.5,163.28,116.29
2016,8,6,19,0,115.0,22.0,1.5,31.0,29.0,83.16,21.61
2016,8,6,19,15,57.5,11.0,1.55,30.5,14.5,27.88,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,104.5,20.5,2.7,25.5,32.5,15.88,1.7
2016,8,7,6,30,209.0,41.0,2.9,26.0,65.0,31.43,20.06
2016,8,7,6,45,317.0,52.5,3.1,26.5,112.0,40.02,28.09
2016,8,7,7,0,425.0,64.0,3.3,27.0,159.0,50.32,37.16
2016,8,7,7,15,487.5,72.5,3.3,27.5,211.5,55.68,41.79
2016,8,7,7,30,550.0,81.0,3.3,28.0,264.0,60.92,46.12
2016,8,7,7,45,604.0,84.5,3.35,29.0,319.0,62.23,46.9
2016,8,7,8,0,658.0,88.0,3.4,30.0,374.0,63.65,47.72
2016,8,7,8,15,688.0,93.0,3.3,30.5,427.5,65.8,49.2
2016,8,7,8,30,718.0,98.0,3.2,31.0,481.0,74.3,55.87
2016,8,7,8,45,744.5,100.0,3.15,31.5,532.5,85.24,53.72
2016,8,7,9,0,771.0,102.0,3.1,32.0,584.0,139.47,75.19
2016,8,7,9,15,787.5,105.0,2.95,32.5,631.0,195.85,112.57
2016,8,7,9,30,804.0,108.0,2.8,33.0,678.0,253.74,157.48
2016,8,7,9,45,818.0,109.5,2.7,33.5,720.5,316.61,208.37
2016,8,7,10,0,832.0,111.0,2.6,34.0,763.0,373.64,255.01
2016,8,7,10,15,841.5,113.0,2.55,34.5,798.5,429.53,300.02
2016,8,7,10,30,851.0,115.0,2.5,35.0,834.0,484.98,343.29
2016,8,7,10,45,858.5,116.0,2.45,35.5,863.5,537.96,383.34
2016,8,7,11,0,866.0,117.0,2.4,36.0,893.0,589.78,421.12
2016,8,7,11,15,870.5,118.0,2.45,36.0,915.0,638.39,456.74
2016,8,7,11,30,875.0,119.0,2.5,36.0,937.0,685.12,490.19
2016,8,7,11,45,879.5,118.0,2.55,36.5,951.0,728.21,519.44
2016,8,7,12,0,884.0,117.0,2.6,37.0,965.0,769.04,545.96
2016,8,7,12,15,885.0,117.5,2.65,37.0,971.0,805.96,569.69
2016,8,7,12,30,886.0,118.0,2.7,37.0,977.0,840.11,591.58
2016,8,7,12,45,885.5,117.5,2.8,37.5,974.5,869.25,609.28
2016,8,7,13,0,885.0,117.0,2.9,38.0,972.0,895.23,624.98
2016,8,7,13,15,882.5,116.5,2.95,38.0,961.5,916.09,638.46
2016,8,7,13,30,880.0,116.0,3.0,38.0,951.0,933.39,649.83
2016,8,7,13,45,876.0,115.5,3.1,38.0,932.0,945.63,658.5
2016,8,7,14,0,872.0,115.0,3.2,38.0,913.0,954.12,664.99
2016,8,7,14,15,866.0,113.5,3.2,38.0,887.0,955.93,666.77
2016,8,7,14,30,860.0,112.0,3.2,38.0,861.0,953.92,666.35
2016,8,7,14,45,843.0,115.5,3.25,38.0,826.0,942.69,660.62
2016,8,7,15,0,826.0,119.0,3.3,38.0,791.0,928.03,652.87
2016,8,7,15,15,815.0,116.5,3.3,38.0,751.5,909.58,642.5
2016,8,7,15,30,804.0,114.0,3.3,38.0,712.0,898.63,637.03
2016,8,7,15,45,788.0,111.5,3.3,38.0,667.0,868.79,619.41
2016,8,7,16,0,772.0,109.0,3.3,38.0,622.0,836.19,600.05
2016,8,7,16,15,752.5,105.5,3.3,37.5,573.0,796.89,577.33
2016,8,7,16,30,733.0,102.0,3.3,37.0,524.0,755.54,552.89
2016,8,7,16,45,705.0,98.0,3.3,36.5,472.0,708.51,524.11
2016,8,7,17,0,677.0,94.0,3.3,36.0,420.0,657.29,491.76
2016,8,7,17,15,641.0,88.5,3.2,35.5,366.0,598.03,452.36
2016,8,7,17,30,605.0,83.0,3.1,35.0,312.0,539.46,411.24
2016,8,7,17,45,551.0,76.0,3.05,35.0,258.5,468.64,358.88
2016,8,7,18,0,497.0,69.0,3.0,35.0,205.0,401.1,307.13
2016,8,7,18,15,421.0,59.0,2.7,34.0,155.5,322.04,245.57
2016,8,7,18,30,345.0,49.0,2.4,33.0,106.0,249.7,187.03
2016,8,7,18,45,229.0,35.0,2.1,32.5,66.5,161.84,114.35
2016,8,7,19,0,113.0,21.0,1.8,32.0,27.0,80.68,12.36
2016,8,7,19,15,56.5,10.5,1.85,31.5,13.5,27.16,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,22.0,2.7,25.5,30.0,17.33,1.4
2016,8,8,6,30,142.0,44.0,2.8,26.0,60.0,33.78,21.91
2016,8,8,6,45,245.5,59.0,2.95,26.5,106.0,44.46,31.79
2016,8,8,7,0,349.0,74.0,3.1,27.0,152.0,55.25,41.31
2016,8,8,7,15,414.0,85.0,3.1,27.5,203.0,62.73,47.75
2016,8,8,7,30,479.0,96.0,3.1,28.0,254.0,70.03,53.8
2016,8,8,7,45,539.5,100.5,3.1,28.5,309.5,73.54,56.49
2016,8,8,8,0,600.0,105.0,3.1,29.0,365.0,75.09,57.46
2016,8,8,8,15,632.5,111.0,3.05,29.5,418.0,77.37,59.0
2016,8,8,8,30,665.0,117.0,3.0,30.0,471.0,79.5,60.4
2016,8,8,8,45,695.5,119.5,2.95,31.0,523.0,90.66,58.07
2016,8,8,9,0,726.0,122.0,2.9,32.0,575.0,143.54,79.73
2016,8,8,9,15,744.0,125.5,2.85,32.5,621.5,204.77,121.08
2016,8,8,9,30,762.0,129.0,2.8,33.0,668.0,260.9,164.43
2016,8,8,9,45,777.0,131.5,2.8,33.5,710.5,316.98,210.03
2016,8,8,10,0,792.0,134.0,2.8,34.0,753.0,373.95,256.42
2016,8,8,10,15,802.0,136.0,2.8,34.5,788.5,429.16,300.77
2016,8,8,10,30,812.0,138.0,2.8,35.0,824.0,484.15,343.66
2016,8,8,10,45,820.0,139.5,2.8,35.5,853.5,537.25,383.83
2016,8,8,11,0,828.0,141.0,2.8,36.0,883.0,587.78,420.9
2016,8,8,11,15,833.0,142.5,2.85,36.0,904.5,635.5,455.97
2016,8,8,11,30,838.0,144.0,2.9,36.0,926.0,681.5,489.03
2016,8,8,11,45,846.0,141.5,2.95,36.5,941.5,724.69,518.5
2016,8,8,12,0,854.0,139.0,3.0,37.0,957.0,765.99,546.03
2016,8,8,12,15,855.0,139.0,3.0,37.0,962.5,801.7,568.94
2016,8,8,12,30,856.0,139.0,3.0,37.0,968.0,834.77,590.0
2016,8,8,12,45,659.5,280.5,3.05,37.5,918.5,839.08,588.94
2016,8,8,13,0,463.0,422.0,3.1,38.0,869.0,815.3,567.7
2016,8,8,13,15,416.5,424.0,3.1,38.0,822.5,793.87,553.76
2016,8,8,13,30,370.0,426.0,3.1,38.0,776.0,758.43,530.78
2016,8,8,13,45,433.0,400.0,3.1,38.0,801.5,817.1,570.73
2016,8,8,14,0,496.0,374.0,3.1,38.0,827.0,864.38,602.66
2016,8,8,14,15,656.5,256.5,3.1,38.0,837.5,918.58,642.37
2016,8,8,14,30,817.0,139.0,3.1,38.0,848.0,953.88,665.99
2016,8,8,14,45,804.0,138.5,3.1,38.0,814.0,942.74,659.71
2016,8,8,15,0,791.0,138.0,3.1,38.0,780.0,928.06,651.66
2016,8,8,15,15,779.0,135.5,3.1,37.5,741.0,908.82,642.17
2016,8,8,15,30,767.0,133.0,3.1,37.0,702.0,886.34,630.64
2016,8,8,15,45,749.0,130.0,3.15,37.0,657.0,854.75,612.17
2016,8,8,16,0,731.0,127.0,3.2,37.0,612.0,820.54,591.9
2016,8,8,16,15,709.0,123.0,3.15,36.5,563.0,784.45,570.88
2016,8,8,16,30,687.0,119.0,3.1,36.0,514.0,741.62,545.02
2016,8,8,16,45,656.5,114.5,3.1,36.0,461.5,689.88,511.73
2016,8,8,17,0,626.0,110.0,3.1,36.0,409.0,637.61,477.46
2016,8,8,17,15,587.0,103.0,3.0,35.5,355.5,576.13,435.48
2016,8,8,17,30,548.0,96.0,2.9,35.0,302.0,515.66,392.9
2016,8,8,17,45,494.0,87.0,2.8,34.5,249.5,444.76,341.02
2016,8,8,18,0,440.0,78.0,2.7,34.0,197.0,372.2,286.06
2016,8,8,18,15,361.0,66.0,2.5,33.5,148.5,293.5,224.11
2016,8,8,18,30,282.0,54.0,2.3,33.0,100.0,222.63,166.42
2016,8,8,18,45,176.5,37.0,2.15,32.5,62.0,142.51,99.83
2016,8,8,19,0,71.0,20.0,2.0,32.0,24.0,56.58,0.0
2016,8,8,19,15,35.5,10.0,2.1,32.0,12.0,19.99,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,108.5,19.5,2.85,25.5,31.5,15.14,0.0
2016,8,9,6,30,217.0,39.0,3.0,26.0,63.0,29.98,18.75
2016,8,9,6,45,321.5,50.5,3.2,26.5,109.5,38.6,26.85
2016,8,9,7,0,426.0,62.0,3.4,27.0,156.0,48.79,35.84
2016,8,9,7,15,489.5,71.0,3.4,27.5,208.5,54.63,40.89
2016,8,9,7,30,553.0,80.0,3.4,28.0,261.0,60.31,45.61
2016,8,9,7,45,607.0,83.5,3.4,28.5,316.5,61.64,46.52
2016,8,9,8,0,661.0,87.0,3.4,29.0,372.0,63.09,47.47
2016,8,9,8,15,691.5,91.5,3.35,29.5,425.5,64.95,48.72
2016,8,9,8,30,722.0,96.0,3.3,30.0,479.0,73.03,55.09
2016,8,9,8,45,750.5,97.5,3.25,30.5,531.5,85.51,53.05
2016,8,9,9,0,779.0,99.0,3.2,31.0,584.0,140.16,75.42
2016,8,9,9,15,795.5,102.0,3.15,31.5,631.0,197.21,113.83
2016,8,9,9,30,812.0,105.0,3.1,32.0,678.0,255.75,159.72
2016,8,9,9,45,826.5,106.0,3.05,33.0,720.5,319.05,210.96
2016,8,9,10,0,841.0,107.0,3.0,34.0,763.0,376.53,257.75
2016,8,9,10,15,850.0,109.0,2.95,34.5,799.0,432.87,303.31
2016,8,9,10,30,859.0,111.0,2.9,35.0,835.0,488.67,347.05
2016,8,9,10,45,866.5,111.5,2.9,35.5,864.5,541.81,387.54
2016,8,9,11,0,874.0,112.0,2.9,36.0,894.0,593.75,425.81
2016,8,9,11,15,879.0,113.0,2.95,36.0,916.0,643.13,462.17
2016,8,9,11,30,884.0,114.0,3.0,36.0,938.0,690.67,496.36
2016,8,9,11,45,891.0,111.5,3.1,36.5,953.0,734.74,526.69
2016,8,9,12,0,898.0,109.0,3.2,37.0,968.0,776.68,554.01
2016,8,9,12,15,899.0,109.5,3.3,37.0,974.0,814.08,578.47
2016,8,9,12,30,900.0,110.0,3.4,37.0,980.0,848.65,601.06
2016,8,9,12,45,668.0,265.0,3.5,37.5,909.5,834.93,589.02
2016,8,9,13,0,436.0,420.0,3.6,38.0,839.0,791.29,554.29
2016,8,9,13,15,665.5,264.0,3.65,38.0,896.0,878.9,618.24
2016,8,9,13,30,895.0,108.0,3.7,38.0,953.0,943.57,660.98
2016,8,9,13,45,891.5,107.0,3.8,38.0,934.5,955.81,669.3
2016,8,9,14,0,888.0,106.0,3.9,38.0,916.0,964.22,675.7
2016,8,9,14,15,882.0,105.0,3.95,38.0,890.0,966.37,678.02
2016,8,9,14,30,876.0,104.0,4.0,38.0,864.0,964.66,678.07
2016,8,9,14,45,868.5,102.0,4.05,38.0,830.5,956.65,674.28
2016,8,9,15,0,861.0,100.0,4.1,38.0,797.0,944.89,668.25
2016,8,9,15,15,850.5,98.5,4.1,37.5,757.5,927.2,659.64
2016,8,9,15,30,840.0,97.0,4.1,37.0,718.0,906.11,648.9
2016,8,9,15,45,826.0,94.5,4.15,37.0,673.0,877.46,632.1
2016,8,9,16,0,812.0,92.0,4.2,37.0,628.0,845.92,613.34
2016,8,9,16,15,793.5,89.0,4.15,36.5,578.5,816.01,596.41
2016,8,9,16,30,775.0,86.0,4.1,36.0,529.0,774.72,571.55
2016,8,9,16,45,748.5,83.0,4.1,36.0,476.0,725.05,539.57
2016,8,9,17,0,722.0,80.0,4.1,36.0,423.0,674.34,506.32
2016,8,9,17,15,687.5,75.5,4.0,35.5,369.0,615.32,467.12
2016,8,9,17,30,653.0,71.0,3.9,35.0,315.0,559.67,428.56
2016,8,9,17,45,600.0,65.5,3.8,35.0,260.5,489.11,375.91
2016,8,9,18,0,547.0,60.0,3.7,35.0,206.0,421.73,323.8
2016,8,9,18,15,470.0,51.5,3.35,34.0,156.0,341.36,260.75
2016,8,9,18,30,393.0,43.0,3.0,33.0,106.0,267.88,200.68
2016,8,9,18,45,266.5,30.5,2.65,32.5,65.5,176.35,123.51
2016,8,9,19,0,140.0,18.0,2.3,32.0,25.0,85.99,0.0
2016,8,9,19,15,70.0,9.0,2.25,31.5,12.5,30.31,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,96.0,19.5,2.5,25.5,30.5,15.12,0.0
2016,8,10,6,30,192.0,39.0,2.7,26.0,61.0,29.91,18.63
2016,8,10,6,45,293.5,52.5,2.9,26.5,106.5,39.95,27.97
2016,8,10,7,0,395.0,66.0,3.1,27.0,152.0,49.85,36.72
2016,8,10,7,15,459.0,75.5,3.15,27.5,204.0,58.09,43.83
2016,8,10,7,30,523.0,85.0,3.2,28.0,256.0,63.97,48.7
2016,8,10,7,45,578.5,89.0,3.3,28.5,311.0,65.45,49.72
2016,8,10,8,0,634.0,93.0,3.4,29.0,366.0,67.04,50.77
2016,8,10,8,15,665.0,98.5,3.4,29.5,419.0,69.35,52.38
2016,8,10,8,30,696.0,104.0,3.4,30.0,472.0,71.54,53.86
2016,8,10,8,45,724.5,106.0,3.45,30.5,524.0,91.6,57.59
2016,8,10,9,0,753.0,108.0,3.5,31.0,576.0,145.08,80.03
2016,8,10,9,15,770.0,111.0,3.45,31.5,622.5,200.73,117.64
2016,8,10,9,30,787.0,114.0,3.4,32.0,669.0,257.99,162.55
2016,8,10,9,45,801.5,116.0,3.35,33.0,711.5,315.13,209.18
2016,8,10,10,0,816.0,118.0,3.3,34.0,754.0,377.15,259.19
2016,8,10,10,15,826.0,120.0,3.25,34.5,790.0,432.64,304.02
2016,8,10,10,30,836.0,122.0,3.2,35.0,826.0,487.74,347.24
2016,8,10,10,45,844.0,122.5,3.2,35.5,855.0,540.09,387.18
2016,8,10,11,0,852.0,123.0,3.2,36.0,884.0,591.34,425.02
2016,8,10,11,15,857.0,124.5,3.2,36.0,906.0,640.18,460.91
2016,8,10,11,30,862.0,126.0,3.2,36.0,928.0,687.25,494.66
2016,8,10,11,45,866.5,125.5,3.2,36.5,942.5,730.41,523.96
2016,8,10,12,0,871.0,125.0,3.2,37.0,957.0,771.35,550.57
2016,8,10,12,15,872.0,125.0,3.25,37.0,962.5,807.57,574.06
