Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,12,30,873.0,125.0,3.3,37.0,968.0,841.04,595.71
2016,8,10,12,45,872.5,125.0,3.4,37.5,965.5,870.35,613.63
2016,8,10,13,0,872.0,125.0,3.5,38.0,963.0,896.56,629.55
2016,8,10,13,15,870.0,124.5,3.55,38.0,952.5,917.67,643.3
2016,8,10,13,30,868.0,124.0,3.6,38.0,942.0,935.3,654.95
2016,8,10,13,45,863.5,123.0,3.65,38.5,923.5,946.47,661.26
2016,8,10,14,0,859.0,122.0,3.7,39.0,905.0,953.9,665.35
2016,8,10,14,15,853.0,120.5,3.7,38.5,878.5,955.62,668.51
2016,8,10,14,30,847.0,119.0,3.7,38.0,852.0,953.56,669.47
2016,8,10,14,45,839.0,117.0,3.75,38.0,819.0,945.34,665.57
2016,8,10,15,0,831.0,115.0,3.8,38.0,786.0,933.48,659.49
2016,8,10,15,15,819.5,112.5,3.8,38.0,746.0,914.24,648.52
2016,8,10,15,30,808.0,110.0,3.8,38.0,706.0,902.38,642.45
2016,8,10,15,45,792.0,107.5,3.85,38.0,661.0,872.2,624.74
2016,8,10,16,0,776.0,105.0,3.9,38.0,616.0,839.26,605.22
2016,8,10,16,15,756.0,101.5,3.9,37.5,566.5,799.14,581.77
2016,8,10,16,30,736.0,98.0,3.9,37.0,517.0,757.0,556.59
2016,8,10,16,45,690.0,100.0,3.9,37.0,462.0,702.11,521.03
2016,8,10,17,0,644.0,102.0,3.9,37.0,407.0,644.28,482.76
2016,8,10,17,15,611.5,93.5,3.8,36.5,353.5,585.0,442.81
2016,8,10,17,30,579.0,85.0,3.7,36.0,300.0,526.24,401.41
2016,8,10,17,45,527.5,77.0,3.65,35.5,247.5,456.69,350.41
2016,8,10,18,0,476.0,69.0,3.6,35.0,195.0,390.26,299.74
2016,8,10,18,15,398.5,58.0,3.35,34.5,146.5,310.02,236.31
2016,8,10,18,30,321.0,47.0,3.1,34.0,98.0,233.91,174.29
2016,8,10,18,45,160.5,34.5,2.9,33.5,60.0,133.44,91.6
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,22.1,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,9.39,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,70.5,19.0,2.9,26.5,27.0,15.07,0.0
2016,8,11,6,30,141.0,38.0,3.0,27.0,54.0,29.52,18.14
2016,8,11,6,45,231.5,53.5,3.2,27.5,96.0,40.41,28.19
2016,8,11,7,0,322.0,69.0,3.4,28.0,138.0,51.56,37.99
2016,8,11,7,15,370.0,83.0,3.45,28.5,185.5,61.06,46.13
2016,8,11,7,30,418.0,97.0,3.5,29.0,233.0,70.22,53.74
2016,8,11,7,45,366.5,128.0,3.55,29.5,263.5,89.29,69.4
2016,8,11,8,0,315.0,159.0,3.6,30.0,294.0,111.38,87.26
2016,8,11,8,15,370.5,172.0,3.55,30.5,352.0,119.44,93.32
2016,8,11,8,30,426.0,185.0,3.5,31.0,410.0,120.12,93.3
2016,8,11,8,45,364.5,223.5,3.45,32.0,430.0,155.83,111.02
2016,8,11,9,0,303.0,262.0,3.4,33.0,450.0,202.13,138.9
2016,8,11,9,15,390.0,256.0,3.3,33.5,518.0,238.53,160.33
2016,8,11,9,30,477.0,250.0,3.2,34.0,586.0,278.88,187.69
2016,8,11,9,45,655.0,178.5,3.1,34.5,670.5,314.97,211.78
2016,8,11,10,0,833.0,107.0,3.0,35.0,755.0,376.59,257.33
2016,8,11,10,15,842.5,109.0,2.95,35.5,791.0,432.81,302.53
2016,8,11,10,30,852.0,111.0,2.9,36.0,827.0,488.57,346.0
2016,8,11,10,45,857.0,113.0,2.85,36.5,856.0,541.3,385.84
2016,8,11,11,0,862.0,115.0,2.8,37.0,885.0,592.63,423.26
2016,8,11,11,15,601.0,275.0,2.85,37.0,818.0,605.42,431.22
2016,8,11,11,30,340.0,435.0,2.9,37.0,751.0,592.03,419.4
2016,8,11,11,45,600.0,283.0,2.95,37.5,851.0,679.8,482.93
2016,8,11,12,0,860.0,131.0,3.0,38.0,951.0,769.79,546.7
2016,8,11,12,15,861.0,131.0,3.1,38.0,956.5,805.7,569.76
2016,8,11,12,30,862.0,131.0,3.2,38.0,962.0,838.91,591.38
2016,8,11,12,45,857.5,133.5,3.3,38.5,958.5,866.67,608.24
2016,8,11,13,0,853.0,136.0,3.4,39.0,955.0,891.23,623.05
2016,8,11,13,15,850.0,135.5,3.5,39.0,944.0,911.19,636.31
2016,8,11,13,30,847.0,135.0,3.6,39.0,933.0,927.68,647.5
2016,8,11,13,45,838.5,137.0,3.7,39.0,913.0,937.71,654.74
2016,8,11,14,0,830.0,139.0,3.8,39.0,893.0,944.07,659.84
2016,8,11,14,15,823.5,137.0,3.85,38.5,867.0,944.91,662.72
2016,8,11,14,30,817.0,135.0,3.9,38.0,841.0,942.04,663.42
2016,8,11,14,45,806.0,134.0,3.95,38.0,807.5,944.95,666.58
2016,8,11,15,0,795.0,133.0,4.0,38.0,774.0,931.41,659.32
2016,8,11,15,15,782.5,130.5,4.0,38.0,734.5,911.4,647.83
2016,8,11,15,30,770.0,128.0,4.0,38.0,695.0,888.16,634.32
2016,8,11,15,45,754.5,124.5,4.0,38.0,650.0,858.01,616.32
2016,8,11,16,0,739.0,121.0,4.0,38.0,605.0,825.14,596.48
2016,8,11,16,15,717.5,116.5,3.95,37.5,556.0,788.02,574.68
2016,8,11,16,30,696.0,112.0,3.9,37.0,507.0,744.52,548.24
2016,8,11,16,45,670.5,106.5,3.85,37.0,455.5,695.11,516.19
2016,8,11,17,0,645.0,101.0,3.8,37.0,404.0,644.85,483.01
2016,8,11,17,15,606.0,94.5,3.65,36.5,350.5,582.98,441.02
2016,8,11,17,30,567.0,88.0,3.5,36.0,297.0,522.12,397.92
2016,8,11,17,45,513.0,79.5,3.4,35.5,244.5,450.75,345.53
2016,8,11,18,0,459.0,71.0,3.3,35.0,192.0,382.75,293.63
2016,8,11,18,15,378.5,60.0,2.95,34.5,143.0,297.32,226.3
2016,8,11,18,30,298.0,49.0,2.6,34.0,94.0,225.9,167.78
2016,8,11,18,45,183.5,33.0,2.3,33.5,57.0,142.08,96.71
2016,8,11,19,0,69.0,17.0,2.0,33.0,20.0,51.23,0.0
2016,8,11,19,15,34.5,8.5,2.05,33.0,10.0,7.26,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,61.5,20.5,3.05,25.5,27.0,16.13,0.0
2016,8,12,6,30,123.0,41.0,3.2,26.0,54.0,31.52,19.75
2016,8,12,6,45,226.0,57.0,3.35,26.5,99.0,42.98,30.45
2016,8,12,7,0,329.0,73.0,3.5,27.0,144.0,54.51,40.63
2016,8,12,7,15,399.5,81.0,3.55,27.5,192.5,59.92,45.36
2016,8,12,7,30,470.0,89.0,3.6,28.0,241.0,65.27,49.8
2016,8,12,7,45,495.0,104.5,3.65,29.0,291.5,75.05,57.67
2016,8,12,8,0,520.0,120.0,3.7,30.0,342.0,84.35,64.94
2016,8,12,8,15,586.5,119.0,3.65,30.5,402.0,82.67,63.16
2016,8,12,8,30,653.0,118.0,3.6,31.0,462.0,80.29,60.82
2016,8,12,8,45,684.0,120.5,3.6,32.0,514.0,94.84,59.2
2016,8,12,9,0,715.0,123.0,3.6,33.0,566.0,147.47,82.24
2016,8,12,9,15,733.5,127.0,3.4,33.5,612.5,208.83,124.3
2016,8,12,9,30,752.0,131.0,3.2,34.0,659.0,265.17,167.95
2016,8,12,9,45,767.0,133.5,3.05,35.0,701.0,321.01,212.82
2016,8,12,10,0,782.0,136.0,2.9,36.0,743.0,377.75,258.08
2016,8,12,10,15,792.5,138.0,2.7,36.5,778.5,432.92,301.63
2016,8,12,10,30,803.0,140.0,2.5,37.0,814.0,487.93,343.55
2016,8,12,10,45,809.0,143.0,2.35,37.5,843.0,540.98,382.59
2016,8,12,11,0,815.0,146.0,2.2,38.0,872.0,592.94,419.3
2016,8,12,11,15,820.5,147.0,2.15,38.0,893.5,641.65,453.81
2016,8,12,11,30,826.0,148.0,2.1,38.0,915.0,683.66,483.04
2016,8,12,11,45,806.5,164.5,2.05,38.5,923.0,729.15,511.99
2016,8,12,12,0,787.0,181.0,2.0,39.0,931.0,765.72,534.38
2016,8,12,12,15,788.5,181.5,2.05,39.0,936.5,801.79,558.26
2016,8,12,12,30,790.0,182.0,2.1,39.0,942.0,835.37,579.68
2016,8,12,12,45,786.0,184.0,2.15,39.5,938.5,862.87,595.74
2016,8,12,13,0,782.0,186.0,2.2,40.0,935.0,887.26,609.87
2016,8,12,13,15,779.0,185.0,2.2,40.0,924.5,906.59,621.79
2016,8,12,13,30,776.0,184.0,2.2,40.0,914.0,922.51,631.72
2016,8,12,13,45,769.5,183.5,2.25,40.0,895.0,932.08,638.33
2016,8,12,14,0,763.0,183.0,2.3,40.0,876.0,938.02,642.92
2016,8,12,14,15,755.5,180.5,2.25,39.5,849.5,937.46,644.14
2016,8,12,14,30,748.0,178.0,2.2,39.0,823.0,933.27,643.31
2016,8,12,14,45,719.5,186.0,2.2,39.0,786.5,924.46,638.9
2016,8,12,15,0,691.0,194.0,2.2,39.0,750.0,904.29,627.6
2016,8,12,15,15,676.5,190.0,2.15,39.0,710.5,882.03,614.69
2016,8,12,15,30,662.0,186.0,2.1,39.0,671.0,856.83,600.0
2016,8,12,15,45,646.0,179.0,2.1,39.0,627.5,824.39,581.12
2016,8,12,16,0,630.0,172.0,2.1,39.0,584.0,789.52,560.61
2016,8,12,16,15,513.0,191.5,2.05,38.5,509.5,684.27,492.53
2016,8,12,16,30,396.0,211.0,2.0,38.0,435.0,591.85,430.72
2016,8,12,16,45,385.0,189.5,1.95,38.0,389.0,530.11,390.34
2016,8,12,17,0,374.0,168.0,1.9,38.0,343.0,501.94,371.68
2016,8,12,17,15,337.5,153.5,1.8,37.5,296.5,429.02,321.2
2016,8,12,17,30,301.0,139.0,1.7,37.0,250.0,374.94,282.76
2016,8,12,17,45,263.5,119.5,1.6,36.5,204.5,316.58,239.9
2016,8,12,18,0,226.0,100.0,1.5,36.0,159.0,261.07,197.74
2016,8,12,18,15,173.0,78.5,1.35,35.0,117.0,197.65,148.37
2016,8,12,18,30,120.0,57.0,1.2,34.0,75.0,139.23,101.59
2016,8,12,18,45,60.0,35.0,1.05,33.5,44.0,73.47,47.12
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,11.1,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,28.5,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,11.0,1.45,26.0,11.0,9.06,0.0
2016,8,13,6,30,0.0,22.0,1.4,26.0,22.0,18.15,8.96
2016,8,13,6,45,0.0,45.5,1.35,26.0,45.5,36.83,25.37
2016,8,13,7,0,0.0,69.0,1.3,26.0,69.0,54.78,41.04
2016,8,13,7,15,11.0,92.0,1.3,26.0,95.5,72.24,56.08
2016,8,13,7,30,22.0,115.0,1.3,26.0,122.0,89.57,70.72
2016,8,13,7,45,29.0,138.0,1.3,26.5,149.5,102.95,81.59
2016,8,13,8,0,36.0,161.0,1.3,27.0,177.0,118.58,94.08
2016,8,13,8,15,69.5,193.5,1.25,27.0,228.5,139.59,110.94
2016,8,13,8,30,103.0,226.0,1.2,27.0,280.0,159.95,126.98
2016,8,13,8,45,255.0,230.5,1.15,27.0,383.5,157.08,114.79
2016,8,13,9,0,407.0,235.0,1.1,27.0,487.0,191.26,129.05
2016,8,13,9,15,506.0,216.0,1.05,27.0,554.5,227.49,150.2
2016,8,13,9,30,605.0,197.0,1.0,27.0,622.0,274.25,183.27
2016,8,13,9,45,625.0,201.0,0.95,27.5,663.5,325.16,223.81
2016,8,13,10,0,645.0,205.0,0.9,28.0,705.0,377.93,265.54
2016,8,13,10,15,657.5,209.0,0.9,28.0,740.0,429.2,306.21
2016,8,13,10,30,670.0,213.0,0.9,28.0,775.0,480.94,346.13
2016,8,13,10,45,559.5,288.0,0.95,28.5,769.0,523.42,377.53
2016,8,13,11,0,449.0,363.0,1.0,29.0,763.0,552.53,397.72
2016,8,13,11,15,270.5,408.5,1.05,29.0,651.5,506.06,365.65
2016,8,13,11,30,92.0,454.0,1.1,29.0,540.0,438.8,317.61
2016,8,13,11,45,144.5,469.5,1.15,29.0,606.0,502.62,363.27
2016,8,13,12,0,197.0,485.0,1.2,29.0,672.0,568.93,409.17
2016,8,13,12,15,130.0,469.0,1.2,29.0,593.0,516.78,372.23
2016,8,13,12,30,63.0,453.0,1.2,29.0,514.0,449.31,324.84
2016,8,13,12,45,86.0,466.5,1.25,29.0,549.5,488.28,353.09
2016,8,13,13,0,109.0,480.0,1.3,29.0,585.0,528.62,381.38
2016,8,13,13,15,171.0,475.5,1.3,29.0,637.5,602.37,432.8
2016,8,13,13,30,233.0,471.0,1.3,29.0,690.0,665.62,476.23
2016,8,13,13,45,331.5,425.0,1.3,29.0,729.0,739.71,527.43
2016,8,13,14,0,430.0,379.0,1.3,29.0,768.0,813.29,577.29
2016,8,13,14,15,254.0,392.0,1.3,29.0,620.5,648.93,466.25
2016,8,13,14,30,78.0,405.0,1.3,29.0,473.0,459.35,334.28
2016,8,13,14,45,91.5,394.0,1.3,29.0,470.0,464.94,340.52
2016,8,13,15,0,105.0,383.0,1.3,29.0,467.0,470.01,345.16
2016,8,13,15,15,125.5,365.0,1.3,28.5,460.5,492.85,363.13
2016,8,13,15,30,146.0,347.0,1.3,28.0,454.0,495.21,366.94
2016,8,13,15,45,76.0,267.0,1.3,28.0,323.0,326.31,245.29
2016,8,13,16,0,6.0,187.0,1.3,28.0,192.0,168.04,125.81
2016,8,13,16,15,3.0,99.5,1.3,27.5,102.0,85.76,62.78
2016,8,13,16,30,0.0,12.0,1.3,27.0,12.0,9.92,2.37
2016,8,13,16,45,0.0,10.0,1.3,27.0,10.0,8.25,1.06
2016,8,13,17,0,0.0,8.0,1.3,27.0,8.0,6.59,0.0
2016,8,13,17,15,0.0,7.0,1.25,26.5,7.0,5.76,0.0
2016,8,13,17,30,0.0,6.0,1.2,26.0,6.0,4.94,0.0
2016,8,13,17,45,0.0,4.5,1.15,26.0,4.5,3.7,0.0
2016,8,13,18,0,0.0,3.0,1.1,26.0,3.0,2.46,0.0
2016,8,13,18,15,0.0,2.0,1.05,26.0,2.0,1.64,0.0
2016,8,13,18,30,0.0,1.0,1.0,26.0,1.0,0.82,0.0
2016,8,13,18,45,0.0,0.5,1.0,26.0,0.5,0.41,0.0
2016,8,13,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,12.5,4.6,24.0,12.5,10.3,0.0
2016,8,14,6,30,0.0,25.0,4.7,24.0,25.0,20.66,10.99
2016,8,14,6,45,0.0,47.0,4.85,24.0,47.0,37.86,26.41
2016,8,14,7,0,0.0,69.0,5.0,24.0,69.0,54.72,41.32
2016,8,14,7,15,10.0,91.5,5.15,24.0,94.5,71.84,56.25
2016,8,14,7,30,20.0,114.0,5.3,24.0,120.0,88.82,70.82
2016,8,14,7,45,10.0,110.5,5.45,24.5,113.5,87.94,69.77
2016,8,14,8,0,0.0,107.0,5.6,25.0,107.0,86.37,68.08
2016,8,14,8,15,0.0,123.0,5.75,25.0,123.0,98.74,78.25
2016,8,14,8,30,0.0,139.0,5.9,25.0,139.0,110.99,88.21
2016,8,14,8,45,56.5,207.5,6.05,25.5,242.5,153.02,116.27
2016,8,14,9,0,113.0,276.0,6.2,26.0,346.0,207.9,155.19
2016,8,14,9,15,138.5,302.0,6.15,26.0,394.5,234.28,173.57
2016,8,14,9,30,164.0,328.0,6.1,26.0,443.0,271.96,201.76
2016,8,14,9,45,141.0,348.5,6.1,26.0,451.5,295.65,221.32
2016,8,14,10,0,118.0,369.0,6.1,26.0,460.0,316.7,238.51
2016,8,14,10,15,129.0,379.0,5.95,26.0,483.0,342.09,258.01
2016,8,14,10,30,140.0,389.0,5.8,26.0,506.0,368.51,278.23
2016,8,14,10,45,122.0,412.0,5.7,26.0,517.0,390.24,294.72
2016,8,14,11,0,104.0,435.0,5.6,26.0,528.0,411.1,310.13
2016,8,14,11,15,57.5,327.0,5.45,26.0,378.5,306.49,231.77
2016,8,14,11,30,11.0,219.0,5.3,26.0,229.0,189.88,142.62
2016,8,14,11,45,5.5,165.0,5.15,26.0,170.0,142.01,105.72
2016,8,14,12,0,0.0,111.0,5.0,26.0,111.0,93.05,67.55
2016,8,14,12,15,0.0,86.0,4.8,26.0,86.0,72.14,51.22
2016,8,14,12,30,0.0,61.0,4.6,26.0,61.0,51.15,34.75
2016,8,14,12,45,46.5,266.5,4.45,26.0,311.0,274.46,208.13
2016,8,14,13,0,93.0,472.0,4.3,26.0,561.0,507.58,379.67
2016,8,14,13,15,56.0,396.0,4.1,26.0,449.5,409.0,306.57
2016,8,14,13,30,19.0,320.0,3.9,26.0,338.0,293.68,220.65
2016,8,14,13,45,17.5,307.0,3.7,26.0,323.5,281.93,212.2
2016,8,14,14,0,16.0,294.0,3.5,26.0,309.0,269.92,203.29
2016,8,14,14,15,13.5,261.0,3.35,26.0,273.0,238.58,179.82
2016,8,14,14,30,11.0,228.0,3.2,26.0,237.0,207.01,156.05
2016,8,14,14,45,5.5,184.0,3.1,26.0,189.0,162.59,122.08
2016,8,14,15,0,0.0,140.0,3.0,26.0,141.0,118.46,87.89
2016,8,14,15,15,33.5,232.0,3.0,26.0,257.0,248.19,189.52
2016,8,14,15,30,67.0,324.0,3.0,26.0,373.0,377.27,287.5
2016,8,14,15,45,63.5,301.0,3.0,26.0,345.0,351.79,268.74
2016,8,14,16,0,60.0,278.0,3.0,26.0,317.0,325.99,250.16
2016,8,14,16,15,33.0,226.5,3.0,25.5,248.0,247.85,191.07
2016,8,14,16,30,6.0,175.0,3.0,25.0,179.0,159.02,121.98
2016,8,14,16,45,3.0,117.5,3.0,25.0,119.5,102.58,77.56
2016,8,14,17,0,0.0,60.0,3.0,25.0,60.0,49.71,35.03
2016,8,14,17,15,0.0,51.5,2.95,24.5,51.5,42.61,29.46
2016,8,14,17,30,0.0,43.0,2.9,24.0,43.0,35.53,23.79
2016,8,14,17,45,0.0,35.0,2.85,24.0,35.0,28.89,18.33
2016,8,14,18,0,0.0,27.0,2.8,24.0,27.0,22.25,12.8
2016,8,14,18,15,0.0,20.0,2.6,23.5,20.0,16.46,7.93
2016,8,14,18,30,0.0,13.0,2.4,23.0,13.0,10.68,3.01
2016,8,14,18,45,0.0,7.5,2.25,23.0,7.5,6.15,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.71,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,4.5,2.45,22.0,4.5,3.69,0.0
2016,8,15,6,30,0.0,9.0,2.5,22.0,9.0,7.39,0.32
2016,8,15,6,45,0.0,16.5,2.6,22.0,16.5,13.57,5.95
2016,8,15,7,0,0.0,24.0,2.7,22.0,24.0,19.77,11.51
2016,8,15,7,15,0.0,32.5,2.75,22.0,32.5,26.81,17.75
2016,8,15,7,30,0.0,41.0,2.8,22.0,41.0,33.87,23.9
2016,8,15,7,45,0.0,75.0,2.85,22.5,75.0,61.95,48.04
2016,8,15,8,0,0.0,109.0,2.9,23.0,109.0,87.79,69.81
2016,8,15,8,15,0.0,104.5,2.9,23.0,104.5,85.21,67.33
2016,8,15,8,30,0.0,100.0,2.9,23.0,100.0,82.29,64.6
2016,8,15,8,45,4.0,146.5,2.95,23.0,149.0,117.47,89.66
2016,8,15,9,0,8.0,193.0,3.0,23.0,198.0,152.94,117.23
2016,8,15,9,15,12.0,216.5,2.9,23.0,225.0,172.91,132.3
2016,8,15,9,30,16.0,240.0,2.8,23.0,252.0,193.67,147.96
2016,8,15,9,45,10.5,210.0,2.75,23.5,218.5,172.51,131.11
2016,8,15,10,0,5.0,180.0,2.7,24.0,185.0,148.99,112.5
2016,8,15,10,15,2.5,155.5,2.6,24.0,158.0,129.33,97.03
2016,8,15,10,30,0.0,131.0,2.5,24.0,131.0,108.75,80.8
2016,8,15,10,45,0.0,132.5,2.45,24.5,133.0,110.17,81.63
2016,8,15,11,0,0.0,134.0,2.4,25.0,135.0,111.59,82.45
2016,8,15,11,15,6.5,195.0,2.3,25.0,201.5,166.2,124.66
2016,8,15,11,30,13.0,256.0,2.2,25.0,268.0,221.86,166.91
2016,8,15,11,45,11.5,228.0,2.15,25.0,239.0,198.94,149.31
2016,8,15,12,0,10.0,200.0,2.1,25.0,210.0,175.43,131.39
2016,8,15,12,15,10.5,206.0,2.05,25.0,216.0,181.77,136.26
2016,8,15,12,30,11.0,212.0,2.0,25.0,222.0,188.15,141.1
2016,8,15,12,45,12.5,237.5,2.0,25.0,249.5,212.16,159.35
2016,8,15,13,0,14.0,263.0,2.0,25.0,277.0,236.55,177.74
2016,8,15,13,15,11.5,227.0,1.95,25.0,238.0,203.85,153.0
2016,8,15,13,30,9.0,191.0,1.9,25.0,199.0,170.77,127.94
2016,8,15,13,45,10.5,218.5,1.9,25.0,228.0,196.67,147.91
2016,8,15,14,0,12.0,246.0,1.9,25.0,257.0,223.05,168.01
2016,8,15,14,15,17.5,282.0,1.9,25.0,297.5,261.65,197.36
2016,8,15,14,30,23.0,318.0,1.9,25.0,338.0,301.38,227.29
2016,8,15,14,45,19.5,292.0,1.9,25.0,308.5,274.98,207.72
2016,8,15,15,0,16.0,266.0,1.9,25.0,279.0,248.35,188.08
2016,8,15,15,15,48.0,298.0,1.9,25.0,333.5,329.71,250.75
2016,8,15,15,30,80.0,330.0,1.9,25.0,388.0,396.68,301.41
2016,8,15,15,45,104.0,312.5,1.95,25.0,383.0,402.64,307.25
2016,8,15,16,0,128.0,295.0,2.0,25.0,378.0,425.59,325.82
2016,8,15,16,15,88.5,260.5,1.95,24.5,316.0,334.91,258.68
2016,8,15,16,30,49.0,226.0,1.9,24.0,254.0,264.1,205.12
2016,8,15,16,45,67.0,208.0,1.9,24.0,241.5,261.18,204.47
2016,8,15,17,0,85.0,190.0,1.9,24.0,229.0,256.89,202.4
2016,8,15,17,15,76.0,165.5,1.85,23.5,197.0,223.22,176.71
2016,8,15,17,30,67.0,141.0,1.8,23.0,165.0,189.87,150.77
2016,8,15,17,45,54.5,117.0,1.75,23.0,134.0,155.27,122.81
2016,8,15,18,0,42.0,93.0,1.7,23.0,103.0,121.38,94.84
2016,8,15,18,15,24.5,69.5,1.65,23.0,75.0,86.05,65.13
2016,8,15,18,30,7.0,46.0,1.6,23.0,47.0,46.54,31.92
2016,8,15,18,45,3.5,26.0,1.55,23.0,26.5,25.03,12.19
2016,8,15,19,0,0.0,6.0,1.5,23.0,6.0,5.12,0.0
2016,8,15,19,15,0.0,3.0,1.55,22.5,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,10.0,16.0,2.55,21.0,17.0,13.14,0.0
2016,8,16,6,30,20.0,32.0,2.6,21.0,34.0,25.73,15.11
2016,8,16,6,45,48.5,54.0,2.65,21.5,63.0,42.32,30.48
2016,8,16,7,0,77.0,76.0,2.7,22.0,92.0,57.6,44.12
2016,8,16,7,15,94.5,99.5,2.75,22.0,125.5,74.01,58.56
2016,8,16,7,30,112.0,123.0,2.8,22.0,159.0,89.99,72.33
2016,8,16,7,45,67.0,137.5,2.85,22.5,160.5,102.87,83.03
2016,8,16,8,0,22.0,152.0,2.9,23.0,162.0,117.55,94.99
2016,8,16,8,15,11.0,150.5,2.85,23.0,155.5,118.01,95.01
2016,8,16,8,30,0.0,149.0,2.8,23.0,149.0,117.98,94.61
2016,8,16,8,45,25.5,201.5,2.8,23.5,217.0,148.44,113.66
2016,8,16,9,0,51.0,254.0,2.8,24.0,285.0,189.18,143.39
2016,8,16,9,15,36.0,253.5,2.7,24.0,276.5,194.84,147.7
2016,8,16,9,30,21.0,253.0,2.6,24.0,268.0,204.25,155.29
2016,8,16,9,45,36.5,294.0,2.55,24.5,321.5,235.29,178.05
2016,8,16,10,0,52.0,335.0,2.5,25.0,375.0,275.92,207.95
2016,8,16,10,15,57.0,347.5,2.35,25.0,393.5,294.8,221.84
2016,8,16,10,30,62.0,360.0,2.2,25.0,412.0,314.25,236.14
2016,8,16,10,45,63.0,373.0,2.1,25.5,427.5,332.55,249.04
2016,8,16,11,0,64.0,386.0,2.0,26.0,443.0,351.05,261.89
2016,8,16,11,15,50.0,373.5,1.9,26.0,418.5,339.87,253.35
2016,8,16,11,30,36.0,361.0,1.8,26.0,394.0,326.48,243.21
2016,8,16,11,45,36.5,366.0,1.7,26.5,400.0,336.32,249.75
2016,8,16,12,0,37.0,371.0,1.6,27.0,406.0,346.17,256.14
2016,8,16,12,15,33.0,376.5,1.55,27.0,408.5,352.83,260.66
2016,8,16,12,30,29.0,382.0,1.5,27.0,411.0,359.15,264.95
2016,8,16,12,45,19.0,287.0,1.5,27.0,306.0,260.62,193.28
2016,8,16,13,0,9.0,192.0,1.5,27.0,201.0,170.73,126.43
2016,8,16,13,15,4.5,150.0,1.55,27.0,154.5,130.92,96.32
2016,8,16,13,30,0.0,108.0,1.6,27.0,108.0,90.89,65.49
2016,8,16,13,45,0.0,98.0,1.7,27.0,98.0,82.34,58.98
2016,8,16,14,0,0.0,88.0,1.8,27.0,88.0,73.77,52.39
2016,8,16,14,15,0.0,63.0,1.85,27.0,63.0,52.64,35.92
2016,8,16,14,30,0.0,38.0,1.9,27.0,38.0,31.68,19.48
2016,8,16,14,45,0.0,31.5,2.0,27.0,31.5,26.23,15.2
2016,8,16,15,0,0.0,25.0,2.1,27.0,25.0,20.79,10.92
2016,8,16,15,15,0.0,41.0,2.2,26.5,41.0,34.1,21.6
2016,8,16,15,30,0.0,57.0,2.3,26.0,57.0,47.41,32.33
2016,8,16,15,45,0.0,68.0,2.4,26.0,68.0,56.55,39.71
2016,8,16,16,0,0.0,79.0,2.5,26.0,79.0,65.7,47.14
2016,8,16,16,15,0.0,113.5,2.5,25.5,113.5,95.62,71.29
2016,8,16,16,30,0.0,148.0,2.5,25.0,148.0,128.12,97.54
2016,8,16,16,45,0.0,114.5,2.55,25.0,114.5,97.46,73.38
2016,8,16,17,0,0.0,81.0,2.6,25.0,81.0,67.25,49.3
2016,8,16,17,15,0.0,70.0,2.45,24.5,70.0,58.04,42.1
2016,8,16,17,30,0.0,59.0,2.3,24.0,59.0,48.85,34.78
2016,8,16,17,45,0.0,48.0,2.2,24.0,48.0,39.69,27.27
2016,8,16,18,0,0.0,37.0,2.1,24.0,37.0,30.55,19.66
2016,8,16,18,15,0.0,27.0,1.95,23.5,27.0,22.26,12.68
2016,8,16,18,30,0.0,17.0,1.8,23.0,17.0,13.99,5.65
2016,8,16,18,45,0.0,9.5,1.7,23.0,9.5,7.8,0.0
2016,8,16,19,0,0.0,2.0,1.6,23.0,2.0,1.71,0.0
2016,8,16,19,15,0.0,1.0,1.55,23.0,1.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,12.5,2.3,23.0,12.5,10.31,0.0
2016,8,17,6,30,0.0,25.0,2.4,23.0,25.0,20.63,10.77
2016,8,17,6,45,0.5,46.5,2.5,23.5,47.0,37.36,26.0
2016,8,17,7,0,1.0,68.0,2.6,24.0,69.0,53.87,40.56
2016,8,17,7,15,11.0,90.0,2.7,24.0,94.0,70.65,55.2
2016,8,17,7,30,21.0,112.0,2.8,24.0,119.0,87.32,69.48
2016,8,17,7,45,11.0,123.0,2.95,24.5,127.0,96.37,76.87
2016,8,17,8,0,1.0,134.0,3.1,25.0,135.0,105.24,83.93
2016,8,17,8,15,26.0,171.5,3.15,25.0,185.5,126.14,101.08
2016,8,17,8,30,51.0,209.0,3.2,25.0,236.0,149.67,120.16
2016,8,17,8,45,98.5,242.5,3.25,25.5,301.0,175.09,132.33
2016,8,17,9,0,146.0,276.0,3.3,26.0,366.0,204.93,150.81
2016,8,17,9,15,174.0,299.5,3.3,26.0,414.5,240.25,175.81
2016,8,17,9,30,202.0,323.0,3.3,26.0,463.0,279.47,204.94
2016,8,17,9,45,252.0,336.0,3.3,26.5,522.5,316.86,232.3
2016,8,17,10,0,302.0,349.0,3.3,27.0,582.0,366.26,269.19
2016,8,17,10,15,227.0,379.0,3.3,27.0,559.0,384.91,285.48
2016,8,17,10,30,152.0,409.0,3.3,27.0,536.0,390.52,290.88
2016,8,17,10,45,101.0,400.5,3.3,27.5,486.5,373.97,278.61
2016,8,17,11,0,50.0,392.0,3.3,28.0,437.0,348.01,258.87
2016,8,17,11,15,63.0,416.0,3.3,28.0,473.5,382.56,284.24
2016,8,17,11,30,76.0,440.0,3.3,28.0,510.0,418.95,310.6
2016,8,17,11,45,41.0,303.5,3.3,28.0,341.5,287.38,214.19
2016,8,17,12,0,6.0,167.0,3.3,28.0,173.0,144.71,106.57
2016,8,17,12,15,3.0,146.0,3.3,28.0,149.0,125.1,91.66
2016,8,17,12,30,0.0,125.0,3.3,28.0,125.0,105.1,76.21
2016,8,17,12,45,26.5,279.5,3.3,28.5,305.0,269.44,201.07
2016,8,17,13,0,53.0,434.0,3.3,29.0,485.0,438.17,323.43
2016,8,17,13,15,37.0,383.5,3.25,29.0,419.0,381.16,281.62
2016,8,17,13,30,21.0,333.0,3.2,29.0,353.0,307.73,228.1
2016,8,17,13,45,96.5,392.0,3.2,29.0,479.5,454.3,337.19
2016,8,17,14,0,172.0,451.0,3.2,29.0,606.0,608.58,447.21
2016,8,17,14,15,103.5,400.0,3.15,28.5,492.5,477.78,354.2
2016,8,17,14,30,35.0,349.0,3.1,28.0,379.0,362.58,270.42
2016,8,17,14,45,152.5,360.0,3.1,28.0,482.0,511.39,382.9
2016,8,17,15,0,270.0,371.0,3.1,28.0,585.0,659.9,490.43
2016,8,17,15,15,164.5,343.0,3.05,28.0,471.5,510.12,382.39
2016,8,17,15,30,59.0,315.0,3.0,28.0,358.0,361.74,272.74
2016,8,17,15,45,142.5,301.5,2.95,28.0,395.5,446.74,339.19
2016,8,17,16,0,226.0,288.0,2.9,28.0,433.0,508.44,387.03
2016,8,17,16,15,118.5,236.5,2.8,27.5,312.0,353.4,271.54
2016,8,17,16,30,11.0,185.0,2.7,27.0,191.0,173.75,132.49
2016,8,17,16,45,40.5,184.5,2.65,27.0,203.5,213.64,165.46
2016,8,17,17,0,70.0,184.0,2.6,27.0,216.0,239.28,186.72
2016,8,17,17,15,66.5,159.5,2.45,26.5,186.5,210.14,164.64
2016,8,17,17,30,63.0,135.0,2.3,26.0,157.0,180.88,142.1
2016,8,17,17,45,53.0,111.5,2.15,25.5,127.5,148.52,116.32
2016,8,17,18,0,43.0,88.0,2.0,25.0,98.0,116.65,90.31
2016,8,17,18,15,26.5,65.5,1.9,24.5,71.5,82.93,62.15
2016,8,17,18,30,10.0,43.0,1.8,24.0,45.0,45.15,30.52
2016,8,17,18,45,5.0,24.5,1.75,24.0,25.5,24.44,10.42
2016,8,17,19,0,0.0,6.0,1.7,24.0,6.0,5.12,0.0
2016,8,17,19,15,0.0,3.0,1.8,23.5,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,14.5,1.3,22.0,14.5,12.38,0.0
2016,8,18,6,30,0.0,29.0,1.4,22.0,29.0,23.52,13.03
2016,8,18,6,45,19.5,51.0,1.55,22.5,55.0,40.1,28.42
2016,8,18,7,0,39.0,73.0,1.7,23.0,81.0,56.43,42.9
2016,8,18,7,15,54.0,96.5,1.75,23.0,111.0,73.41,57.77
2016,8,18,7,30,69.0,120.0,1.8,23.0,141.0,90.08,72.08
2016,8,18,7,45,35.0,127.0,1.9,23.5,137.5,96.03,76.84
2016,8,18,8,0,1.0,134.0,2.0,24.0,134.0,105.19,84.17
2016,8,18,8,15,0.5,130.5,2.05,24.0,130.5,103.96,82.81
2016,8,18,8,30,0.0,127.0,2.1,24.0,127.0,102.28,81.09
2016,8,18,8,45,2.0,152.0,2.2,24.5,153.5,121.33,92.15
2016,8,18,9,0,4.0,177.0,2.3,25.0,180.0,141.19,107.15
2016,8,18,9,15,14.0,217.5,2.3,25.0,227.5,174.1,132.01
2016,8,18,9,30,24.0,258.0,2.3,25.0,275.0,208.7,157.95
2016,8,18,9,45,56.5,307.5,2.3,25.5,350.5,250.92,188.54
2016,8,18,10,0,89.0,357.0,2.3,26.0,426.0,305.05,228.05
2016,8,18,10,15,98.5,379.5,2.25,26.0,459.0,335.74,250.71
2016,8,18,10,30,108.0,402.0,2.2,26.0,492.0,367.86,274.33
2016,8,18,10,45,103.0,415.5,2.15,26.5,504.0,386.89,287.64
2016,8,18,11,0,98.0,429.0,2.1,27.0,516.0,405.36,300.3
2016,8,18,11,15,180.0,441.0,2.05,27.0,605.0,478.93,353.72
2016,8,18,11,30,262.0,453.0,2.0,27.0,694.0,562.7,413.24
2016,8,18,11,45,193.0,464.5,1.95,27.0,644.0,538.52,394.89
2016,8,18,12,0,124.0,476.0,1.9,27.0,594.0,510.38,373.96
2016,8,18,12,15,132.0,480.5,1.85,27.0,607.0,532.91,389.91
2016,8,18,12,30,140.0,485.0,1.8,27.0,620.0,555.57,405.54
2016,8,18,12,45,140.0,483.5,1.8,27.0,618.0,565.74,412.58
2016,8,18,13,0,140.0,482.0,1.8,27.0,616.0,575.04,419.13
2016,8,18,13,15,210.0,468.0,1.75,27.0,665.5,636.49,463.06
2016,8,18,13,30,280.0,454.0,1.7,27.0,715.0,714.32,516.61
2016,8,18,13,45,211.0,451.5,1.7,27.0,645.5,640.34,465.31
2016,8,18,14,0,142.0,449.0,1.7,27.0,576.0,578.4,422.21
2016,8,18,14,15,71.5,294.5,1.7,27.0,358.5,342.15,255.39
2016,8,18,14,30,1.0,140.0,1.7,27.0,141.0,119.41,87.56
2016,8,18,14,45,38.0,251.5,1.75,27.0,282.0,270.59,204.33
2016,8,18,15,0,75.0,363.0,1.8,27.0,423.0,423.09,316.71
2016,8,18,15,15,46.5,307.0,1.85,26.5,343.5,339.09,255.35
2016,8,18,15,30,18.0,251.0,1.9,26.0,264.0,238.92,181.03
2016,8,18,15,45,19.0,240.5,1.95,26.0,254.0,231.06,175.96
2016,8,18,16,0,20.0,230.0,2.0,26.0,244.0,223.22,170.58
2016,8,18,16,15,115.5,233.5,2.0,26.0,298.5,348.01,269.17
2016,8,18,16,30,211.0,237.0,2.0,26.0,353.0,433.98,336.13
2016,8,18,16,45,149.5,211.5,2.05,26.0,289.5,351.02,273.28
2016,8,18,17,0,88.0,186.0,2.1,26.0,226.0,256.4,200.56
2016,8,18,17,15,83.5,160.5,2.0,25.5,194.5,224.62,176.88
2016,8,18,17,30,79.0,135.0,1.9,25.0,163.0,192.69,152.27
2016,8,18,17,45,67.5,111.5,1.85,25.0,132.0,158.63,124.86
2016,8,18,18,0,56.0,88.0,1.8,25.0,101.0,125.16,97.3
2016,8,18,18,15,37.0,65.5,1.85,24.5,73.0,89.45,67.44
2016,8,18,18,30,18.0,43.0,1.9,24.0,45.0,54.67,38.02
2016,8,18,18,45,9.0,24.5,1.95,24.0,25.5,29.68,12.7
2016,8,18,19,0,0.0,6.0,2.0,24.0,6.0,5.12,0.0
2016,8,18,19,15,0.0,3.0,2.1,23.5,3.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,61.0,17.5,2.0,23.0,23.0,14.94,0.0
2016,8,19,6,30,122.0,35.0,2.2,23.0,46.0,27.13,15.62
2016,8,19,6,45,226.5,50.5,2.4,23.5,89.5,38.32,26.74
2016,8,19,7,0,331.0,66.0,2.6,24.0,133.0,49.63,36.9
2016,8,19,7,15,401.5,77.0,2.8,24.5,184.0,57.29,43.67
2016,8,19,7,30,472.0,88.0,3.0,25.0,235.0,64.78,50.04
2016,8,19,7,45,239.0,113.5,3.2,25.5,188.0,82.49,64.86
2016,8,19,8,0,6.0,139.0,3.4,26.0,141.0,108.58,86.44
2016,8,19,8,15,55.5,180.0,3.5,26.0,208.5,131.39,105.08
2016,8,19,8,30,105.0,221.0,3.6,26.0,276.0,156.89,125.7
2016,8,19,8,45,70.5,230.5,3.7,26.5,269.0,167.6,126.46
2016,8,19,9,0,36.0,240.0,3.8,27.0,262.0,179.67,135.12
2016,8,19,9,15,396.0,181.5,3.8,27.0,454.5,192.4,129.39
2016,8,19,9,30,756.0,123.0,3.8,27.0,647.0,270.34,178.03
2016,8,19,9,45,776.5,122.5,3.8,27.5,690.0,326.35,225.15
2016,8,19,10,0,797.0,122.0,3.8,28.0,733.0,383.83,273.37
2016,8,19,10,15,480.0,265.0,3.75,28.0,638.5,406.13,298.41
2016,8,19,10,30,163.0,408.0,3.7,28.0,544.0,396.63,294.66
2016,8,19,10,45,499.5,267.5,3.7,28.5,703.5,485.4,360.81
2016,8,19,11,0,836.0,127.0,3.7,29.0,863.0,601.46,447.45
2016,8,19,11,15,841.0,128.0,3.65,29.0,884.5,649.62,483.39
2016,8,19,11,30,846.0,129.0,3.6,29.0,906.0,695.99,517.44
2016,8,19,11,45,834.5,139.5,3.6,29.0,916.0,735.97,546.17
2016,8,19,12,0,823.0,150.0,3.6,29.0,926.0,772.57,571.73
2016,8,19,12,15,824.5,150.5,3.55,29.0,931.0,808.31,595.41
2016,8,19,12,30,826.0,151.0,3.5,29.0,936.0,841.46,617.19
2016,8,19,12,45,605.0,286.0,3.45,29.5,860.5,817.57,596.31
2016,8,19,13,0,384.0,421.0,3.4,30.0,785.0,752.5,545.8
2016,8,19,13,15,597.5,287.5,3.35,29.5,845.5,855.95,622.9
2016,8,19,13,30,811.0,154.0,3.3,29.0,906.0,940.27,681.93
2016,8,19,13,45,802.0,155.0,3.25,29.0,885.5,948.67,686.92
2016,8,19,14,0,793.0,156.0,3.2,29.0,865.0,953.31,690.18
2016,8,19,14,15,576.5,268.0,3.1,29.0,775.0,869.73,633.13
2016,8,19,14,30,360.0,380.0,3.0,29.0,685.0,753.36,550.09
2016,8,19,14,45,289.5,379.0,2.95,29.0,618.0,686.99,504.72
2016,8,19,15,0,219.0,378.0,2.9,29.0,551.0,600.16,444.21
2016,8,19,15,15,120.0,318.5,2.7,29.0,412.5,442.44,330.94
2016,8,19,15,30,21.0,259.0,2.5,29.0,274.0,249.75,187.28
2016,8,19,15,45,200.5,256.0,2.4,29.0,384.0,452.42,344.02
2016,8,19,16,0,380.0,253.0,2.3,29.0,494.0,630.34,474.41
2016,8,19,16,15,323.0,240.5,2.15,28.5,433.5,558.76,423.14
2016,8,19,16,30,266.0,228.0,2.0,28.0,373.0,489.11,373.82
2016,8,19,16,45,343.5,188.5,1.9,28.0,355.5,500.97,385.9
2016,8,19,17,0,421.0,149.0,1.8,28.0,338.0,522.96,404.15
2016,8,19,17,15,468.5,119.5,1.7,27.5,302.5,508.04,395.4
2016,8,19,17,30,516.0,90.0,1.6,27.0,267.0,493.91,386.48
2016,8,19,17,45,457.0,80.0,1.55,27.0,215.5,412.85,324.6
2016,8,19,18,0,398.0,70.0,1.5,27.0,164.0,344.01,269.95
2016,8,19,18,15,307.0,56.5,1.55,26.5,117.5,258.45,200.76
2016,8,19,18,30,216.0,43.0,1.6,26.0,71.0,182.65,136.84
2016,8,19,18,45,108.0,21.5,1.7,26.0,35.5,91.07,45.04
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,6.0,1.85,23.0,6.0,5.12,0.0
2016,8,20,6,30,0.0,12.0,1.9,23.0,12.0,9.87,2.03
2016,8,20,6,45,0.0,24.5,2.0,23.5,24.5,20.2,11.45
2016,8,20,7,0,0.0,37.0,2.1,24.0,37.0,30.57,20.62
2016,8,20,7,15,0.0,52.0,2.15,24.0,52.0,43.04,31.55
2016,8,20,7,30,0.0,67.0,2.2,24.0,67.0,55.2,42.04
2016,8,20,7,45,0.0,71.5,2.3,24.5,71.5,59.2,45.29
2016,8,20,8,0,0.0,76.0,2.4,25.0,76.0,63.06,48.32
2016,8,20,8,15,0.0,98.5,2.5,25.0,98.5,80.65,62.99
2016,8,20,8,30,0.0,121.0,2.6,25.0,121.0,97.87,77.16
2016,8,20,8,45,2.5,151.5,2.75,25.5,153.0,120.99,91.58
2016,8,20,9,0,5.0,182.0,2.9,26.0,185.0,144.91,109.7
2016,8,20,9,15,4.5,178.5,2.9,26.0,181.5,144.15,108.74
2016,8,20,9,30,4.0,175.0,2.9,26.0,178.0,142.81,107.42
2016,8,20,9,45,6.5,196.0,2.95,26.0,201.5,160.86,121.12
2016,8,20,10,0,9.0,217.0,3.0,26.0,225.0,179.43,135.16
2016,8,20,10,15,14.0,254.5,2.95,26.0,267.0,212.39,160.08
2016,8,20,10,30,19.0,292.0,2.9,26.0,309.0,246.38,185.55
2016,8,20,10,45,23.5,319.0,2.9,26.5,340.0,272.9,204.84
2016,8,20,11,0,28.0,346.0,2.9,27.0,371.0,300.15,224.5
2016,8,20,11,15,26.0,346.5,2.85,27.0,370.5,304.36,227.35
2016,8,20,11,30,24.0,347.0,2.8,27.0,370.0,305.08,227.7
2016,8,20,11,45,21.0,329.0,2.8,27.0,349.0,290.71,216.97
2016,8,20,12,0,18.0,311.0,2.8,27.0,328.0,275.57,205.7
2016,8,20,12,15,16.5,300.0,2.7,27.0,316.0,266.93,199.22
2016,8,20,12,30,15.0,289.0,2.6,27.0,304.0,257.89,192.43
2016,8,20,12,45,17.0,307.0,2.55,27.5,323.5,276.77,206.12
2016,8,20,13,0,19.0,325.0,2.5,28.0,343.0,296.0,219.88
