Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,13,15,21.0,333.5,2.45,28.0,353.0,307.09,228.08
2016,8,20,13,30,23.0,342.0,2.4,28.0,363.0,318.33,236.44
2016,8,20,13,45,19.0,310.0,2.35,28.0,327.5,287.07,213.53
2016,8,20,14,0,15.0,278.0,2.3,28.0,292.0,255.32,190.22
2016,8,20,14,15,7.5,179.5,2.15,27.5,186.5,160.38,119.15
2016,8,20,14,30,0.0,81.0,2.0,27.0,81.0,67.67,47.72
2016,8,20,14,45,0.0,79.5,1.95,27.0,79.5,66.36,46.86
2016,8,20,15,0,0.0,78.0,1.9,27.0,78.0,65.05,45.93
2016,8,20,15,15,0.0,50.5,1.75,26.5,50.5,42.01,27.89
2016,8,20,15,30,0.0,23.0,1.6,26.0,23.0,19.08,9.7
2016,8,20,15,45,0.0,18.5,1.45,26.0,18.5,15.33,6.72
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,11.59,3.73
2016,8,20,16,15,0.0,12.0,1.15,26.0,12.0,9.92,2.41
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,8.26,1.08
2016,8,20,16,45,0.0,8.5,0.85,26.0,8.5,7.01,0.09
2016,8,20,17,0,0.0,7.0,0.7,26.0,7.0,5.77,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.5,6.0,4.94,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,4.11,0.0
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.28,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.46,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.64,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.82,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.41,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,4.0,2.65,21.0,4.0,3.41,0.0
2016,8,21,6,30,0.0,8.0,2.6,21.0,8.0,6.57,0.0
2016,8,21,6,45,0.0,15.5,2.6,21.0,15.5,12.75,5.23
2016,8,21,7,0,0.0,23.0,2.6,21.0,23.0,18.94,10.82
2016,8,21,7,15,0.0,32.0,2.55,21.0,32.0,26.4,17.46
2016,8,21,7,30,0.0,41.0,2.5,21.0,41.0,33.87,24.02
2016,8,21,7,45,0.0,65.5,2.5,21.5,65.5,54.28,41.64
2016,8,21,8,0,0.0,90.0,2.5,22.0,90.0,73.71,58.09
2016,8,21,8,15,0.0,100.5,2.55,22.0,100.5,82.13,65.03
2016,8,21,8,30,0.0,111.0,2.6,22.0,111.0,90.48,71.86
2016,8,21,8,45,8.0,161.5,2.65,22.5,166.5,128.35,98.48
2016,8,21,9,0,16.0,212.0,2.7,23.0,222.0,167.21,128.18
2016,8,21,9,15,82.5,267.0,2.6,23.0,323.5,212.58,160.25
2016,8,21,9,30,149.0,322.0,2.5,23.0,425.0,268.71,200.89
2016,8,21,9,45,100.5,327.0,2.45,23.5,398.5,278.35,209.73
2016,8,21,10,0,52.0,332.0,2.4,24.0,372.0,275.51,208.42
2016,8,21,10,15,116.5,369.5,2.1,24.0,464.0,334.81,251.95
2016,8,21,10,30,181.0,407.0,1.8,24.0,556.0,406.25,303.87
2016,8,21,10,45,146.5,419.5,1.5,24.5,543.5,414.18,308.33
2016,8,21,11,0,112.0,432.0,1.2,25.0,531.0,417.83,309.31
2016,8,21,11,15,70.0,395.5,0.95,25.0,458.0,372.65,275.84
2016,8,21,11,30,28.0,359.0,0.7,25.0,385.0,321.25,237.62
2016,8,21,11,45,73.0,415.5,0.45,25.5,484.0,407.08,298.12
2016,8,21,12,0,118.0,472.0,0.2,26.0,583.0,505.17,362.9
2016,8,21,12,15,71.0,414.0,0.5,26.0,481.0,418.99,304.6
2016,8,21,12,30,24.0,356.0,0.8,26.0,379.0,323.64,238.25
2016,8,21,12,45,19.0,313.5,1.1,26.0,332.0,284.35,211.06
2016,8,21,13,0,14.0,271.0,1.4,26.0,285.0,244.14,182.02
2016,8,21,13,15,22.5,323.0,1.55,26.0,344.5,312.55,233.15
2016,8,21,13,30,31.0,375.0,1.7,26.0,404.0,373.14,277.47
2016,8,21,13,45,26.5,350.0,1.9,26.0,374.5,348.06,259.5
2016,8,21,14,0,22.0,325.0,2.1,26.0,345.0,305.3,228.71
2016,8,21,14,15,46.0,358.0,2.2,26.0,397.5,381.34,285.91
2016,8,21,14,30,70.0,391.0,2.3,26.0,450.0,442.31,331.04
2016,8,21,14,45,90.5,382.5,2.45,26.0,455.5,457.48,343.35
2016,8,21,15,0,111.0,374.0,2.6,26.0,461.0,472.2,355.64
2016,8,21,15,15,72.0,327.5,2.6,25.5,383.0,387.26,293.92
2016,8,21,15,30,33.0,281.0,2.6,25.0,305.0,302.53,230.97
2016,8,21,15,45,48.5,275.5,2.65,25.0,307.5,313.88,241.12
2016,8,21,16,0,64.0,270.0,2.7,25.0,310.0,324.9,250.74
2016,8,21,16,15,36.5,223.5,2.65,25.0,246.0,250.79,193.96
2016,8,21,16,30,9.0,177.0,2.6,25.0,182.0,164.94,126.87
2016,8,21,16,45,16.0,169.0,2.55,25.0,176.5,164.77,127.62
2016,8,21,17,0,23.0,161.0,2.5,25.0,171.0,164.56,128.14
2016,8,21,17,15,18.0,139.0,2.35,24.5,146.5,140.14,109.08
2016,8,21,17,30,13.0,117.0,2.2,24.0,122.0,116.0,89.9
2016,8,21,17,45,6.5,95.5,2.1,24.0,98.0,91.69,70.0
2016,8,21,18,0,0.0,74.0,2.0,24.0,74.0,67.76,50.09
2016,8,21,18,15,0.0,52.5,1.9,23.5,52.5,47.61,33.23
2016,8,21,18,30,0.0,31.0,1.8,23.0,31.0,26.59,15.44
2016,8,21,18,45,0.0,15.5,1.7,23.0,15.5,12.79,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.82,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.64,0.0
2016,8,22,7,15,0.0,3.5,2.35,23.5,3.5,2.87,0.0
2016,8,22,7,30,0.0,5.0,2.4,24.0,5.0,4.11,0.0
2016,8,22,7,45,12.0,77.5,2.45,24.5,83.0,63.83,49.3
2016,8,22,8,0,24.0,150.0,2.5,25.0,161.0,115.9,92.94
2016,8,22,8,15,25.5,170.5,2.6,25.5,183.0,131.13,105.02
2016,8,22,8,30,27.0,191.0,2.7,26.0,205.0,138.84,110.75
2016,8,22,8,45,17.0,189.0,2.85,26.5,198.0,147.77,111.91
2016,8,22,9,0,7.0,187.0,3.0,27.0,191.0,148.74,112.16
2016,8,22,9,15,10.5,209.0,3.05,27.0,216.0,167.57,126.28
2016,8,22,9,30,14.0,231.0,3.1,27.0,241.0,187.1,140.88
2016,8,22,9,45,34.0,281.5,3.2,27.5,307.0,227.4,170.52
2016,8,22,10,0,54.0,332.0,3.3,28.0,373.0,276.6,206.69
2016,8,22,10,15,172.0,359.5,3.35,28.0,500.0,352.12,261.64
2016,8,22,10,30,290.0,387.0,3.4,28.0,627.0,443.49,328.6
2016,8,22,10,45,304.0,399.0,3.45,28.0,658.0,483.93,358.73
2016,8,22,11,0,318.0,411.0,3.5,28.0,689.0,525.54,389.48
2016,8,22,11,15,319.0,422.0,3.5,28.0,707.5,559.02,413.85
2016,8,22,11,30,320.0,433.0,3.5,28.0,726.0,592.09,437.58
2016,8,22,11,45,589.5,280.0,3.55,28.5,829.0,690.38,511.42
2016,8,22,12,0,859.0,127.0,3.6,29.0,932.0,787.86,582.62
2016,8,22,12,15,860.0,127.5,3.6,29.0,937.5,824.24,606.47
2016,8,22,12,30,861.0,128.0,3.6,29.0,943.0,857.82,628.72
2016,8,22,12,45,618.5,275.0,3.6,29.0,859.5,825.7,604.24
2016,8,22,13,0,376.0,422.0,3.6,29.0,776.0,750.7,547.58
2016,8,22,13,15,616.5,273.5,3.6,29.0,845.0,866.64,633.43
2016,8,22,13,30,857.0,125.0,3.6,29.0,914.0,948.87,689.59
2016,8,22,13,45,852.5,124.0,3.6,29.0,895.0,959.27,696.32
2016,8,22,14,0,848.0,123.0,3.6,29.0,876.0,965.93,701.27
2016,8,22,14,15,640.5,231.5,3.6,29.0,790.0,902.4,659.82
2016,8,22,14,30,433.0,340.0,3.6,29.0,704.0,805.47,590.2
2016,8,22,14,45,624.0,229.0,3.6,29.0,728.5,890.76,655.02
2016,8,22,15,0,815.0,118.0,3.6,29.0,753.0,951.52,696.55
2016,8,22,15,15,419.0,190.0,3.6,29.0,515.5,636.48,479.56
2016,8,22,15,30,23.0,262.0,3.6,29.0,278.0,255.35,191.91
2016,8,22,15,45,386.0,186.0,3.6,29.0,428.5,591.36,452.54
2016,8,22,16,0,749.0,110.0,3.6,29.0,579.0,835.06,626.96
2016,8,22,16,15,726.5,106.0,3.4,28.5,529.0,791.63,597.49
2016,8,22,16,30,704.0,102.0,3.2,28.0,479.0,750.87,571.54
2016,8,22,16,45,671.0,97.5,3.05,28.0,425.5,695.16,533.68
2016,8,22,17,0,638.0,93.0,2.9,28.0,372.0,639.2,495.03
2016,8,22,17,15,595.0,87.0,2.7,27.5,318.0,574.15,449.42
2016,8,22,17,30,552.0,81.0,2.5,27.0,264.0,510.55,402.34
2016,8,22,17,45,486.0,72.5,2.35,27.0,211.0,430.96,340.59
2016,8,22,18,0,420.0,64.0,2.2,27.0,158.0,355.98,280.2
2016,8,22,18,15,323.0,51.5,2.25,26.5,111.5,262.38,203.9
2016,8,22,18,30,226.0,39.0,2.3,26.0,65.0,184.23,136.51
2016,8,22,18,45,113.0,19.5,2.35,25.5,32.5,88.6,18.69
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,65.0,16.0,3.7,24.0,21.5,13.66,0.0
2016,8,23,6,30,130.0,32.0,3.8,24.0,43.0,24.92,12.97
2016,8,23,6,45,237.0,48.0,3.9,24.0,87.0,36.58,25.08
2016,8,23,7,0,344.0,64.0,4.0,24.0,131.0,48.34,35.73
2016,8,23,7,15,417.5,74.5,4.2,24.5,182.5,55.73,42.31
2016,8,23,7,30,491.0,85.0,4.4,25.0,234.0,64.68,49.96
2016,8,23,7,45,550.0,90.5,4.6,25.5,289.5,67.18,51.9
2016,8,23,8,0,609.0,96.0,4.8,26.0,345.0,69.73,53.8
2016,8,23,8,15,327.5,149.5,4.9,26.0,285.5,105.49,83.66
2016,8,23,8,30,46.0,203.0,5.0,26.0,226.0,145.89,116.9
2016,8,23,8,45,398.0,155.5,5.1,26.5,393.0,118.19,79.96
2016,8,23,9,0,750.0,108.0,5.2,27.0,560.0,161.95,92.77
2016,8,23,9,15,518.0,206.5,5.2,27.0,530.5,235.2,158.0
2016,8,23,9,30,286.0,305.0,5.2,27.0,501.0,287.28,208.51
2016,8,23,9,45,558.0,208.5,5.2,27.5,622.5,325.35,231.81
2016,8,23,10,0,830.0,112.0,5.2,28.0,744.0,398.88,286.36
2016,8,23,10,15,840.5,114.0,5.2,28.0,780.5,456.28,334.88
2016,8,23,10,30,851.0,116.0,5.2,28.0,817.0,513.29,381.91
2016,8,23,10,45,861.5,115.5,5.25,28.5,847.5,567.73,425.06
2016,8,23,11,0,872.0,115.0,5.3,29.0,878.0,621.23,466.21
2016,8,23,11,15,877.0,116.0,5.25,29.0,899.5,671.2,504.32
2016,8,23,11,30,882.0,117.0,5.2,29.0,921.0,719.27,540.11
2016,8,23,11,45,883.5,118.5,5.2,29.5,934.5,763.08,571.04
2016,8,23,12,0,885.0,120.0,5.2,30.0,948.0,804.32,597.99
2016,8,23,12,15,886.5,120.5,5.2,30.0,953.5,841.99,623.5
2016,8,23,12,30,888.0,121.0,5.2,30.0,959.0,876.79,646.95
2016,8,23,12,45,887.0,121.0,5.2,30.5,956.0,905.91,665.13
2016,8,23,13,0,886.0,121.0,5.2,31.0,953.0,931.68,681.03
2016,8,23,13,15,883.5,120.5,5.15,31.0,941.0,952.12,694.46
2016,8,23,13,30,881.0,120.0,5.1,31.0,929.0,968.9,705.55
2016,8,23,13,45,876.0,119.5,5.1,31.0,909.5,979.51,713.02
2016,8,23,14,0,871.0,119.0,5.1,31.0,890.0,986.27,718.12
2016,8,23,14,15,864.5,117.5,5.05,31.0,862.0,986.68,718.84
2016,8,23,14,30,858.0,116.0,5.0,31.0,834.0,983.23,717.19
2016,8,23,14,45,839.5,119.0,4.95,31.0,797.5,968.87,708.48
2016,8,23,15,0,821.0,122.0,4.9,31.0,761.0,963.4,705.89
2016,8,23,15,15,808.5,119.5,4.8,30.5,720.0,941.98,693.82
2016,8,23,15,30,796.0,117.0,4.7,30.0,679.0,917.24,679.65
2016,8,23,15,45,774.0,116.0,4.65,30.0,631.5,882.14,657.42
2016,8,23,16,0,752.0,115.0,4.6,30.0,584.0,844.52,633.41
2016,8,23,16,15,729.0,111.0,4.35,29.5,533.0,805.34,608.77
2016,8,23,16,30,706.0,107.0,4.1,29.0,482.0,759.64,579.21
2016,8,23,16,45,670.0,103.0,3.9,29.0,427.5,701.85,539.63
2016,8,23,17,0,634.0,99.0,3.7,29.0,373.0,643.95,499.31
2016,8,23,17,15,589.0,92.0,3.4,28.5,318.5,576.16,451.09
2016,8,23,17,30,544.0,85.0,3.1,28.0,264.0,509.97,401.74
2016,8,23,17,45,476.0,76.0,2.85,27.5,210.5,428.58,338.93
2016,8,23,18,0,408.0,67.0,2.6,27.0,157.0,348.52,274.85
2016,8,23,18,15,307.0,53.5,2.55,26.5,110.0,256.93,199.55
2016,8,23,18,30,206.0,40.0,2.5,26.0,63.0,176.6,129.9
2016,8,23,18,45,103.0,20.0,2.5,25.5,31.5,84.49,3.08
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,114.0,14.0,2.75,22.5,23.5,11.95,0.0
2016,8,24,6,30,228.0,28.0,3.0,23.0,47.0,23.1,11.42
2016,8,24,6,45,346.0,39.0,3.3,23.5,93.5,31.55,20.89
2016,8,24,7,0,464.0,50.0,3.6,24.0,140.0,39.9,28.53
2016,8,24,7,15,533.0,57.5,3.75,24.5,193.5,45.0,33.12
2016,8,24,7,30,602.0,65.0,3.9,25.0,247.0,50.04,37.44
2016,8,24,7,45,655.5,68.5,4.1,25.5,304.0,51.92,38.91
2016,8,24,8,0,709.0,72.0,4.3,26.0,361.0,58.69,44.44
2016,8,24,8,15,739.5,76.0,4.3,26.0,416.0,60.9,46.14
2016,8,24,8,30,770.0,80.0,4.3,26.0,471.0,63.04,47.75
2016,8,24,8,45,796.0,81.5,4.35,26.5,524.0,95.01,51.77
2016,8,24,9,0,822.0,83.0,4.4,27.0,577.0,161.2,89.08
2016,8,24,9,15,837.5,85.5,4.4,27.5,625.0,220.97,133.49
2016,8,24,9,30,853.0,88.0,4.4,28.0,673.0,281.92,183.92
2016,8,24,9,45,581.0,215.0,4.4,28.5,625.0,338.8,239.91
2016,8,24,10,0,309.0,342.0,4.4,29.0,577.0,371.68,272.58
2016,8,24,10,15,602.0,218.0,4.4,29.0,703.5,430.89,315.89
2016,8,24,10,30,895.0,94.0,4.4,29.0,830.0,519.44,383.58
2016,8,24,10,45,901.0,95.0,4.4,29.5,859.0,574.79,426.77
2016,8,24,11,0,907.0,96.0,4.4,30.0,888.0,628.68,467.55
2016,8,24,11,15,911.0,97.0,4.35,30.0,909.5,679.57,505.79
2016,8,24,11,30,915.0,98.0,4.3,30.0,931.0,728.34,541.54
2016,8,24,11,45,910.0,103.5,4.3,30.0,942.0,772.04,572.3
2016,8,24,12,0,905.0,109.0,4.3,30.0,953.0,812.6,599.51
2016,8,24,12,15,905.5,109.0,4.25,30.0,958.0,849.6,623.95
2016,8,24,12,30,906.0,109.0,4.2,30.0,963.0,883.55,646.21
2016,8,24,12,45,903.0,110.0,4.2,30.5,958.5,912.11,663.72
2016,8,24,13,0,900.0,111.0,4.2,31.0,954.0,937.19,678.88
2016,8,24,13,15,897.5,110.5,4.15,31.0,942.0,957.69,692.19
2016,8,24,13,30,895.0,110.0,4.1,31.0,930.0,974.48,703.14
2016,8,24,13,45,887.5,111.0,4.1,31.0,909.0,984.1,709.84
2016,8,24,14,0,880.0,112.0,4.1,31.0,888.0,989.82,714.2
2016,8,24,14,15,873.0,110.5,4.05,31.0,860.0,989.57,714.56
2016,8,24,14,30,866.0,109.0,4.0,31.0,832.0,985.43,712.57
2016,8,24,14,45,845.0,114.0,3.95,31.0,794.5,970.54,703.75
2016,8,24,15,0,824.0,119.0,3.9,31.0,757.0,964.43,700.88
2016,8,24,15,15,811.5,116.5,3.85,30.5,716.0,942.87,689.32
2016,8,24,15,30,799.0,114.0,3.8,30.0,675.0,917.97,675.65
2016,8,24,15,45,779.0,112.0,3.75,30.0,628.0,883.45,654.18
2016,8,24,16,0,759.0,110.0,3.7,30.0,581.0,846.34,630.9
2016,8,24,16,15,736.5,106.0,3.5,29.5,530.0,802.42,603.26
2016,8,24,16,30,714.0,102.0,3.3,29.0,479.0,761.31,577.26
2016,8,24,16,45,680.5,97.5,3.1,29.0,425.0,704.64,538.71
2016,8,24,17,0,647.0,93.0,2.9,29.0,371.0,647.71,499.39
2016,8,24,17,15,603.0,86.0,2.6,28.5,316.0,580.14,451.9
2016,8,24,17,30,559.0,79.0,2.3,28.0,261.0,514.13,402.97
2016,8,24,17,45,490.0,71.0,2.05,27.5,207.5,432.64,340.42
2016,8,24,18,0,421.0,63.0,1.8,27.0,154.0,355.97,279.15
2016,8,24,18,15,322.5,50.0,1.75,26.5,107.0,261.31,202.0
2016,8,24,18,30,224.0,37.0,1.7,26.0,60.0,182.01,132.61
2016,8,24,18,45,112.0,18.5,1.65,26.0,30.0,85.57,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,109.0,13.5,1.4,22.5,22.5,11.52,0.0
2016,8,25,6,30,218.0,27.0,1.6,23.0,45.0,22.23,10.51
2016,8,25,6,45,324.5,40.0,1.8,23.5,90.0,32.39,21.59
2016,8,25,7,0,431.0,53.0,2.0,24.0,135.0,42.29,30.56
2016,8,25,7,15,501.0,61.5,2.1,24.0,188.5,48.03,35.79
2016,8,25,7,30,571.0,70.0,2.2,24.0,242.0,53.66,40.72
2016,8,25,7,45,616.0,77.0,2.3,24.5,297.0,57.8,44.11
2016,8,25,8,0,661.0,84.0,2.4,25.0,352.0,61.8,47.28
2016,8,25,8,15,693.5,88.5,2.4,25.0,406.5,63.76,48.76
2016,8,25,8,30,726.0,93.0,2.4,25.0,461.0,71.82,55.35
2016,8,25,8,45,751.5,96.0,2.4,25.5,513.0,104.49,59.99
2016,8,25,9,0,777.0,99.0,2.4,26.0,565.0,161.67,91.26
2016,8,25,9,15,794.0,102.0,2.35,26.0,612.5,220.18,135.03
2016,8,25,9,30,811.0,105.0,2.3,26.0,660.0,280.24,184.75
2016,8,25,9,45,826.5,106.0,2.25,26.5,703.0,344.11,238.2
2016,8,25,10,0,842.0,107.0,2.2,27.0,746.0,403.27,287.51
2016,8,25,10,15,851.0,109.0,2.15,27.0,781.5,460.79,335.02
2016,8,25,10,30,860.0,111.0,2.1,27.0,817.0,517.73,380.6
2016,8,25,10,45,867.0,112.0,2.05,27.5,846.0,571.96,421.89
2016,8,25,11,0,874.0,113.0,2.0,28.0,875.0,624.89,460.7
2016,8,25,11,15,550.5,283.5,1.95,28.0,767.5,605.89,444.97
2016,8,25,11,30,227.0,454.0,1.9,28.0,660.0,545.04,398.13
2016,8,25,11,45,560.0,283.5,1.9,28.5,802.0,677.14,495.42
2016,8,25,12,0,893.0,113.0,1.9,29.0,944.0,808.79,586.92
2016,8,25,12,15,893.5,113.0,1.9,29.0,948.5,845.38,609.41
2016,8,25,12,30,894.0,113.0,1.9,29.0,953.0,878.96,630.7
2016,8,25,12,45,627.0,270.5,1.9,29.0,859.0,835.09,599.63
2016,8,25,13,0,360.0,428.0,1.9,29.0,765.0,746.23,535.13
2016,8,25,13,15,622.5,270.0,1.9,29.0,843.0,874.61,627.42
2016,8,25,13,30,885.0,112.0,1.9,29.0,921.0,968.75,688.41
2016,8,25,13,45,880.0,111.0,1.9,29.0,900.5,978.62,694.15
2016,8,25,14,0,875.0,110.0,1.9,29.0,880.0,984.61,698.49
2016,8,25,14,15,681.0,214.0,1.9,29.0,802.0,929.73,664.59
2016,8,25,14,30,487.0,318.0,1.9,29.0,724.0,841.4,604.46
2016,8,25,14,45,428.0,327.0,1.95,29.0,672.5,794.44,574.67
2016,8,25,15,0,369.0,336.0,2.0,29.0,621.0,728.95,531.88
2016,8,25,15,15,337.0,322.5,2.0,29.0,571.5,683.07,502.06
2016,8,25,15,30,305.0,309.0,2.0,29.0,522.0,636.26,470.98
2016,8,25,15,45,359.0,272.0,2.0,29.0,506.0,643.53,479.44
2016,8,25,16,0,413.0,235.0,2.0,29.0,490.0,665.27,497.19
2016,8,25,16,15,508.5,184.0,1.9,28.5,470.0,684.93,515.29
2016,8,25,16,30,604.0,133.0,1.8,28.0,450.0,703.87,531.92
2016,8,25,16,45,620.5,112.5,1.75,28.0,406.5,673.75,512.27
2016,8,25,17,0,637.0,92.0,1.7,28.0,363.0,639.31,489.66
2016,8,25,17,15,592.5,85.0,1.55,27.5,309.0,571.69,442.87
2016,8,25,17,30,548.0,78.0,1.4,27.0,255.0,505.72,394.73
2016,8,25,17,45,481.0,69.5,1.3,26.5,202.0,425.44,333.89
2016,8,25,18,0,414.0,61.0,1.2,26.0,149.0,349.91,274.04
2016,8,25,18,15,316.5,47.5,1.2,25.5,103.0,255.16,197.06
2016,8,25,18,30,219.0,34.0,1.2,25.0,57.0,175.9,127.02
2016,8,25,18,45,109.5,17.0,1.2,25.0,28.5,81.61,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,63.0,14.5,0.7,23.0,19.5,12.38,0.0
2016,8,26,6,30,126.0,29.0,0.8,23.0,39.0,22.35,10.29
2016,8,26,6,45,226.5,45.5,0.9,23.5,81.5,34.73,23.52
2016,8,26,7,0,327.0,62.0,1.0,24.0,124.0,46.85,34.44
2016,8,26,7,15,398.0,74.0,1.0,24.0,175.0,55.3,42.02
2016,8,26,7,30,469.0,86.0,1.0,24.0,226.0,63.56,49.19
2016,8,26,7,45,520.0,94.5,1.05,24.5,279.5,70.2,54.67
2016,8,26,8,0,571.0,103.0,1.1,25.0,333.0,74.69,58.18
2016,8,26,8,15,606.5,109.5,1.0,25.0,386.5,77.37,60.2
2016,8,26,8,30,642.0,116.0,0.9,25.0,440.0,79.91,62.08
2016,8,26,8,45,501.0,177.0,0.85,25.5,447.0,140.42,93.96
2016,8,26,9,0,360.0,238.0,0.8,26.0,454.0,206.2,141.84
2016,8,26,9,15,351.5,263.5,0.7,26.0,488.5,250.47,174.59
2016,8,26,9,30,343.0,289.0,0.6,26.0,523.0,294.05,208.45
2016,8,26,9,45,388.0,293.0,0.5,26.5,574.0,338.99,241.41
2016,8,26,10,0,433.0,297.0,0.4,27.0,625.0,386.45,276.11
2016,8,26,10,15,612.0,220.5,0.45,27.0,708.5,440.64,315.81
2016,8,26,10,30,791.0,144.0,0.5,27.0,792.0,511.29,368.2
2016,8,26,10,45,556.0,275.5,0.6,27.5,739.0,533.67,385.16
2016,8,26,11,0,321.0,407.0,0.7,28.0,686.0,529.8,381.7
2016,8,26,11,15,323.5,417.5,0.8,28.0,705.0,564.1,406.48
2016,8,26,11,30,326.0,428.0,0.9,28.0,724.0,598.09,430.38
2016,8,26,11,45,348.5,423.5,1.0,28.5,744.5,633.97,454.87
2016,8,26,12,0,371.0,419.0,1.1,29.0,765.0,670.4,479.44
2016,8,26,12,15,605.0,282.0,1.2,29.0,848.5,773.91,553.7
2016,8,26,12,30,839.0,145.0,1.3,29.0,932.0,861.89,613.99
2016,8,26,12,45,837.0,145.5,1.4,29.0,928.0,889.36,631.71
2016,8,26,13,0,835.0,146.0,1.5,29.0,924.0,913.64,648.14
2016,8,26,13,15,471.5,299.5,1.55,29.0,738.0,759.47,545.1
2016,8,26,13,30,108.0,453.0,1.6,29.0,552.0,526.06,380.51
2016,8,26,13,45,108.5,442.5,1.7,29.0,540.0,522.23,380.37
2016,8,26,14,0,109.0,432.0,1.8,29.0,528.0,517.69,378.18
2016,8,26,14,15,321.0,368.5,1.9,29.0,637.5,706.24,514.22
2016,8,26,14,30,533.0,305.0,2.0,29.0,747.0,875.49,630.82
2016,8,26,14,45,530.0,287.5,2.1,29.0,711.0,857.05,619.51
2016,8,26,15,0,527.0,270.0,2.2,29.0,675.0,835.58,607.95
2016,8,26,15,15,438.0,283.0,2.25,28.5,607.0,759.18,558.03
2016,8,26,15,30,349.0,296.0,2.3,28.0,539.0,665.16,495.22
2016,8,26,15,45,235.5,286.5,2.35,28.0,446.0,524.68,396.15
2016,8,26,16,0,122.0,277.0,2.4,28.0,353.0,408.49,310.56
2016,8,26,16,15,160.0,251.0,2.35,27.5,340.5,413.48,317.67
2016,8,26,16,30,198.0,225.0,2.3,27.0,328.0,415.32,321.85
2016,8,26,16,45,185.0,199.5,2.25,27.0,287.5,372.11,290.22
2016,8,26,17,0,172.0,174.0,2.2,27.0,247.0,328.9,258.18
2016,8,26,17,15,160.5,149.5,2.1,26.5,209.5,288.23,227.79
2016,8,26,17,30,149.0,125.0,2.0,26.0,172.0,247.77,196.66
2016,8,26,17,45,128.5,101.5,1.9,25.5,136.0,203.07,160.95
2016,8,26,18,0,108.0,78.0,1.8,25.0,100.0,159.61,125.14
2016,8,26,18,15,75.0,55.5,1.8,24.5,68.5,111.94,84.92
2016,8,26,18,30,42.0,33.0,1.8,24.0,37.0,66.14,44.5
2016,8,26,18,45,21.0,16.5,1.85,24.0,18.5,23.25,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,76.0,13.5,0.6,22.0,19.5,11.52,0.0
2016,8,27,6,30,152.0,27.0,0.7,22.0,39.0,20.9,8.96
2016,8,27,6,45,255.0,42.5,0.8,22.5,82.0,32.61,21.83
2016,8,27,7,0,358.0,58.0,0.9,23.0,125.0,44.12,32.25
2016,8,27,7,15,428.0,68.5,0.9,23.5,176.0,53.38,40.46
2016,8,27,7,30,498.0,79.0,0.9,24.0,227.0,60.24,46.35
2016,8,27,7,45,546.5,87.0,0.9,24.5,281.0,64.76,50.04
2016,8,27,8,0,595.0,95.0,0.9,25.0,335.0,69.12,53.47
2016,8,27,8,15,629.5,101.0,0.75,25.0,388.0,71.71,55.44
2016,8,27,8,30,664.0,107.0,0.6,25.0,441.0,74.19,57.28
2016,8,27,8,45,690.5,111.5,0.45,25.5,492.5,108.6,63.48
2016,8,27,9,0,717.0,116.0,0.3,26.0,544.0,164.03,94.52
2016,8,27,9,15,736.0,120.0,0.4,26.5,591.0,226.23,140.39
2016,8,27,9,30,755.0,124.0,0.5,27.0,638.0,284.2,186.82
2016,8,27,9,45,767.5,128.0,0.6,27.5,679.5,341.77,234.12
2016,8,27,10,0,780.0,132.0,0.7,28.0,721.0,399.93,281.26
2016,8,27,10,15,791.0,134.5,0.8,28.0,756.5,456.57,326.78
2016,8,27,10,30,802.0,137.0,0.9,28.0,792.0,513.08,370.96
2016,8,27,10,45,808.0,140.0,1.05,28.0,820.5,566.87,412.37
2016,8,27,11,0,814.0,143.0,1.2,28.0,849.0,619.49,451.92
2016,8,27,11,15,536.5,294.5,1.3,28.0,764.5,609.27,443.51
2016,8,27,11,30,259.0,446.0,1.4,28.0,680.0,567.28,411.6
2016,8,27,11,45,166.5,445.0,1.5,28.5,596.5,512.05,372.55
2016,8,27,12,0,74.0,444.0,1.6,29.0,513.0,444.07,323.45
2016,8,27,12,15,455.0,295.0,1.65,29.0,720.5,662.83,484.1
2016,8,27,12,30,836.0,146.0,1.7,29.0,928.0,862.21,619.91
2016,8,27,12,45,601.5,284.5,1.8,29.0,846.0,828.53,594.15
2016,8,27,13,0,367.0,423.0,1.9,29.0,764.0,750.93,538.66
2016,8,27,13,15,595.5,284.5,1.95,29.0,830.0,865.94,621.72
2016,8,27,13,30,824.0,146.0,2.0,29.0,896.0,959.97,684.25
2016,8,27,13,45,515.0,291.0,2.05,29.0,756.0,821.94,591.95
2016,8,27,14,0,206.0,436.0,2.1,29.0,616.0,637.27,462.18
2016,8,27,14,15,161.5,419.5,2.1,29.0,558.0,582.44,425.53
2016,8,27,14,30,117.0,403.0,2.1,29.0,500.0,526.02,386.17
2016,8,27,14,45,204.5,377.5,2.15,29.0,538.0,590.23,435.02
2016,8,27,15,0,292.0,352.0,2.2,29.0,576.0,672.59,494.66
2016,8,27,15,15,515.0,243.5,2.15,28.5,611.5,794.0,584.61
2016,8,27,15,30,738.0,135.0,2.1,28.0,647.0,886.32,649.58
2016,8,27,15,45,716.5,132.5,2.1,28.0,600.0,857.03,631.09
2016,8,27,16,0,695.0,130.0,2.1,28.0,553.0,819.21,607.96
2016,8,27,16,15,669.5,124.5,2.0,28.0,503.0,772.32,577.68
2016,8,27,16,30,644.0,119.0,1.9,28.0,453.0,724.02,546.13
2016,8,27,16,45,611.5,112.0,1.85,28.0,400.5,667.14,508.39
2016,8,27,17,0,579.0,105.0,1.8,28.0,348.0,610.1,469.7
2016,8,27,17,15,532.5,96.5,1.65,27.5,294.5,541.16,420.71
2016,8,27,17,30,486.0,88.0,1.5,27.0,241.0,474.08,371.26
2016,8,27,17,45,422.0,76.5,1.4,26.5,189.5,390.2,307.23
2016,8,27,18,0,358.0,65.0,1.3,26.0,138.0,318.07,249.43
2016,8,27,18,15,264.0,49.0,1.3,25.5,93.5,229.75,176.83
2016,8,27,18,30,170.0,33.0,1.3,25.0,49.0,152.1,106.18
2016,8,27,18,45,85.0,16.5,1.3,25.0,24.5,51.18,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,64.0,13.5,1.7,21.5,18.0,11.52,0.0
2016,8,28,6,30,128.0,27.0,1.9,22.0,36.0,20.85,8.49
2016,8,28,6,45,224.0,44.0,2.1,22.5,78.5,33.63,22.61
2016,8,28,7,0,320.0,61.0,2.3,23.0,121.0,46.12,33.91
2016,8,28,7,15,390.0,73.5,2.35,23.5,171.5,54.94,41.78
2016,8,28,7,30,460.0,86.0,2.4,24.0,222.0,63.53,49.18
2016,8,28,7,45,510.0,95.0,2.45,24.5,275.0,70.66,55.1
2016,8,28,8,0,560.0,104.0,2.5,25.0,328.0,75.49,58.91
2016,8,28,8,15,596.0,111.0,2.6,25.0,381.0,78.48,61.22
2016,8,28,8,30,632.0,118.0,2.7,25.0,434.0,81.33,63.37
2016,8,28,8,45,662.5,121.5,2.8,25.5,485.5,115.27,69.29
2016,8,28,9,0,693.0,125.0,2.9,26.0,537.0,168.92,100.11
2016,8,28,9,15,712.5,129.0,2.95,26.0,584.0,224.47,142.19
2016,8,28,9,30,732.0,133.0,3.0,26.0,631.0,282.01,189.85
2016,8,28,9,45,752.5,134.0,3.15,26.5,673.5,343.49,241.25
2016,8,28,10,0,773.0,135.0,3.3,27.0,716.0,401.54,289.68
2016,8,28,10,15,517.0,262.0,3.35,27.0,659.5,433.59,320.33
2016,8,28,10,30,261.0,389.0,3.4,27.0,603.0,438.12,326.33
2016,8,28,10,45,241.0,408.5,3.45,27.5,611.5,464.19,345.5
2016,8,28,11,0,221.0,428.0,3.5,28.0,620.0,487.06,361.66
2016,8,28,11,15,265.0,430.0,3.5,28.0,665.5,538.64,399.4
2016,8,28,11,30,309.0,432.0,3.5,28.0,711.0,592.4,438.24
2016,8,28,11,45,566.5,291.0,3.55,28.5,811.5,693.82,513.98
2016,8,28,12,0,824.0,150.0,3.6,29.0,912.0,800.75,591.72
2016,8,28,12,15,825.0,150.0,3.65,29.0,917.0,826.82,608.73
2016,8,28,12,30,826.0,150.0,3.7,29.0,922.0,859.03,630.41
2016,8,28,12,45,829.5,147.0,3.75,29.0,919.5,887.98,649.84
2016,8,28,13,0,833.0,144.0,3.8,29.0,917.0,913.92,667.31
2016,8,28,13,15,830.5,143.0,3.8,29.0,905.0,932.85,679.94
2016,8,28,13,30,828.0,142.0,3.8,29.0,893.0,948.27,690.4
2016,8,28,13,45,827.5,138.0,3.85,29.0,874.0,959.2,698.34
2016,8,28,14,0,827.0,134.0,3.9,29.0,855.0,966.42,704.01
2016,8,28,14,15,819.5,132.5,3.9,29.0,827.5,965.44,704.17
2016,8,28,14,30,812.0,131.0,3.9,29.0,800.0,974.04,710.87
2016,8,28,14,45,548.5,241.0,3.95,29.0,684.5,829.31,613.62
2016,8,28,15,0,285.0,351.0,4.0,29.0,569.0,665.71,495.29
2016,8,28,15,15,262.5,334.0,3.95,28.5,525.5,626.21,469.86
2016,8,28,15,30,240.0,317.0,3.9,28.0,482.0,565.49,428.5
2016,8,28,15,45,468.5,222.0,3.85,28.0,516.0,714.49,542.54
2016,8,28,16,0,697.0,127.0,3.8,28.0,550.0,818.5,618.94
2016,8,28,16,15,672.0,121.5,3.65,27.5,500.0,771.9,588.19
2016,8,28,16,30,647.0,116.0,3.5,27.0,450.0,723.87,556.95
2016,8,28,16,45,614.5,109.0,3.4,27.0,397.0,666.81,517.71
2016,8,28,17,0,582.0,102.0,3.3,27.0,344.0,609.61,477.57
2016,8,28,17,15,535.5,94.0,2.9,26.5,290.5,541.07,427.18
2016,8,28,17,30,489.0,86.0,2.5,26.0,237.0,474.38,376.35
2016,8,28,17,45,422.0,74.5,2.15,26.0,186.0,388.16,308.16
2016,8,28,18,0,355.0,63.0,1.8,26.0,135.0,314.19,247.22
2016,8,28,18,15,259.5,47.5,1.65,25.5,90.5,225.87,173.83
2016,8,28,18,30,164.0,32.0,1.5,25.0,46.0,148.64,101.42
2016,8,28,18,45,82.0,16.0,1.4,24.5,23.0,49.44,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,63.0,13.0,2.9,22.0,17.5,11.1,0.0
2016,8,29,6,30,126.0,26.0,3.1,22.0,35.0,20.09,7.52
2016,8,29,6,45,233.0,41.5,3.3,22.5,77.5,31.81,21.03
2016,8,29,7,0,340.0,57.0,3.5,23.0,120.0,43.33,31.5
2016,8,29,7,15,412.5,68.0,3.65,23.0,170.5,51.2,38.64
2016,8,29,7,30,485.0,79.0,3.8,23.0,221.0,60.28,46.59
2016,8,29,7,45,545.0,84.0,3.95,23.5,276.0,62.59,48.43
2016,8,29,8,0,605.0,89.0,4.1,24.0,331.0,64.99,50.23
2016,8,29,8,15,639.5,95.0,4.2,24.5,384.5,67.78,52.31
2016,8,29,8,30,674.0,101.0,4.3,25.0,438.0,70.44,54.24
2016,8,29,8,45,372.5,178.0,4.4,25.5,368.0,136.91,94.15
2016,8,29,9,0,71.0,255.0,4.5,26.0,298.0,194.98,146.43
2016,8,29,9,15,103.5,285.0,4.55,26.0,352.5,230.42,172.03
2016,8,29,9,30,136.0,315.0,4.6,26.0,407.0,265.99,198.39
2016,8,29,9,45,150.0,338.0,4.65,26.5,446.0,301.2,225.05
2016,8,29,10,0,164.0,361.0,4.7,27.0,485.0,338.49,253.2
2016,8,29,10,15,224.0,372.0,4.7,27.0,549.5,389.52,291.53
2016,8,29,10,30,284.0,383.0,4.7,27.0,614.0,446.38,334.35
2016,8,29,10,45,274.0,401.0,4.75,27.5,630.5,478.18,357.85
2016,8,29,11,0,264.0,419.0,4.8,28.0,647.0,508.84,380.0
2016,8,29,11,15,143.0,375.0,4.8,28.0,499.0,412.27,309.07
2016,8,29,11,30,22.0,331.0,4.8,28.0,351.0,292.13,218.47
2016,8,29,11,45,453.5,219.0,4.8,28.5,637.5,550.47,417.26
2016,8,29,12,0,885.0,107.0,4.8,29.0,924.0,805.56,600.83
2016,8,29,12,15,492.0,284.5,4.8,29.0,739.5,687.36,511.99
2016,8,29,12,30,99.0,462.0,4.8,29.0,555.0,498.99,369.05
2016,8,29,12,45,87.0,453.0,4.85,29.0,534.5,487.92,361.72
2016,8,29,13,0,75.0,444.0,4.9,29.0,514.0,475.37,352.7
2016,8,29,13,15,186.5,440.0,4.9,29.0,610.0,599.45,444.87
2016,8,29,13,30,298.0,436.0,4.9,29.0,706.0,729.06,538.15
2016,8,29,13,45,579.5,273.0,4.9,29.0,782.5,874.22,646.32
2016,8,29,14,0,861.0,110.0,4.9,29.0,859.0,977.49,718.03
2016,8,29,14,15,474.0,249.5,4.9,28.5,660.0,758.76,567.33
2016,8,29,14,30,87.0,389.0,4.9,28.0,461.0,462.8,347.19
2016,8,29,14,45,454.0,248.5,4.9,28.0,596.5,744.42,562.45
2016,8,29,15,0,821.0,108.0,4.9,28.0,732.0,944.09,703.8
2016,8,29,15,15,808.0,105.5,4.8,27.5,690.5,921.71,689.55
2016,8,29,15,30,795.0,103.0,4.7,27.0,649.0,907.22,682.16
2016,8,29,15,45,774.5,101.5,4.65,27.0,602.0,872.36,659.71
2016,8,29,16,0,754.0,100.0,4.6,27.0,555.0,835.0,635.53
2016,8,29,16,15,730.5,96.0,4.4,26.5,504.5,789.81,606.24
2016,8,29,16,30,707.0,92.0,4.2,26.0,454.0,742.91,575.49
2016,8,29,16,45,353.5,109.0,4.05,26.0,290.0,441.11,350.64
2016,8,29,17,0,0.0,126.0,3.9,26.0,126.0,112.06,85.12
2016,8,29,17,15,0.0,106.5,3.55,25.5,106.5,94.48,71.66
2016,8,29,17,30,0.0,87.0,3.2,25.0,87.0,76.8,57.52
2016,8,29,17,45,0.0,68.0,2.85,25.0,68.0,59.5,43.29
2016,8,29,18,0,0.0,49.0,2.5,25.0,49.0,41.94,28.64
2016,8,29,18,15,0.0,32.5,2.35,24.5,32.5,26.87,15.95
2016,8,29,18,30,0.0,16.0,2.2,24.0,16.0,13.18,3.69
2016,8,29,18,45,0.0,8.0,2.05,24.0,8.0,6.83,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,75.0,12.5,2.15,22.0,17.5,10.67,0.0
2016,8,30,6,30,150.0,25.0,2.4,22.0,35.0,19.39,6.56
2016,8,30,6,45,256.5,39.5,2.65,22.5,77.5,30.41,19.83
2016,8,30,7,0,363.0,54.0,2.9,23.0,120.0,41.27,29.73
2016,8,30,7,15,434.5,64.5,2.95,23.5,171.0,50.33,37.8
2016,8,30,7,30,506.0,75.0,3.0,24.0,222.0,57.34,43.87
2016,8,30,7,45,364.5,116.0,3.05,24.5,234.0,82.17,64.92
2016,8,30,8,0,223.0,157.0,3.1,25.0,246.0,109.25,87.45
2016,8,30,8,15,450.0,128.5,3.15,25.0,341.0,88.34,69.54
2016,8,30,8,30,677.0,100.0,3.2,25.0,436.0,69.88,53.75
2016,8,30,8,45,559.5,157.0,3.25,25.5,455.5,136.31,88.03
2016,8,30,9,0,442.0,214.0,3.3,26.0,475.0,200.46,135.03
2016,8,30,9,15,605.5,164.0,3.35,26.0,554.0,232.51,153.02
2016,8,30,9,30,769.0,114.0,3.4,26.0,633.0,285.5,191.94
2016,8,30,9,45,573.0,216.5,3.5,26.5,617.0,346.68,248.56
2016,8,30,10,0,377.0,319.0,3.6,27.0,601.0,388.55,286.33
2016,8,30,10,15,424.0,315.5,3.65,27.0,648.0,435.05,322.61
2016,8,30,10,30,471.0,312.0,3.7,27.0,695.0,488.06,363.48
2016,8,30,10,45,350.5,368.5,3.75,27.5,659.0,497.09,370.48
2016,8,30,11,0,230.0,425.0,3.8,28.0,623.0,492.39,366.11
2016,8,30,11,15,218.5,438.5,3.8,28.0,630.5,514.4,382.18
2016,8,30,11,30,207.0,452.0,3.8,28.0,638.0,535.05,396.89
2016,8,30,11,45,326.0,420.0,3.85,28.5,718.5,620.21,458.83
2016,8,30,12,0,445.0,388.0,3.9,29.0,799.0,715.1,526.15
2016,8,30,12,15,386.0,417.5,3.9,29.0,775.0,709.87,521.15
2016,8,30,12,30,327.0,447.0,3.9,29.0,751.0,706.66,517.74
2016,8,30,12,45,180.0,413.5,3.95,29.0,581.0,548.67,405.5
2016,8,30,13,0,33.0,380.0,4.0,29.0,411.0,376.06,278.51
