Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,13,15,436.0,256.5,3.95,29.0,650.5,689.65,514.84
2016,8,30,13,30,839.0,133.0,3.9,29.0,890.0,953.94,696.69
2016,8,30,13,45,525.5,282.0,3.9,29.0,752.5,827.7,607.83
2016,8,30,14,0,212.0,431.0,3.9,29.0,615.0,641.35,472.24
2016,8,30,14,15,118.5,370.5,3.8,28.5,473.0,491.34,366.31
2016,8,30,14,30,25.0,310.0,3.7,28.0,331.0,299.54,224.74
2016,8,30,14,45,54.0,330.0,3.65,28.0,372.0,371.58,280.09
2016,8,30,15,0,83.0,350.0,3.6,28.0,413.0,425.39,320.81
2016,8,30,15,15,232.0,315.0,3.45,28.0,477.0,556.73,421.3
2016,8,30,15,30,381.0,280.0,3.3,28.0,541.0,682.28,514.3
2016,8,30,15,45,344.5,266.0,3.2,28.0,489.0,628.01,475.6
2016,8,30,16,0,308.0,252.0,3.1,28.0,437.0,573.73,437.44
2016,8,30,16,15,343.5,220.0,2.85,27.5,408.5,563.23,432.94
2016,8,30,16,30,379.0,188.0,2.6,27.0,380.0,548.59,425.05
2016,8,30,16,45,346.0,169.5,2.4,27.0,329.5,489.12,381.61
2016,8,30,17,0,313.0,151.0,2.2,27.0,279.0,430.73,338.33
2016,8,30,17,15,281.5,132.5,1.95,26.5,234.0,375.0,296.56
2016,8,30,17,30,250.0,114.0,1.7,26.0,189.0,321.15,254.97
2016,8,30,17,45,207.5,93.0,1.45,26.0,146.5,258.99,204.96
2016,8,30,18,0,165.0,72.0,1.2,26.0,104.0,200.38,156.46
2016,8,30,18,15,107.5,50.0,1.15,25.5,68.0,135.75,102.39
2016,8,30,18,30,50.0,28.0,1.1,25.0,32.0,64.27,37.93
2016,8,30,18,45,25.0,14.0,1.05,25.0,16.0,22.86,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,42.0,12.5,1.95,22.0,15.0,10.67,0.0
2016,8,31,6,30,84.0,25.0,2.1,22.0,30.0,19.62,6.13
2016,8,31,6,45,183.5,43.5,2.3,22.5,71.5,33.15,22.07
2016,8,31,7,0,283.0,62.0,2.5,23.0,113.0,46.72,34.36
2016,8,31,7,15,354.5,76.0,2.45,23.5,163.0,56.55,43.13
2016,8,31,7,30,426.0,90.0,2.4,24.0,213.0,66.11,51.38
2016,8,31,7,45,489.0,97.0,2.35,24.5,267.5,70.57,55.03
2016,8,31,8,0,552.0,104.0,2.3,25.0,322.0,75.67,59.08
2016,8,31,8,15,399.5,155.0,2.35,25.5,325.0,104.82,83.22
2016,8,31,8,30,247.0,206.0,2.4,26.0,328.0,137.2,109.53
2016,8,31,8,45,472.0,164.0,2.5,27.0,430.5,136.49,89.62
2016,8,31,9,0,697.0,122.0,2.6,28.0,533.0,172.25,101.4
2016,8,31,9,15,717.0,126.0,2.65,28.0,580.0,228.37,144.13
2016,8,31,9,30,737.0,130.0,2.7,28.0,627.0,291.32,195.68
2016,8,31,9,45,486.5,241.0,2.75,28.5,578.0,337.93,241.65
2016,8,31,10,0,236.0,352.0,2.8,29.0,529.0,361.56,265.61
2016,8,31,10,15,184.0,374.0,2.8,29.0,516.0,375.1,277.09
2016,8,31,10,30,132.0,396.0,2.8,29.0,503.0,382.74,283.32
2016,8,31,10,45,179.5,410.5,2.85,29.5,561.5,434.65,320.78
2016,8,31,11,0,227.0,425.0,2.9,30.0,620.0,491.67,361.39
2016,8,31,11,15,243.5,433.5,2.9,30.0,647.5,528.06,387.4
2016,8,31,11,30,260.0,442.0,2.9,30.0,675.0,570.33,417.29
2016,8,31,11,45,227.5,454.5,2.9,30.0,661.0,570.36,416.81
2016,8,31,12,0,195.0,467.0,2.9,30.0,647.0,572.0,417.42
2016,8,31,12,15,265.5,453.5,2.9,30.0,699.5,643.06,468.1
2016,8,31,12,30,336.0,440.0,2.9,30.0,752.0,709.6,514.77
2016,8,31,12,45,330.5,441.5,2.95,30.5,747.5,724.27,523.58
2016,8,31,13,0,325.0,443.0,3.0,31.0,743.0,737.09,531.45
2016,8,31,13,15,303.0,440.5,3.0,31.0,717.0,728.5,525.57
2016,8,31,13,30,281.0,438.0,3.0,31.0,691.0,717.31,518.09
2016,8,31,13,45,533.5,299.0,3.0,31.0,765.0,854.11,617.33
2016,8,31,14,0,786.0,160.0,3.0,31.0,839.0,971.21,696.67
2016,8,31,14,15,777.5,158.0,2.95,31.0,811.0,968.55,694.45
2016,8,31,14,30,769.0,156.0,2.9,31.0,783.0,962.18,691.01
2016,8,31,14,45,760.5,152.0,2.85,31.0,748.5,950.09,684.06
2016,8,31,15,0,752.0,148.0,2.8,31.0,714.0,934.45,674.99
2016,8,31,15,15,737.0,144.0,2.7,30.5,672.5,916.03,665.21
2016,8,31,15,30,722.0,140.0,2.6,30.0,631.0,887.59,648.89
2016,8,31,15,45,704.0,135.0,2.55,30.0,585.0,852.34,627.17
2016,8,31,16,0,686.0,130.0,2.5,30.0,539.0,814.69,603.75
2016,8,31,16,15,659.5,124.5,2.35,29.5,488.5,766.72,573.59
2016,8,31,16,30,633.0,119.0,2.2,29.0,438.0,717.44,542.08
2016,8,31,16,45,599.5,111.5,2.05,29.0,385.0,659.1,502.54
2016,8,31,17,0,566.0,104.0,1.9,29.0,332.0,600.73,462.18
2016,8,31,17,15,517.0,95.0,1.7,28.5,278.5,529.47,411.04
2016,8,31,17,30,468.0,86.0,1.5,28.0,225.0,454.76,355.6
2016,8,31,17,45,401.0,73.5,1.3,27.5,174.5,374.73,293.64
2016,8,31,18,0,334.0,61.0,1.1,27.0,124.0,300.59,233.73
2016,8,31,18,15,235.5,44.0,1.05,26.5,81.0,209.88,158.9
2016,8,31,18,30,137.0,27.0,1.0,26.0,38.0,124.95,73.37
2016,8,31,18,45,68.5,13.5,0.95,26.0,19.0,41.4,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,62.0,12.0,1.6,22.5,16.0,10.24,0.0
2016,9,1,6,30,124.0,24.0,1.9,23.0,32.0,18.59,4.83
2016,9,1,6,45,221.0,41.5,2.25,23.5,73.5,31.8,20.8
2016,9,1,7,0,318.0,59.0,2.6,24.0,115.0,44.72,32.49
2016,9,1,7,15,389.0,71.5,2.5,24.5,166.0,53.59,40.41
2016,9,1,7,30,460.0,84.0,2.4,25.0,217.0,62.25,47.87
2016,9,1,7,45,511.0,93.5,2.35,25.5,270.5,69.85,54.19
2016,9,1,8,0,562.0,103.0,2.3,26.0,324.0,75.12,58.37
2016,9,1,8,15,598.0,110.0,2.3,26.5,377.0,78.15,60.58
2016,9,1,8,30,634.0,117.0,2.3,27.0,430.0,81.04,62.62
2016,9,1,8,45,659.5,123.0,2.35,28.0,481.0,122.3,72.32
2016,9,1,9,0,685.0,129.0,2.4,29.0,532.0,177.3,105.3
2016,9,1,9,15,705.5,133.5,2.4,29.0,579.0,233.29,147.76
2016,9,1,9,30,726.0,138.0,2.4,29.0,626.0,291.42,195.31
2016,9,1,9,45,404.5,241.0,2.4,29.5,516.0,312.82,223.93
2016,9,1,10,0,83.0,344.0,2.4,30.0,406.0,300.23,221.6
2016,9,1,10,15,138.5,370.0,2.4,30.0,479.5,352.81,259.91
2016,9,1,10,30,194.0,396.0,2.4,30.0,553.0,414.85,304.88
2016,9,1,10,45,194.0,412.0,2.45,30.5,573.5,444.89,326.06
2016,9,1,11,0,194.0,428.0,2.5,31.0,594.0,474.88,346.94
2016,9,1,11,15,216.5,436.5,2.5,31.0,626.5,513.71,374.61
2016,9,1,11,30,239.0,445.0,2.5,31.0,659.0,554.31,403.21
2016,9,1,11,45,275.5,443.0,2.55,31.0,693.0,604.62,438.64
2016,9,1,12,0,312.0,441.0,2.6,31.0,727.0,652.0,471.78
2016,9,1,12,15,319.0,443.5,2.6,31.0,737.0,680.32,491.01
2016,9,1,12,30,326.0,446.0,2.6,31.0,747.0,707.91,509.74
2016,9,1,12,45,567.0,304.5,2.65,31.0,826.0,823.76,593.65
2016,9,1,13,0,808.0,163.0,2.7,31.0,905.0,929.49,665.89
2016,9,1,13,15,805.0,162.0,2.7,31.0,892.5,948.01,677.15
2016,9,1,13,30,802.0,161.0,2.7,31.0,880.0,962.93,686.96
2016,9,1,13,45,793.0,161.5,2.7,31.0,858.5,969.79,691.78
2016,9,1,14,0,784.0,162.0,2.7,31.0,837.0,972.86,694.41
2016,9,1,14,15,775.5,159.5,2.65,31.0,808.5,969.6,692.75
2016,9,1,14,30,767.0,157.0,2.6,31.0,780.0,962.62,688.92
2016,9,1,14,45,698.0,186.5,2.6,31.0,733.5,934.4,672.04
2016,9,1,15,0,629.0,216.0,2.6,31.0,687.0,894.24,647.48
2016,9,1,15,15,591.0,215.0,2.5,30.5,637.5,850.5,620.47
2016,9,1,15,30,553.0,214.0,2.4,30.0,588.0,798.34,587.66
2016,9,1,15,45,437.5,229.5,2.35,30.0,512.5,697.01,518.03
2016,9,1,16,0,322.0,245.0,2.3,30.0,437.0,580.34,436.25
2016,9,1,16,15,198.5,227.0,2.15,29.5,342.0,424.44,323.89
2016,9,1,16,30,75.0,209.0,2.0,29.0,247.0,277.36,212.83
2016,9,1,16,45,66.5,186.0,1.9,29.0,216.5,245.8,189.7
2016,9,1,17,0,58.0,163.0,1.8,29.0,186.0,214.57,166.01
2016,9,1,17,15,48.0,138.0,1.6,28.5,155.0,179.99,139.47
2016,9,1,17,30,38.0,113.0,1.4,28.0,124.0,145.82,112.62
2016,9,1,17,45,25.0,88.5,1.25,27.5,95.0,110.73,84.31
2016,9,1,18,0,12.0,64.0,1.1,27.0,66.0,68.78,49.96
2016,9,1,18,15,6.0,40.5,1.05,26.5,41.5,41.5,27.19
2016,9,1,18,30,0.0,17.0,1.0,26.0,17.0,14.03,2.56
2016,9,1,18,45,0.0,8.5,1.0,26.0,8.5,7.26,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,3.84,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,7.39,0.0
2016,9,2,6,45,0.0,25.0,2.1,22.5,25.0,20.63,11.57
2016,9,2,7,0,0.0,41.0,2.3,23.0,41.0,33.84,23.34
2016,9,2,7,15,0.0,60.5,2.3,23.5,60.5,49.18,36.8
2016,9,2,7,30,0.0,80.0,2.3,24.0,80.0,64.34,49.86
2016,9,2,7,45,0.0,101.0,2.3,24.5,101.0,80.4,63.4
2016,9,2,8,0,0.0,122.0,2.3,25.0,122.0,96.28,76.51
2016,9,2,8,15,3.0,141.0,2.2,25.0,142.5,110.67,88.28
2016,9,2,8,30,6.0,160.0,2.1,25.0,163.0,124.93,99.77
2016,9,2,8,45,3.0,135.5,2.05,25.5,137.0,109.45,82.42
2016,9,2,9,0,0.0,111.0,2.0,26.0,111.0,91.42,67.79
2016,9,2,9,15,11.0,178.5,1.9,26.5,186.0,145.78,109.63
2016,9,2,9,30,22.0,246.0,1.8,27.0,261.0,201.04,151.13
2016,9,2,9,45,28.0,272.5,1.7,27.5,293.0,222.01,166.14
2016,9,2,10,0,34.0,299.0,1.6,28.0,325.0,249.2,185.78
2016,9,2,10,15,101.5,347.5,1.5,28.0,428.5,321.71,238.51
2016,9,2,10,30,169.0,396.0,1.4,28.0,532.0,403.17,296.94
2016,9,2,10,45,251.5,396.0,1.35,28.5,607.0,467.0,341.8
2016,9,2,11,0,334.0,396.0,1.3,29.0,682.0,539.15,391.89
2016,9,2,11,15,518.0,309.5,1.3,29.0,766.0,620.07,450.08
2016,9,2,11,30,702.0,223.0,1.3,29.0,850.0,711.53,514.66
2016,9,2,11,45,698.5,229.5,1.3,29.5,861.0,751.97,540.22
2016,9,2,12,0,695.0,236.0,1.3,30.0,872.0,790.07,564.07
2016,9,2,12,15,696.5,236.5,1.35,30.0,876.5,824.48,586.99
2016,9,2,12,30,698.0,237.0,1.4,30.0,881.0,856.42,608.14
2016,9,2,12,45,514.5,335.5,1.45,30.0,809.0,806.88,572.67
2016,9,2,13,0,331.0,434.0,1.5,30.0,737.0,736.97,523.9
2016,9,2,13,15,298.0,436.5,1.5,30.0,706.5,722.62,514.82
2016,9,2,13,30,265.0,439.0,1.5,30.0,676.0,705.43,503.32
2016,9,2,13,45,243.0,431.5,1.55,30.0,645.5,668.19,479.59
2016,9,2,14,0,221.0,424.0,1.6,30.0,615.0,646.34,465.76
2016,9,2,14,15,448.0,317.0,1.65,30.0,685.0,807.23,579.69
2016,9,2,14,30,675.0,210.0,1.7,30.0,755.0,936.44,667.64
2016,9,2,14,45,506.5,269.5,1.8,30.0,668.5,823.78,593.07
2016,9,2,15,0,338.0,329.0,1.9,30.0,582.0,699.8,509.66
2016,9,2,15,15,216.5,318.0,1.95,29.5,476.5,547.57,405.98
2016,9,2,15,30,95.0,307.0,2.0,29.0,371.0,398.41,298.93
2016,9,2,15,45,178.0,281.0,2.05,29.0,390.0,470.18,355.33
2016,9,2,16,0,261.0,255.0,2.1,29.0,409.0,536.56,406.05
2016,9,2,16,15,416.5,196.0,2.05,28.5,415.0,622.57,472.81
2016,9,2,16,30,572.0,137.0,2.0,28.0,421.0,685.94,522.41
2016,9,2,16,45,538.5,127.0,1.95,28.0,369.0,618.81,475.7
2016,9,2,17,0,505.0,117.0,1.9,28.0,317.0,560.88,434.9
2016,9,2,17,15,455.0,106.0,1.75,27.5,264.5,490.39,383.63
2016,9,2,17,30,405.0,95.0,1.6,27.0,212.0,422.88,332.75
2016,9,2,17,45,336.5,79.5,1.5,26.5,162.5,341.34,269.04
2016,9,2,18,0,268.0,64.0,1.4,26.0,113.0,265.98,207.66
2016,9,2,18,15,179.5,44.0,1.3,25.5,71.5,180.77,136.17
2016,9,2,18,30,91.0,24.0,1.2,25.0,30.0,85.95,38.64
2016,9,2,18,45,45.5,12.0,1.2,25.0,15.0,30.08,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,43.0,11.0,1.75,21.5,14.0,9.39,0.0
2016,9,3,6,30,86.0,22.0,1.9,22.0,28.0,17.38,2.7
2016,9,3,6,45,180.0,42.0,2.05,22.5,68.5,32.06,21.01
2016,9,3,7,0,274.0,62.0,2.2,23.0,109.0,46.74,34.31
2016,9,3,7,15,345.0,76.5,2.2,23.5,159.0,56.92,43.42
2016,9,3,7,30,416.0,91.0,2.2,24.0,209.0,66.82,51.98
2016,9,3,7,45,471.0,101.0,2.25,24.5,262.5,73.21,57.29
2016,9,3,8,0,526.0,111.0,2.3,25.0,316.0,79.41,62.27
2016,9,3,8,15,563.0,119.0,2.25,25.5,368.5,84.51,66.2
2016,9,3,8,30,600.0,127.0,2.2,26.0,421.0,87.81,68.56
2016,9,3,8,45,632.0,131.5,2.15,26.5,472.5,129.58,78.5
2016,9,3,9,0,664.0,136.0,2.1,27.0,524.0,182.86,111.18
2016,9,3,9,15,685.0,141.0,2.0,27.5,571.0,238.2,153.3
2016,9,3,9,30,706.0,146.0,1.9,28.0,618.0,295.8,200.01
2016,9,3,9,45,496.5,243.0,1.85,28.5,585.5,347.24,247.7
2016,9,3,10,0,287.0,340.0,1.8,29.0,553.0,373.76,272.6
2016,9,3,10,15,525.5,249.0,1.8,29.0,662.5,437.57,318.96
2016,9,3,10,30,764.0,158.0,1.8,29.0,772.0,525.18,383.87
2016,9,3,10,45,486.0,291.0,1.8,29.0,687.0,520.68,381.61
2016,9,3,11,0,208.0,424.0,1.8,29.0,602.0,482.5,353.06
2016,9,3,11,15,193.5,436.5,1.8,29.0,605.5,500.6,366.08
2016,9,3,11,30,179.0,449.0,1.8,29.0,609.0,517.06,377.36
2016,9,3,11,45,247.5,443.0,1.85,29.5,667.5,586.21,425.75
2016,9,3,12,0,316.0,437.0,1.9,30.0,726.0,654.71,472.6
2016,9,3,12,15,171.0,397.0,1.95,30.0,554.0,506.69,369.28
2016,9,3,12,30,26.0,357.0,2.0,30.0,382.0,341.62,250.06
2016,9,3,12,45,157.5,401.0,2.05,30.0,545.5,520.42,381.08
2016,9,3,13,0,289.0,445.0,2.1,30.0,709.0,709.83,511.7
2016,9,3,13,15,200.5,443.5,2.15,30.0,625.5,621.52,449.65
2016,9,3,13,30,112.0,442.0,2.2,30.0,542.0,525.51,382.59
2016,9,3,13,45,101.0,427.0,2.25,30.5,515.5,505.56,368.85
2016,9,3,14,0,90.0,412.0,2.3,31.0,489.0,484.52,353.88
2016,9,3,14,15,394.5,303.5,2.35,30.5,623.5,741.17,540.73
2016,9,3,14,30,699.0,195.0,2.4,30.0,758.0,946.17,681.75
2016,9,3,14,45,691.5,188.0,2.5,30.0,724.0,932.09,672.83
2016,9,3,15,0,684.0,181.0,2.6,30.0,690.0,914.62,663.78
2016,9,3,15,15,667.5,176.5,2.65,29.5,648.5,887.76,649.51
2016,9,3,15,30,651.0,172.0,2.7,29.0,607.0,858.07,633.29
2016,9,3,15,45,636.0,163.0,2.8,29.0,562.0,822.34,611.89
2016,9,3,16,0,621.0,154.0,2.9,29.0,517.0,784.22,588.58
2016,9,3,16,15,592.5,146.5,2.9,28.5,467.0,733.48,556.67
2016,9,3,16,30,564.0,139.0,2.9,28.0,417.0,681.64,523.32
2016,9,3,16,45,527.0,129.5,2.9,28.0,364.5,612.91,475.56
2016,9,3,17,0,490.0,120.0,2.9,28.0,312.0,553.24,432.83
2016,9,3,17,15,439.0,108.0,2.7,27.5,259.5,481.4,379.69
2016,9,3,17,30,388.0,96.0,2.5,27.0,207.0,412.68,327.06
2016,9,3,17,45,316.5,80.5,2.35,26.5,157.5,330.05,261.49
2016,9,3,18,0,245.0,65.0,2.2,26.0,108.0,254.01,198.8
2016,9,3,18,15,159.5,43.5,2.2,25.5,67.5,158.11,118.6
2016,9,3,18,30,74.0,22.0,2.2,25.0,27.0,73.84,25.09
2016,9,3,18,45,37.0,11.0,2.2,25.0,13.5,25.52,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,32.5,10.5,0.9,22.0,12.5,8.96,0.0
2016,9,4,6,30,65.0,21.0,1.1,22.0,25.0,16.59,1.45
2016,9,4,6,45,148.0,43.0,1.3,22.5,65.0,33.15,21.87
2016,9,4,7,0,231.0,65.0,1.5,23.0,105.0,49.36,36.52
2016,9,4,7,15,299.0,82.0,1.75,23.5,154.0,60.59,46.54
2016,9,4,7,30,367.0,99.0,2.0,24.0,203.0,72.05,56.43
2016,9,4,7,45,419.0,112.0,2.25,25.0,255.5,80.24,63.13
2016,9,4,8,0,471.0,125.0,2.5,26.0,308.0,88.12,69.36
2016,9,4,8,15,509.0,135.0,2.65,26.5,360.5,93.59,73.55
2016,9,4,8,30,547.0,145.0,2.8,27.0,413.0,98.81,77.46
2016,9,4,8,45,576.5,153.0,2.95,27.5,463.0,142.7,89.93
2016,9,4,9,0,606.0,161.0,3.1,28.0,513.0,194.73,122.51
2016,9,4,9,15,628.0,167.0,3.1,28.0,559.5,247.53,162.94
2016,9,4,9,30,650.0,173.0,3.1,28.0,606.0,302.85,208.18
2016,9,4,9,45,450.0,259.5,3.1,28.5,568.5,345.23,248.86
2016,9,4,10,0,250.0,346.0,3.1,29.0,531.0,364.72,268.49
2016,9,4,10,15,233.0,368.0,3.1,29.0,547.5,396.54,293.16
2016,9,4,10,30,216.0,390.0,3.1,29.0,564.0,424.55,314.34
2016,9,4,10,45,476.0,291.0,3.1,29.5,691.0,516.71,382.44
2016,9,4,11,0,736.0,192.0,3.1,30.0,818.0,629.97,465.23
2016,9,4,11,15,488.5,316.5,3.1,30.0,736.5,609.62,448.59
2016,9,4,11,30,241.0,441.0,3.1,30.0,655.0,555.98,407.49
2016,9,4,11,45,511.0,311.0,3.1,30.5,773.0,682.27,500.34
2016,9,4,12,0,781.0,181.0,3.1,31.0,891.0,808.69,590.34
2016,9,4,12,15,535.0,315.0,3.1,31.0,802.0,761.15,552.48
2016,9,4,12,30,289.0,449.0,3.1,31.0,713.0,682.77,493.89
2016,9,4,12,45,539.5,311.5,3.1,31.0,803.0,810.59,587.42
2016,9,4,13,0,790.0,174.0,3.1,31.0,893.0,928.91,668.77
2016,9,4,13,15,502.0,309.5,3.15,31.0,764.5,811.94,587.25
2016,9,4,13,30,214.0,445.0,3.2,31.0,636.0,646.81,469.39
2016,9,4,13,45,497.0,304.0,3.25,31.0,731.5,828.91,602.24
2016,9,4,14,0,780.0,163.0,3.3,31.0,827.0,974.52,701.63
2016,9,4,14,15,519.5,273.0,3.3,31.0,709.0,836.57,607.95
2016,9,4,14,30,259.0,383.0,3.3,31.0,591.0,675.5,493.49
2016,9,4,14,45,250.0,365.5,3.35,31.0,559.0,651.69,479.13
2016,9,4,15,0,241.0,348.0,3.4,31.0,527.0,605.34,448.48
2016,9,4,15,15,462.0,251.5,3.4,30.5,568.5,759.09,563.61
2016,9,4,15,30,683.0,155.0,3.4,30.0,610.0,871.2,645.07
2016,9,4,15,45,663.0,149.0,3.4,30.0,563.5,833.28,620.38
2016,9,4,16,0,643.0,143.0,3.4,30.0,517.0,793.14,595.04
2016,9,4,16,15,614.5,136.5,3.3,29.5,466.5,742.9,563.02
2016,9,4,16,30,586.0,130.0,3.2,29.0,416.0,691.53,529.64
2016,9,4,16,45,550.0,120.5,3.1,29.0,363.5,629.95,487.1
2016,9,4,17,0,514.0,111.0,3.0,29.0,311.0,561.7,438.23
2016,9,4,17,15,461.0,100.5,2.75,28.5,258.0,489.07,384.55
2016,9,4,17,30,408.0,90.0,2.5,28.0,205.0,419.73,331.45
2016,9,4,17,45,334.5,75.5,2.25,27.5,155.5,335.95,265.0
2016,9,4,18,0,261.0,61.0,2.0,27.0,106.0,259.02,201.6
2016,9,4,18,15,166.0,41.0,2.0,26.5,66.0,170.73,126.87
2016,9,4,18,30,71.0,21.0,2.0,26.0,26.0,70.51,13.62
2016,9,4,18,45,35.5,10.5,2.0,25.5,13.0,24.44,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,69.0,10.5,2.05,21.5,15.0,8.96,0.0
2016,9,5,6,30,138.0,21.0,2.3,22.0,30.0,16.34,0.31
2016,9,5,6,45,262.0,34.5,2.55,22.5,72.0,28.01,17.54
2016,9,5,7,0,386.0,48.0,2.8,23.0,114.0,38.49,27.24
2016,9,5,7,15,464.0,57.0,3.0,23.5,166.0,44.74,32.95
2016,9,5,7,30,542.0,66.0,3.2,24.0,218.0,50.9,38.33
2016,9,5,7,45,279.0,101.5,3.4,24.5,181.0,75.16,58.99
2016,9,5,8,0,16.0,137.0,3.6,25.0,144.0,106.38,85.12
2016,9,5,8,15,45.5,170.0,3.65,25.5,192.0,124.37,99.69
2016,9,5,8,30,75.0,203.0,3.7,26.0,240.0,145.38,116.51
2016,9,5,8,45,93.0,230.5,3.8,26.5,281.5,172.92,129.35
2016,9,5,9,0,111.0,258.0,3.9,27.0,323.0,204.4,151.38
2016,9,5,9,15,191.5,277.5,3.9,27.5,400.5,242.1,176.56
2016,9,5,9,30,272.0,297.0,3.9,28.0,478.0,291.83,212.22
2016,9,5,9,45,555.0,198.5,3.95,28.5,598.5,338.2,242.34
2016,9,5,10,0,838.0,100.0,4.0,29.0,719.0,417.53,301.3
2016,9,5,10,15,847.5,102.0,4.0,29.0,754.5,475.43,349.25
2016,9,5,10,30,857.0,104.0,4.0,29.0,790.0,532.76,395.44
2016,9,5,10,45,569.0,256.0,4.0,29.5,718.0,543.97,403.95
2016,9,5,11,0,281.0,408.0,4.0,30.0,646.0,520.2,384.29
2016,9,5,11,15,203.0,425.5,4.0,30.0,600.0,500.17,369.61
2016,9,5,11,30,125.0,443.0,4.0,30.0,554.0,475.31,350.72
2016,9,5,11,45,498.5,280.5,4.05,30.0,731.5,647.93,481.42
2016,9,5,12,0,872.0,118.0,4.1,30.0,909.0,819.15,604.78
2016,9,5,12,15,872.5,118.5,4.1,30.0,912.5,855.2,627.91
2016,9,5,12,30,873.0,119.0,4.1,30.0,916.0,888.23,649.76
2016,9,5,12,45,625.5,262.5,4.15,30.0,832.5,847.25,620.28
2016,9,5,13,0,378.0,406.0,4.2,30.0,749.0,758.13,554.0
2016,9,5,13,15,401.0,389.0,4.2,30.0,748.0,778.47,569.6
2016,9,5,13,30,424.0,372.0,4.2,30.0,747.0,812.5,593.55
2016,9,5,13,45,449.0,353.0,4.2,30.0,742.0,830.94,607.28
2016,9,5,14,0,474.0,334.0,4.2,30.0,737.0,846.96,619.56
2016,9,5,14,15,256.0,333.0,4.15,30.0,550.0,615.22,456.41
2016,9,5,14,30,38.0,332.0,4.1,30.0,363.0,357.84,266.45
2016,9,5,14,45,37.0,316.0,4.1,30.0,345.0,343.09,256.85
2016,9,5,15,0,36.0,300.0,4.1,30.0,327.0,328.04,246.32
2016,9,5,15,15,49.5,294.0,4.05,29.5,328.5,338.09,255.44
2016,9,5,15,30,63.0,288.0,4.0,29.0,330.0,347.99,264.47
2016,9,5,15,45,60.5,265.5,3.95,29.0,303.0,323.34,246.7
2016,9,5,16,0,58.0,243.0,3.9,29.0,276.0,298.4,228.66
2016,9,5,16,15,74.0,224.0,3.75,28.5,262.0,294.04,227.19
2016,9,5,16,30,90.0,205.0,3.6,28.0,248.0,288.55,224.74
2016,9,5,16,45,86.5,179.5,3.5,28.0,217.0,257.42,201.35
2016,9,5,17,0,83.0,154.0,3.4,28.0,186.0,226.02,177.39
2016,9,5,17,15,73.0,129.5,3.15,27.5,154.5,190.8,149.98
2016,9,5,17,30,63.0,105.0,2.9,27.0,123.0,155.9,122.13
2016,9,5,17,45,203.0,78.0,2.7,26.5,115.5,239.74,190.61
2016,9,5,18,0,343.0,51.0,2.5,26.0,108.0,295.13,231.67
2016,9,5,18,15,220.5,36.0,2.5,25.5,67.0,193.79,144.38
2016,9,5,18,30,98.0,21.0,2.5,25.0,26.0,91.91,1.11
2016,9,5,18,45,49.0,10.5,2.55,25.0,13.0,30.32,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,46.5,11.0,2.35,23.0,13.5,9.39,0.0
2016,9,6,6,30,93.0,22.0,2.5,23.0,27.0,17.32,0.0
2016,9,6,6,45,209.5,38.0,2.65,23.5,68.0,29.2,18.36
2016,9,6,7,0,326.0,54.0,2.8,24.0,109.0,41.18,29.38
2016,9,6,7,15,406.0,65.0,2.95,24.5,160.0,49.16,36.57
2016,9,6,7,30,486.0,76.0,3.1,25.0,211.0,58.5,44.66
2016,9,6,7,45,243.0,88.5,3.3,25.5,156.0,66.21,51.12
2016,9,6,8,0,0.0,101.0,3.5,26.0,101.0,81.35,63.7
2016,9,6,8,15,100.0,153.5,3.65,26.5,202.0,110.72,87.95
2016,9,6,8,30,200.0,206.0,3.8,27.0,303.0,142.72,113.9
2016,9,6,8,45,478.5,151.5,3.95,27.5,419.0,136.42,87.55
2016,9,6,9,0,757.0,97.0,4.1,28.0,535.0,178.19,103.48
2016,9,6,9,15,775.0,100.5,4.1,28.0,582.0,236.9,149.78
2016,9,6,9,30,793.0,104.0,4.1,28.0,629.0,297.28,200.67
2016,9,6,9,45,812.5,103.5,4.15,28.5,672.0,356.38,250.83
2016,9,6,10,0,832.0,103.0,4.2,29.0,715.0,419.46,303.22
2016,9,6,10,15,841.5,104.5,4.2,29.0,750.5,476.68,350.71
2016,9,6,10,30,851.0,106.0,4.2,29.0,786.0,533.32,396.42
2016,9,6,10,45,860.5,106.0,4.2,29.5,814.5,587.9,438.45
2016,9,6,11,0,870.0,106.0,4.2,30.0,843.0,641.38,478.32
2016,9,6,11,15,547.0,273.5,4.2,30.0,741.0,616.89,457.96
2016,9,6,11,30,224.0,441.0,4.2,30.0,639.0,546.1,402.75
2016,9,6,11,45,265.5,438.5,4.25,30.0,676.0,600.33,442.34
2016,9,6,12,0,307.0,436.0,4.3,30.0,713.0,651.06,478.73
2016,9,6,12,15,160.5,354.5,4.3,30.0,499.5,461.83,343.11
2016,9,6,12,30,14.0,273.0,4.3,30.0,286.0,245.27,181.57
2016,9,6,12,45,34.5,343.0,4.3,30.5,374.5,341.58,253.24
2016,9,6,13,0,55.0,413.0,4.3,31.0,463.0,432.23,318.53
2016,9,6,13,15,465.0,261.0,4.3,31.0,671.5,731.39,541.21
2016,9,6,13,30,875.0,109.0,4.3,31.0,880.0,977.01,708.78
2016,9,6,13,45,460.0,237.5,4.35,31.0,642.5,726.66,536.77
2016,9,6,14,0,45.0,366.0,4.4,31.0,405.0,393.79,290.76
2016,9,6,14,15,156.0,371.5,4.4,30.5,497.0,535.94,398.8
2016,9,6,14,30,267.0,377.0,4.4,30.0,589.0,679.38,503.64
2016,9,6,14,45,311.5,347.0,4.4,30.0,583.5,695.46,516.7
2016,9,6,15,0,356.0,317.0,4.4,30.0,578.0,708.76,528.56
2016,9,6,15,15,525.5,231.0,4.35,30.0,590.0,801.37,598.82
2016,9,6,15,30,695.0,145.0,4.3,30.0,602.0,873.22,650.89
2016,9,6,15,45,672.5,140.5,4.3,30.0,555.0,834.2,625.51
2016,9,6,16,0,650.0,136.0,4.3,30.0,508.0,793.08,599.14
2016,9,6,16,15,620.0,130.0,4.15,29.5,457.5,741.71,565.83
2016,9,6,16,30,590.0,124.0,4.0,29.0,407.0,689.33,531.22
2016,9,6,16,45,548.5,116.5,3.85,29.0,354.0,625.11,486.17
2016,9,6,17,0,507.0,109.0,3.7,29.0,301.0,554.7,435.06
2016,9,6,17,15,449.0,99.0,3.4,28.5,248.0,479.18,378.52
2016,9,6,17,30,391.0,89.0,3.1,28.0,195.0,407.49,322.92
2016,9,6,17,45,306.0,75.0,2.8,27.5,146.0,317.74,250.99
2016,9,6,18,0,221.0,61.0,2.5,27.0,97.0,224.27,174.26
2016,9,6,18,15,110.5,40.5,2.5,26.5,58.5,130.25,94.29
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,19.76,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,8.54,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,10.5,2.7,24.0,12.0,8.96,0.0
2016,9,7,6,30,59.0,21.0,2.8,24.0,24.0,16.52,0.0
2016,9,7,6,45,162.0,40.0,2.95,24.5,63.5,30.56,19.31
2016,9,7,7,0,265.0,59.0,3.1,25.0,103.0,44.58,32.08
2016,9,7,7,15,346.5,72.0,3.25,25.0,153.5,53.81,40.44
2016,9,7,7,30,428.0,85.0,3.4,25.0,204.0,62.85,48.37
2016,9,7,7,45,484.5,94.5,3.6,25.5,257.5,69.05,53.55
2016,9,7,8,0,541.0,104.0,3.8,26.0,311.0,76.22,59.38
2016,9,7,8,15,309.5,153.0,3.9,26.5,275.5,107.64,85.4
2016,9,7,8,30,78.0,202.0,4.0,27.0,240.0,144.7,115.57
2016,9,7,8,45,382.5,163.5,4.1,27.5,380.5,138.08,91.8
2016,9,7,9,0,687.0,125.0,4.2,28.0,521.0,185.08,111.77
2016,9,7,9,15,471.0,211.5,4.2,28.0,493.5,250.4,172.02
2016,9,7,9,30,255.0,298.0,4.2,28.0,466.0,290.01,211.72
2016,9,7,9,45,209.5,324.5,4.25,28.5,469.0,318.75,235.55
2016,9,7,10,0,164.0,351.0,4.3,29.0,472.0,338.9,251.9
2016,9,7,10,15,104.0,346.0,4.3,29.0,424.5,324.5,242.28
2016,9,7,10,30,44.0,341.0,4.3,29.0,377.0,300.28,224.45
2016,9,7,10,45,426.0,243.0,4.3,29.5,602.0,454.66,340.92
2016,9,7,11,0,808.0,145.0,4.3,30.0,827.0,640.54,477.81
2016,9,7,11,15,813.5,146.0,4.25,30.0,847.5,689.6,513.38
2016,9,7,11,30,819.0,147.0,4.2,30.0,868.0,736.91,547.52
2016,9,7,11,45,840.0,136.5,4.2,30.5,885.0,776.45,574.69
2016,9,7,12,0,861.0,126.0,4.2,31.0,902.0,821.3,603.56
2016,9,7,12,15,861.5,126.0,4.15,31.0,906.0,856.53,626.65
2016,9,7,12,30,862.0,126.0,4.1,31.0,910.0,888.76,647.68
2016,9,7,12,45,859.5,127.0,4.1,31.0,905.0,916.04,665.63
2016,9,7,13,0,857.0,128.0,4.1,31.0,900.0,939.92,681.39
2016,9,7,13,15,853.5,127.0,4.05,31.0,887.0,957.41,692.76
2016,9,7,13,30,850.0,126.0,4.0,31.0,874.0,971.21,701.86
2016,9,7,13,45,842.5,126.5,4.0,31.0,852.0,978.83,707.36
2016,9,7,14,0,835.0,127.0,4.0,31.0,830.0,982.67,710.59
2016,9,7,14,15,827.0,125.0,3.95,31.0,801.0,979.66,709.25
2016,9,7,14,30,819.0,123.0,3.9,31.0,772.0,985.97,714.2
2016,9,7,14,45,796.5,127.0,3.85,31.0,733.5,967.59,703.11
2016,9,7,15,0,774.0,131.0,3.8,31.0,695.0,945.75,690.03
2016,9,7,15,15,758.5,128.0,3.7,31.0,653.0,919.84,674.06
2016,9,7,15,30,743.0,125.0,3.6,31.0,611.0,890.84,656.09
2016,9,7,15,45,720.5,121.5,3.55,31.0,563.5,858.0,635.8
2016,9,7,16,0,698.0,118.0,3.5,31.0,516.0,816.91,609.8
2016,9,7,16,15,669.5,113.0,3.3,30.5,464.5,766.75,577.74
2016,9,7,16,30,641.0,108.0,3.1,30.0,413.0,715.44,544.36
2016,9,7,16,45,597.5,102.5,2.9,30.0,359.0,650.3,499.34
2016,9,7,17,0,554.0,97.0,2.7,30.0,305.0,585.86,453.82
2016,9,7,17,15,497.0,88.5,2.45,29.5,251.5,509.12,397.69
2016,9,7,17,30,440.0,80.0,2.2,29.0,198.0,430.73,338.1
2016,9,7,17,45,354.5,67.5,1.95,28.5,148.0,340.02,266.34
2016,9,7,18,0,269.0,55.0,1.7,28.0,98.0,257.59,198.48
2016,9,7,18,15,134.5,37.5,1.7,27.5,59.0,139.21,99.37
2016,9,7,18,30,0.0,20.0,1.7,27.0,20.0,20.56,0.0
2016,9,7,18,45,0.0,10.0,1.7,26.5,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.5,2.8,23.0,10.0,8.11,0.0
2016,9,8,6,30,17.0,19.0,3.1,23.0,20.0,15.47,0.0
2016,9,8,6,45,111.0,42.5,3.4,23.5,60.0,32.55,20.94
2016,9,8,7,0,205.0,66.0,3.7,24.0,100.0,49.77,36.57
2016,9,8,7,15,288.0,82.5,3.75,24.5,150.0,61.01,46.65
2016,9,8,7,30,371.0,99.0,3.8,25.0,200.0,72.24,56.37
2016,9,8,7,45,452.5,104.5,3.85,25.5,256.5,75.62,59.13
2016,9,8,8,0,534.0,110.0,3.9,26.0,313.0,79.04,61.77
2016,9,8,8,15,575.5,117.5,3.9,26.0,367.0,84.11,65.82
2016,9,8,8,30,617.0,125.0,3.9,26.0,421.0,87.2,68.16
2016,9,8,8,45,665.0,123.5,3.9,26.5,476.0,134.6,79.64
2016,9,8,9,0,713.0,122.0,3.9,27.0,531.0,188.48,113.73
2016,9,8,9,15,734.5,126.0,3.9,27.5,579.0,246.59,159.36
2016,9,8,9,30,756.0,130.0,3.9,28.0,627.0,311.39,212.83
2016,9,8,9,45,780.0,128.5,3.9,28.5,671.5,369.33,261.44
2016,9,8,10,0,804.0,127.0,3.9,29.0,716.0,429.09,310.75
2016,9,8,10,15,815.5,129.5,3.9,29.0,752.0,487.88,358.88
2016,9,8,10,30,827.0,132.0,3.9,29.0,788.0,546.48,405.49
2016,9,8,10,45,839.0,131.0,3.95,29.5,817.5,601.92,447.79
2016,9,8,11,0,851.0,130.0,4.0,30.0,847.0,653.46,486.1
2016,9,8,11,15,856.0,131.0,4.0,30.0,868.0,702.8,522.58
2016,9,8,11,30,861.0,132.0,4.0,30.0,889.0,750.2,556.85
2016,9,8,11,45,864.0,133.0,4.0,30.5,901.0,793.92,585.89
2016,9,8,12,0,867.0,134.0,4.0,31.0,913.0,835.14,612.06
2016,9,8,12,15,867.5,134.0,4.0,31.0,917.0,870.7,635.46
2016,9,8,12,30,868.0,134.0,4.0,31.0,921.0,903.22,656.79
2016,9,8,12,45,865.5,134.5,4.05,31.5,915.5,930.29,673.42
2016,9,8,13,0,863.0,135.0,4.1,32.0,910.0,953.92,687.79
2016,9,8,13,15,859.0,134.5,4.1,32.0,896.5,971.6,699.49
2016,9,8,13,30,855.0,134.0,4.1,32.0,883.0,985.56,708.93
2016,9,8,13,45,847.5,134.0,4.1,32.0,860.5,992.8,714.16
2016,9,8,14,0,840.0,134.0,4.1,32.0,838.0,1009.89,725.97
2016,9,8,14,15,831.0,132.0,4.05,32.0,808.0,1005.93,723.95
2016,9,8,14,30,822.0,130.0,4.0,32.0,778.0,998.07,719.72
2016,9,8,14,45,810.5,127.5,4.0,32.0,741.5,983.35,711.51
2016,9,8,15,0,799.0,125.0,4.0,32.0,705.0,965.0,701.09
2016,9,8,15,15,783.5,122.0,3.95,31.5,661.5,938.66,686.61
2016,9,8,15,30,768.0,119.0,3.9,31.0,618.0,909.16,670.03
2016,9,8,15,45,743.5,116.5,3.85,31.0,569.5,868.72,644.65
2016,9,8,16,0,719.0,114.0,3.8,31.0,521.0,832.12,621.77
2016,9,8,16,15,690.5,109.0,3.6,30.5,468.5,781.28,589.29
2016,9,8,16,30,662.0,104.0,3.4,30.0,416.0,729.25,555.47
2016,9,8,16,45,618.0,99.0,3.2,29.5,361.0,663.53,511.07
2016,9,8,17,0,574.0,94.0,3.0,29.0,306.0,598.49,465.94
2016,9,8,17,15,516.0,85.5,2.7,28.5,251.5,520.17,408.47
2016,9,8,17,30,458.0,77.0,2.4,28.0,197.0,439.83,346.92
2016,9,8,17,45,366.0,65.0,2.15,27.5,146.0,344.64,271.18
2016,9,8,18,0,274.0,53.0,1.9,27.0,95.0,258.47,199.8
2016,9,8,18,15,156.0,34.5,1.85,26.5,56.5,159.31,112.98
2016,9,8,18,30,38.0,16.0,1.8,26.0,18.0,32.22,0.0
2016,9,8,18,45,19.0,8.0,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,12.5,9.5,2.75,22.5,10.0,8.11,0.0
2016,9,9,6,30,25.0,19.0,3.0,23.0,20.0,15.27,0.0
2016,9,9,6,45,120.0,41.0,3.3,23.5,59.5,31.51,20.0
2016,9,9,7,0,215.0,63.0,3.6,24.0,99.0,47.78,34.87
2016,9,9,7,15,297.5,78.5,3.7,24.5,148.5,58.23,44.26
2016,9,9,7,30,380.0,94.0,3.8,25.0,198.0,68.85,53.48
2016,9,9,7,45,454.0,101.0,3.95,25.5,253.0,73.28,57.14
2016,9,9,8,0,528.0,108.0,4.1,26.0,308.0,77.69,60.63
2016,9,9,8,15,569.0,115.5,4.1,26.5,361.5,82.65,64.47
2016,9,9,8,30,610.0,123.0,4.1,27.0,415.0,86.94,67.67
2016,9,9,8,45,655.0,122.5,4.1,27.5,469.0,134.77,79.45
2016,9,9,9,0,700.0,122.0,4.1,28.0,523.0,188.37,113.77
2016,9,9,9,15,721.0,126.0,4.1,28.0,570.5,245.6,159.05
2016,9,9,9,30,742.0,130.0,4.1,28.0,618.0,304.97,208.78
2016,9,9,9,45,767.5,128.5,4.1,28.5,662.0,367.05,260.48
2016,9,9,10,0,793.0,127.0,4.1,29.0,706.0,426.7,309.66
2016,9,9,10,15,804.5,129.5,4.1,29.0,741.5,484.86,357.33
2016,9,9,10,30,816.0,132.0,4.1,29.0,777.0,542.84,403.53
2016,9,9,10,45,830.0,130.0,4.1,29.5,807.0,597.98,445.56
2016,9,9,11,0,844.0,128.0,4.1,30.0,837.0,649.45,483.78
2016,9,9,11,15,849.0,129.0,4.05,30.0,857.5,698.4,519.88
2016,9,9,11,30,854.0,130.0,4.0,30.0,878.0,745.42,553.75
2016,9,9,11,45,869.0,123.0,4.0,30.5,893.5,791.08,584.06
2016,9,9,12,0,884.0,116.0,4.0,31.0,909.0,834.9,612.0
2016,9,9,12,15,884.5,116.5,4.0,31.0,913.0,871.19,635.88
2016,9,9,12,30,885.0,117.0,4.0,31.0,917.0,904.39,657.66
2016,9,9,12,45,884.5,116.5,4.0,31.0,912.0,932.49,676.06
2016,9,9,13,0,884.0,116.0,4.0,31.0,907.0,957.13,692.23
2016,9,9,13,15,881.0,115.0,3.95,31.0,893.5,975.29,703.98
2016,9,9,13,30,878.0,114.0,3.9,31.0,880.0,989.67,713.39
2016,9,9,13,45,873.0,113.0,3.9,31.0,858.5,998.23,719.48
2016,9,9,14,0,868.0,112.0,3.9,31.0,837.0,1002.89,723.25
2016,9,9,14,15,860.5,110.5,3.85,31.0,807.5,1000.6,722.39
2016,9,9,14,30,853.0,109.0,3.8,31.0,778.0,994.45,719.24
2016,9,9,14,45,837.0,109.5,3.8,31.0,740.5,978.18,710.0
2016,9,9,15,0,821.0,110.0,3.8,31.0,703.0,970.64,706.66
2016,9,9,15,15,806.5,107.5,3.75,30.5,660.0,945.41,692.86
2016,9,9,15,30,792.0,105.0,3.7,30.0,617.0,916.96,677.0
2016,9,9,15,45,772.5,101.5,3.65,30.0,569.0,879.57,653.71
2016,9,9,16,0,753.0,98.0,3.6,30.0,521.0,839.65,628.59
