Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,16,15,726.0,94.0,3.4,29.5,469.0,790.18,597.07
2016,9,9,16,30,699.0,90.0,3.2,29.0,417.0,744.15,567.47
2016,9,9,16,45,662.0,84.5,3.05,29.0,362.5,682.41,525.12
2016,9,9,17,0,625.0,79.0,2.9,29.0,308.0,620.93,481.98
2016,9,9,17,15,570.0,72.0,2.7,28.0,253.5,544.86,428.15
2016,9,9,17,30,515.0,65.0,2.5,27.0,199.0,471.6,373.08
2016,9,9,17,45,431.0,55.0,2.3,26.5,147.5,379.31,299.4
2016,9,9,18,0,347.0,45.0,2.1,26.0,96.0,293.96,228.08
2016,9,9,18,15,173.5,31.5,2.15,25.5,57.0,165.07,115.37
2016,9,9,18,30,0.0,18.0,2.2,25.0,18.0,15.36,0.0
2016,9,9,18,45,0.0,9.0,2.25,25.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,40.5,9.5,0.7,22.0,11.5,8.11,0.0
2016,9,10,6,30,81.0,19.0,0.7,22.0,23.0,15.03,0.0
2016,9,10,6,45,202.5,35.0,0.7,22.5,63.0,26.96,16.36
2016,9,10,7,0,324.0,51.0,0.7,23.0,103.0,39.02,27.62
2016,9,10,7,15,202.0,77.5,0.75,23.5,114.5,58.12,44.36
2016,9,10,7,30,80.0,104.0,0.8,24.0,126.0,76.89,60.51
2016,9,10,7,45,91.5,128.5,0.9,24.5,159.0,93.29,74.25
2016,9,10,8,0,103.0,153.0,1.0,25.0,192.0,109.17,87.24
2016,9,10,8,15,72.0,170.5,1.1,25.0,200.0,124.59,99.79
2016,9,10,8,30,41.0,188.0,1.2,25.0,208.0,136.52,109.27
2016,9,10,8,45,238.0,197.5,1.35,25.5,331.5,156.24,110.96
2016,9,10,9,0,435.0,207.0,1.5,26.0,455.0,209.46,141.5
2016,9,10,9,15,593.0,164.0,1.65,26.0,534.0,248.29,166.28
2016,9,10,9,30,751.0,121.0,1.8,26.0,613.0,306.75,210.12
2016,9,10,9,45,765.5,124.5,2.0,26.0,654.5,365.12,259.75
2016,9,10,10,0,780.0,128.0,2.2,26.0,696.0,424.27,309.31
2016,9,10,10,15,791.0,130.5,2.3,26.0,731.0,481.45,356.13
2016,9,10,10,30,802.0,133.0,2.4,26.0,766.0,538.43,401.5
2016,9,10,10,45,811.5,134.0,2.5,26.5,794.5,592.79,442.91
2016,9,10,11,0,821.0,135.0,2.6,27.0,823.0,646.22,482.4
2016,9,10,11,15,826.5,136.0,2.7,27.0,843.5,695.74,519.07
2016,9,10,11,30,832.0,137.0,2.8,27.0,864.0,737.25,549.65
2016,9,10,11,45,848.5,129.0,2.9,27.0,879.5,782.4,581.41
2016,9,10,12,0,865.0,121.0,3.0,27.0,895.0,825.84,610.85
2016,9,10,12,15,865.5,121.5,3.05,27.0,898.5,861.45,634.62
2016,9,10,12,30,866.0,122.0,3.1,27.0,902.0,894.04,656.36
2016,9,10,12,45,866.0,121.0,3.15,27.5,897.0,921.57,673.44
2016,9,10,13,0,866.0,120.0,3.2,28.0,892.0,945.73,688.3
2016,9,10,13,15,863.0,119.0,3.25,28.0,878.5,963.49,700.43
2016,9,10,13,30,860.0,118.0,3.3,28.0,865.0,977.54,710.32
2016,9,10,13,45,854.5,117.0,3.35,28.0,843.5,985.33,716.3
2016,9,10,14,0,849.0,116.0,3.4,28.0,822.0,989.3,719.99
2016,9,10,14,15,547.0,244.5,3.4,28.0,693.5,841.39,620.97
2016,9,10,14,30,245.0,373.0,3.4,28.0,565.0,636.07,473.08
2016,9,10,14,45,529.5,240.0,3.4,28.0,628.0,824.05,613.64
2016,9,10,15,0,814.0,107.0,3.4,28.0,691.0,961.01,707.66
2016,9,10,15,15,799.5,104.5,3.35,28.0,648.5,935.74,691.1
2016,9,10,15,30,785.0,102.0,3.3,28.0,606.0,907.3,673.75
2016,9,10,15,45,590.5,156.5,3.3,28.0,518.5,777.07,586.76
2016,9,10,16,0,396.0,211.0,3.3,28.0,431.0,616.21,472.09
2016,9,10,16,15,540.0,150.5,3.15,27.5,419.0,686.31,528.77
2016,9,10,16,30,684.0,90.0,3.0,27.0,407.0,731.61,563.04
2016,9,10,16,45,638.5,86.5,2.9,27.0,352.0,665.84,516.91
2016,9,10,17,0,593.0,83.0,2.8,27.0,297.0,600.95,470.94
2016,9,10,17,15,537.5,75.0,2.7,26.5,243.5,524.47,415.5
2016,9,10,17,30,482.0,67.0,2.6,26.0,190.0,450.91,358.71
2016,9,10,17,45,390.5,56.5,2.55,25.5,139.5,354.58,281.38
2016,9,10,18,0,299.0,46.0,2.5,25.0,89.0,264.72,206.07
2016,9,10,18,15,178.5,29.5,2.55,24.5,51.5,164.87,112.63
2016,9,10,18,30,58.0,13.0,2.6,24.0,14.0,39.39,0.0
2016,9,10,18,45,29.0,6.5,2.7,24.0,7.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.5,8.5,2.1,18.5,10.5,7.26,0.0
2016,9,11,6,30,79.0,17.0,2.3,19.0,21.0,13.2,0.0
2016,9,11,6,45,192.0,35.0,2.55,19.5,61.0,26.94,16.45
2016,9,11,7,0,305.0,53.0,2.8,20.0,101.0,40.43,29.13
2016,9,11,7,15,385.0,65.0,2.65,20.5,151.5,49.11,37.11
2016,9,11,7,30,465.0,77.0,2.5,21.0,202.0,59.57,46.33
2016,9,11,7,45,519.5,86.0,2.35,22.0,256.0,64.91,50.77
2016,9,11,8,0,574.0,95.0,2.2,23.0,310.0,70.1,54.89
2016,9,11,8,15,612.5,101.5,2.05,23.5,364.0,73.08,57.12
2016,9,11,8,30,651.0,108.0,1.9,24.0,418.0,80.25,62.83
2016,9,11,8,45,678.0,113.5,1.8,25.0,469.0,133.69,77.75
2016,9,11,9,0,705.0,119.0,1.7,26.0,520.0,190.56,115.7
2016,9,11,9,15,726.0,123.5,1.65,26.0,567.5,248.58,161.7
2016,9,11,9,30,747.0,128.0,1.6,26.0,615.0,308.73,211.72
2016,9,11,9,45,763.0,131.0,1.6,26.5,657.0,371.42,263.45
2016,9,11,10,0,779.0,134.0,1.6,27.0,699.0,430.72,311.54
2016,9,11,10,15,790.5,137.0,1.6,27.5,735.0,488.6,357.14
2016,9,11,10,30,802.0,140.0,1.6,28.0,771.0,546.34,400.99
2016,9,11,10,45,811.5,141.0,1.6,28.5,799.5,600.82,441.01
2016,9,11,11,0,821.0,142.0,1.6,29.0,828.0,654.37,478.99
2016,9,11,11,15,826.5,143.0,1.6,29.0,848.5,704.0,514.08
2016,9,11,11,30,832.0,144.0,1.6,29.0,869.0,751.81,547.08
2016,9,11,11,45,513.5,297.5,1.65,29.5,747.0,684.49,496.04
2016,9,11,12,0,195.0,451.0,1.7,30.0,625.0,570.37,411.98
2016,9,11,12,15,546.5,280.0,1.7,30.0,770.0,750.71,542.85
2016,9,11,12,30,898.0,109.0,1.7,30.0,915.0,911.91,649.49
2016,9,11,12,45,642.5,251.0,1.75,30.0,826.5,862.61,615.54
2016,9,11,13,0,387.0,393.0,1.8,30.0,738.0,762.28,545.15
2016,9,11,13,15,639.5,249.5,1.8,30.0,808.5,900.62,642.9
2016,9,11,13,30,892.0,106.0,1.8,30.0,879.0,998.14,704.31
2016,9,11,13,45,454.5,193.5,1.85,30.0,587.0,689.24,502.93
2016,9,11,14,0,17.0,281.0,1.9,30.0,295.0,263.89,194.11
2016,9,11,14,15,443.5,190.5,1.9,30.0,536.0,688.93,510.29
2016,9,11,14,30,870.0,100.0,1.9,30.0,777.0,1003.83,715.01
2016,9,11,14,45,851.5,102.5,1.95,30.0,738.5,986.92,702.88
2016,9,11,15,0,833.0,105.0,2.0,30.0,700.0,966.57,692.26
2016,9,11,15,15,818.5,102.5,2.0,30.0,657.0,952.91,685.43
2016,9,11,15,30,804.0,100.0,2.0,30.0,614.0,924.04,668.85
2016,9,11,15,45,786.5,96.5,2.05,30.0,566.0,888.08,648.21
2016,9,11,16,0,769.0,93.0,2.1,30.0,518.0,849.48,625.62
2016,9,11,16,15,742.5,89.0,2.0,29.5,465.5,799.84,595.18
2016,9,11,16,30,716.0,85.0,1.9,29.0,413.0,748.69,563.17
2016,9,11,16,45,681.0,79.0,1.85,29.0,358.5,691.67,525.53
2016,9,11,17,0,646.0,73.0,1.8,29.0,304.0,630.3,483.7
2016,9,11,17,15,591.5,66.5,1.65,28.0,249.0,554.34,430.87
2016,9,11,17,30,537.0,60.0,1.5,27.0,194.0,481.18,376.93
2016,9,11,17,45,454.0,50.0,1.35,26.5,143.0,388.63,303.78
2016,9,11,18,0,371.0,40.0,1.2,26.0,92.0,303.21,232.61
2016,9,11,18,15,230.0,26.0,1.2,25.5,53.0,188.06,122.87
2016,9,11,18,30,89.0,12.0,1.2,25.0,14.0,53.62,0.0
2016,9,11,18,45,44.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,60.0,8.5,0.6,20.5,11.0,7.26,0.0
2016,9,12,6,30,120.0,17.0,0.6,21.0,22.0,13.26,0.0
2016,9,12,6,45,245.0,32.0,0.6,21.5,63.5,24.84,14.53
2016,9,12,7,0,370.0,47.0,0.6,22.0,105.0,38.02,26.85
2016,9,12,7,15,450.5,57.0,0.7,22.5,157.0,45.09,33.35
2016,9,12,7,30,531.0,67.0,0.8,23.0,209.0,52.03,39.47
2016,9,12,7,45,581.0,74.5,0.95,24.0,263.5,56.61,43.24
2016,9,12,8,0,631.0,82.0,1.1,25.0,318.0,61.07,46.75
2016,9,12,8,15,667.0,87.5,1.25,25.5,372.0,63.79,48.79
2016,9,12,8,30,703.0,93.0,1.4,26.0,426.0,72.6,55.9
2016,9,12,8,45,726.5,98.5,1.55,27.0,477.5,129.05,71.35
2016,9,12,9,0,750.0,104.0,1.7,28.0,529.0,193.46,115.16
2016,9,12,9,15,769.0,107.5,1.7,28.0,576.0,252.38,161.92
2016,9,12,9,30,788.0,111.0,1.7,28.0,623.0,313.1,212.51
2016,9,12,9,45,481.0,228.5,1.7,28.5,547.5,345.53,248.25
2016,9,12,10,0,174.0,346.0,1.7,29.0,472.0,343.61,252.91
2016,9,12,10,15,505.0,234.0,1.7,29.0,625.0,431.45,316.38
2016,9,12,10,30,836.0,122.0,1.7,29.0,778.0,550.38,403.48
2016,9,12,10,45,843.5,123.5,1.75,29.5,806.0,604.51,443.13
2016,9,12,11,0,851.0,125.0,1.8,30.0,834.0,657.36,481.01
2016,9,12,11,15,440.0,235.0,1.85,30.0,602.0,520.83,383.99
2016,9,12,11,30,29.0,345.0,1.9,30.0,370.0,319.21,234.27
2016,9,12,11,45,46.0,379.5,1.95,30.5,420.5,367.86,269.92
2016,9,12,12,0,63.0,414.0,2.0,31.0,471.0,419.07,305.87
2016,9,12,12,15,465.5,271.0,2.0,31.0,688.0,674.55,492.35
2016,9,12,12,30,868.0,128.0,2.0,31.0,905.0,904.91,646.36
2016,9,12,12,45,865.0,129.0,2.05,31.0,899.0,931.62,661.65
2016,9,12,13,0,862.0,130.0,2.1,31.0,893.0,954.84,676.79
2016,9,12,13,15,858.5,129.0,2.1,31.0,879.0,972.06,687.75
2016,9,12,13,30,855.0,128.0,2.1,31.0,865.0,985.56,696.54
2016,9,12,13,45,547.5,265.5,2.15,31.0,733.0,850.41,609.14
2016,9,12,14,0,240.0,403.0,2.2,31.0,601.0,654.02,472.89
2016,9,12,14,15,530.0,264.0,2.2,31.0,680.5,847.19,611.79
2016,9,12,14,30,820.0,125.0,2.2,31.0,760.0,994.92,708.34
2016,9,12,14,45,805.0,124.0,2.2,31.0,722.0,977.91,697.44
2016,9,12,15,0,790.0,123.0,2.2,31.0,684.0,957.36,686.04
2016,9,12,15,15,774.0,120.0,2.2,30.5,641.0,930.2,671.83
2016,9,12,15,30,758.0,117.0,2.2,30.0,598.0,899.94,655.57
2016,9,12,15,45,732.5,114.5,2.2,30.0,549.0,864.23,634.31
2016,9,12,16,0,707.0,112.0,2.2,30.0,500.0,820.87,607.74
2016,9,12,16,15,678.0,107.0,2.1,29.5,448.5,769.56,575.83
2016,9,12,16,30,649.0,102.0,2.0,29.0,397.0,717.16,542.53
2016,9,12,16,45,603.0,96.5,1.9,29.0,342.0,649.33,496.42
2016,9,12,17,0,557.0,91.0,1.8,29.0,287.0,582.41,449.72
2016,9,12,17,15,499.0,81.5,1.65,28.5,233.5,503.44,392.47
2016,9,12,17,30,441.0,72.0,1.5,28.0,180.0,422.91,331.24
2016,9,12,17,45,349.5,59.0,1.35,27.5,130.5,327.67,255.64
2016,9,12,18,0,258.0,46.0,1.2,27.0,81.0,241.68,184.14
2016,9,12,18,15,146.5,27.5,1.2,26.5,45.5,141.79,86.13
2016,9,12,18,30,35.0,9.0,1.2,26.0,10.0,24.73,0.0
2016,9,12,18,45,17.5,4.5,1.25,25.5,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,36.5,8.0,0.7,21.5,9.5,0.0,0.0
2016,9,13,6,30,73.0,16.0,0.8,22.0,19.0,12.43,0.0
2016,9,13,6,45,194.0,33.0,0.9,22.5,59.0,25.46,14.82
2016,9,13,7,0,315.0,50.0,1.0,23.0,99.0,38.29,26.91
2016,9,13,7,15,397.0,61.5,1.2,23.5,149.5,46.7,34.56
2016,9,13,7,30,479.0,73.0,1.4,24.0,200.0,56.56,43.17
2016,9,13,7,45,481.0,90.0,1.6,25.0,243.5,66.13,51.17
2016,9,13,8,0,483.0,107.0,1.8,26.0,287.0,76.7,59.78
2016,9,13,8,15,402.5,145.0,1.75,26.5,310.5,99.37,78.43
2016,9,13,8,30,322.0,183.0,1.7,27.0,334.0,129.63,95.79
2016,9,13,8,45,330.5,205.5,1.7,27.5,376.5,171.97,118.78
2016,9,13,9,0,339.0,228.0,1.7,28.0,419.0,215.88,149.43
2016,9,13,9,15,554.0,172.0,1.6,28.0,516.5,249.63,167.83
2016,9,13,9,30,769.0,116.0,1.5,28.0,614.0,313.61,213.44
2016,9,13,9,45,495.0,228.5,1.45,28.5,557.0,351.96,252.38
2016,9,13,10,0,221.0,341.0,1.4,29.0,500.0,360.17,263.87
2016,9,13,10,15,209.5,361.0,1.3,29.0,518.0,389.43,285.73
2016,9,13,10,30,198.0,381.0,1.2,29.0,536.0,417.44,305.89
2016,9,13,10,45,149.5,392.0,1.15,29.5,512.0,415.53,303.74
2016,9,13,11,0,101.0,403.0,1.1,30.0,488.0,403.7,294.25
2016,9,13,11,15,91.5,409.0,1.1,30.0,487.0,412.33,300.25
2016,9,13,11,30,82.0,415.0,1.1,30.0,486.0,419.79,305.22
2016,9,13,11,45,167.0,427.5,1.1,30.5,574.5,514.89,371.9
2016,9,13,12,0,252.0,440.0,1.1,31.0,663.0,619.8,442.48
2016,9,13,12,15,295.5,430.0,1.15,31.0,692.5,665.57,473.33
2016,9,13,12,30,339.0,420.0,1.2,31.0,722.0,712.7,505.39
2016,9,13,12,45,260.5,433.5,1.25,31.0,665.0,671.01,476.63
2016,9,13,13,0,182.0,447.0,1.3,31.0,608.0,607.82,434.02
2016,9,13,13,15,131.0,429.0,1.4,31.0,543.5,550.37,395.65
2016,9,13,13,30,80.0,411.0,1.5,31.0,479.0,470.43,340.82
2016,9,13,13,45,68.0,390.5,1.6,31.0,447.5,442.5,322.34
2016,9,13,14,0,56.0,370.0,1.7,31.0,416.0,413.52,302.52
2016,9,13,14,15,187.5,360.5,1.75,31.0,506.5,562.19,411.28
2016,9,13,14,30,319.0,351.0,1.8,31.0,597.0,711.35,515.34
2016,9,13,14,45,549.0,237.5,1.9,31.0,635.5,843.88,609.87
2016,9,13,15,0,779.0,124.0,2.0,31.0,674.0,948.28,679.7
2016,9,13,15,15,762.5,120.5,2.05,30.5,631.0,920.1,664.1
2016,9,13,15,30,746.0,117.0,2.1,30.0,588.0,888.86,647.69
2016,9,13,15,45,721.0,114.0,2.2,30.0,539.5,853.25,627.32
2016,9,13,16,0,696.0,111.0,2.3,30.0,491.0,809.93,601.43
2016,9,13,16,15,348.0,80.5,2.25,29.5,270.5,439.21,340.82
2016,9,13,16,30,0.0,50.0,2.2,29.0,50.0,41.38,27.57
2016,9,13,16,45,0.0,43.0,2.2,29.0,43.0,35.54,23.19
2016,9,13,17,0,0.0,36.0,2.2,29.0,36.0,29.72,18.54
2016,9,13,17,15,0.0,29.0,2.0,28.5,29.0,23.91,13.88
2016,9,13,17,30,0.0,22.0,1.8,28.0,22.0,18.11,9.14
2016,9,13,17,45,0.0,15.5,1.65,27.5,15.5,12.74,4.68
2016,9,13,18,0,0.0,9.0,1.5,27.0,9.0,7.39,0.19
2016,9,13,18,15,0.0,5.0,1.5,26.5,5.0,4.1,0.0
2016,9,13,18,30,0.0,1.0,1.5,26.0,1.0,0.85,0.0
2016,9,13,18,45,0.0,0.5,1.5,26.0,0.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,15.36,0.0
2016,9,14,6,45,147.5,34.0,1.2,23.5,56.5,26.09,15.1
2016,9,14,7,0,295.0,50.0,1.4,24.0,95.0,38.21,26.68
2016,9,14,7,15,375.5,62.5,1.45,24.5,144.5,47.31,34.9
2016,9,14,7,30,456.0,75.0,1.5,25.0,194.0,58.12,44.3
2016,9,14,7,45,513.0,83.0,1.55,25.5,247.5,62.74,48.18
2016,9,14,8,0,570.0,91.0,1.6,26.0,301.0,67.28,51.82
2016,9,14,8,15,608.5,97.5,1.7,26.5,354.0,70.39,54.16
2016,9,14,8,30,647.0,104.0,1.8,27.0,407.0,82.28,54.69
2016,9,14,8,45,415.5,177.0,1.95,27.5,380.5,158.22,104.98
2016,9,14,9,0,184.0,250.0,2.1,28.0,354.0,210.5,152.07
2016,9,14,9,15,462.0,186.5,2.2,28.0,477.5,240.97,165.27
2016,9,14,9,30,740.0,123.0,2.3,28.0,601.0,312.77,214.87
2016,9,14,9,45,455.0,233.0,2.45,28.5,533.5,342.82,248.19
2016,9,14,10,0,170.0,343.0,2.6,29.0,466.0,341.51,252.9
2016,9,14,10,15,89.5,278.5,2.65,29.0,343.5,269.47,200.92
2016,9,14,10,30,9.0,214.0,2.7,29.0,221.0,181.71,135.1
2016,9,14,10,45,16.0,262.0,2.8,29.5,275.0,226.53,168.68
2016,9,14,11,0,23.0,310.0,2.9,30.0,329.0,272.88,202.64
2016,9,14,11,15,29.5,335.5,2.95,30.0,361.0,307.35,227.89
2016,9,14,11,30,36.0,361.0,3.0,30.0,393.0,339.25,251.13
2016,9,14,11,45,18.0,236.5,3.1,30.5,252.5,220.0,162.63
2016,9,14,12,0,0.0,112.0,3.2,31.0,112.0,93.91,66.91
2016,9,14,12,15,9.0,209.0,3.25,31.0,217.0,184.87,136.27
2016,9,14,12,30,18.0,306.0,3.3,31.0,322.0,279.21,206.4
2016,9,14,12,45,425.5,221.5,3.35,31.0,596.0,632.77,471.24
2016,9,14,13,0,833.0,137.0,3.4,31.0,870.0,937.17,678.55
2016,9,14,13,15,468.5,278.5,3.4,31.0,690.0,762.73,556.77
2016,9,14,13,30,104.0,420.0,3.4,31.0,510.0,504.25,369.41
2016,9,14,13,45,462.0,275.0,3.4,31.0,655.0,777.1,570.44
2016,9,14,14,0,820.0,130.0,3.4,31.0,800.0,993.04,716.08
2016,9,14,14,15,811.5,128.0,3.4,31.0,770.5,988.82,712.6
2016,9,14,14,30,803.0,126.0,3.4,31.0,741.0,980.8,708.61
2016,9,14,14,45,793.5,122.0,3.45,31.0,705.0,965.79,700.6
2016,9,14,15,0,784.0,118.0,3.5,31.0,669.0,947.19,690.37
2016,9,14,15,15,768.5,115.0,3.45,30.5,626.5,920.37,675.54
2016,9,14,15,30,753.0,112.0,3.4,30.0,584.0,890.49,658.65
2016,9,14,15,45,552.5,162.5,3.35,30.0,493.5,740.02,557.44
2016,9,14,16,0,352.0,213.0,3.3,30.0,403.0,580.76,442.8
2016,9,14,16,15,508.5,152.0,3.15,29.5,395.0,661.91,507.7
2016,9,14,16,30,665.0,91.0,3.0,29.0,387.0,717.9,549.75
2016,9,14,16,45,633.5,83.0,2.9,29.0,334.5,658.37,508.11
2016,9,14,17,0,602.0,75.0,2.8,29.0,282.0,598.85,466.06
2016,9,14,17,15,544.5,67.5,2.45,28.5,228.5,521.06,408.89
2016,9,14,17,30,487.0,60.0,2.1,28.0,175.0,446.49,350.94
2016,9,14,17,45,403.0,48.5,1.8,27.5,126.0,353.89,276.31
2016,9,14,18,0,319.0,37.0,1.5,27.0,77.0,268.94,204.0
2016,9,14,18,15,159.5,18.5,1.45,26.5,38.5,135.49,65.74
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.0,23.0,11.0,8.54,0.0
2016,9,15,6,45,92.0,34.5,1.25,23.5,46.5,26.72,15.45
2016,9,15,7,0,157.0,59.0,1.5,24.0,82.0,44.63,32.04
2016,9,15,7,15,220.0,81.0,1.4,24.5,129.5,60.41,46.01
2016,9,15,7,30,283.0,103.0,1.3,25.0,177.0,75.79,59.3
2016,9,15,7,45,336.0,120.0,1.2,25.5,228.5,87.52,69.14
2016,9,15,8,0,389.0,137.0,1.1,26.0,280.0,95.93,75.89
2016,9,15,8,15,428.5,150.0,1.1,26.5,331.0,103.12,81.47
2016,9,15,8,30,468.0,163.0,1.1,27.0,382.0,118.3,84.22
2016,9,15,8,45,363.5,202.0,1.1,27.5,384.0,174.9,119.37
2016,9,15,9,0,259.0,241.0,1.1,28.0,386.0,213.69,150.72
2016,9,15,9,15,421.5,218.5,1.2,28.5,479.0,255.88,176.92
2016,9,15,9,30,584.0,196.0,1.3,29.0,572.0,319.83,222.37
2016,9,15,9,45,405.0,266.5,1.45,29.5,536.0,351.3,252.83
2016,9,15,10,0,226.0,337.0,1.6,30.0,500.0,361.21,264.19
2016,9,15,10,15,160.0,353.0,1.7,30.0,471.0,361.85,266.14
2016,9,15,10,30,94.0,369.0,1.8,30.0,442.0,352.69,259.97
2016,9,15,10,45,377.5,299.0,1.95,30.5,608.5,483.51,355.92
2016,9,15,11,0,661.0,229.0,2.1,31.0,775.0,635.84,464.62
2016,9,15,11,15,668.0,231.5,2.15,31.0,794.5,682.18,496.8
2016,9,15,11,30,675.0,234.0,2.2,31.0,814.0,727.33,528.28
2016,9,15,11,45,352.0,293.0,2.3,31.5,596.0,560.63,410.1
2016,9,15,12,0,29.0,352.0,2.4,32.0,378.0,336.22,245.15
2016,9,15,12,15,53.0,388.0,2.45,32.0,435.5,394.94,288.61
2016,9,15,12,30,77.0,424.0,2.5,32.0,493.0,456.67,332.61
2016,9,15,12,45,44.0,330.0,2.55,32.0,369.5,341.91,250.57
2016,9,15,13,0,11.0,236.0,2.6,32.0,246.0,213.06,156.16
2016,9,15,13,15,90.5,332.0,2.6,32.0,409.5,414.83,305.72
2016,9,15,13,30,170.0,428.0,2.6,32.0,573.0,597.92,434.36
2016,9,15,13,45,408.0,330.5,2.6,32.0,666.0,780.39,563.58
2016,9,15,14,0,646.0,233.0,2.6,32.0,759.0,935.76,670.42
2016,9,15,14,15,634.5,229.0,2.6,32.0,730.0,926.57,664.07
2016,9,15,14,30,623.0,225.0,2.6,32.0,701.0,913.99,657.08
2016,9,15,14,45,634.0,206.5,2.65,32.0,669.5,906.2,654.04
2016,9,15,15,0,645.0,188.0,2.7,32.0,638.0,894.57,648.33
2016,9,15,15,15,626.0,182.0,2.7,31.5,596.0,862.79,630.39
2016,9,15,15,30,607.0,176.0,2.7,31.0,554.0,828.37,610.67
2016,9,15,15,45,588.0,166.5,2.75,31.0,508.0,787.93,585.73
2016,9,15,16,0,569.0,157.0,2.8,31.0,462.0,737.4,553.48
2016,9,15,16,15,536.5,148.0,2.65,30.5,411.5,682.72,517.84
2016,9,15,16,30,504.0,139.0,2.5,30.0,361.0,627.86,480.94
2016,9,15,16,45,472.5,124.5,2.45,30.0,310.5,567.45,438.53
2016,9,15,17,0,441.0,110.0,2.4,30.0,260.0,507.67,395.26
2016,9,15,17,15,382.5,96.0,2.1,29.0,209.0,429.57,337.01
2016,9,15,17,30,324.0,82.0,1.8,28.0,158.0,355.7,279.59
2016,9,15,17,45,254.0,63.0,1.55,27.5,112.0,272.91,212.46
2016,9,15,18,0,184.0,44.0,1.3,27.0,66.0,197.08,147.91
2016,9,15,18,15,92.0,22.0,1.25,26.5,33.0,89.21,32.51
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.7,22.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,0.8,23.0,17.0,11.95,0.0
2016,9,16,6,45,190.5,31.0,0.95,23.5,55.5,23.96,13.14
2016,9,16,7,0,309.0,48.0,1.1,24.0,94.0,36.82,25.46
2016,9,16,7,15,390.5,59.5,0.9,24.5,143.5,45.27,33.14
2016,9,16,7,30,472.0,71.0,0.7,25.0,193.0,55.12,41.73
2016,9,16,7,45,528.0,79.5,0.5,26.0,247.0,60.29,45.99
2016,9,16,8,0,584.0,88.0,0.3,27.0,301.0,65.34,49.93
2016,9,16,8,15,622.0,94.0,0.4,27.5,354.0,68.19,52.04
2016,9,16,8,30,660.0,100.0,0.5,28.0,407.0,83.12,53.02
2016,9,16,8,45,686.5,105.5,0.6,28.5,457.5,137.43,77.52
2016,9,16,9,0,713.0,111.0,0.7,29.0,508.0,195.04,117.01
2016,9,16,9,15,733.5,115.0,0.7,29.0,555.0,253.25,162.91
2016,9,16,9,30,754.0,119.0,0.7,29.0,602.0,317.38,214.96
2016,9,16,9,45,769.0,122.0,0.7,29.5,643.5,375.92,262.28
2016,9,16,10,0,784.0,125.0,0.7,30.0,685.0,435.23,308.87
2016,9,16,10,15,795.0,127.5,0.7,30.5,720.0,492.72,352.57
2016,9,16,10,30,806.0,130.0,0.7,31.0,755.0,549.96,394.38
2016,9,16,10,45,512.0,268.0,0.7,31.5,670.0,539.14,386.24
2016,9,16,11,0,218.0,406.0,0.7,32.0,585.0,488.4,348.73
2016,9,16,11,15,524.5,271.5,0.7,32.0,717.0,616.86,440.54
2016,9,16,11,30,831.0,137.0,0.7,32.0,849.0,754.33,534.37
2016,9,16,11,45,525.0,289.0,0.75,32.0,741.0,694.04,489.77
2016,9,16,12,0,219.0,441.0,0.8,32.0,633.0,586.59,414.38
2016,9,16,12,15,541.0,282.5,0.85,32.0,759.0,756.11,533.97
2016,9,16,12,30,863.0,124.0,0.9,32.0,885.0,903.31,628.72
2016,9,16,12,45,861.0,124.0,1.0,32.5,879.0,929.48,643.28
2016,9,16,13,0,859.0,124.0,1.1,33.0,873.0,952.17,657.28
2016,9,16,13,15,577.5,265.0,1.15,33.0,765.5,862.1,600.72
2016,9,16,13,30,296.0,406.0,1.2,33.0,658.0,719.93,505.22
2016,9,16,13,45,569.0,262.5,1.25,33.0,729.5,873.53,613.11
2016,9,16,14,0,842.0,119.0,1.3,33.0,801.0,992.37,687.83
2016,9,16,14,15,833.5,117.5,1.4,33.0,771.0,988.38,686.49
2016,9,16,14,30,825.0,116.0,1.5,33.0,741.0,993.5,692.29
2016,9,16,14,45,807.5,116.5,1.6,33.0,703.0,975.23,683.73
2016,9,16,15,0,790.0,117.0,1.7,33.0,665.0,953.47,673.21
2016,9,16,15,15,774.0,114.0,1.75,32.5,622.0,925.88,659.7
2016,9,16,15,30,758.0,111.0,1.8,32.0,579.0,895.22,644.11
2016,9,16,15,45,738.0,106.5,1.85,32.0,531.5,856.17,621.57
2016,9,16,16,0,718.0,102.0,1.9,32.0,484.0,820.28,600.82
2016,9,16,16,15,688.5,97.0,1.85,31.5,432.0,767.91,568.92
2016,9,16,16,30,659.0,92.0,1.8,31.0,380.0,714.53,535.66
2016,9,16,16,45,619.5,85.5,1.75,31.0,326.5,650.37,492.8
2016,9,16,17,0,580.0,79.0,1.7,31.0,273.0,586.82,449.02
2016,9,16,17,15,520.0,70.5,1.55,30.0,219.5,506.65,392.4
2016,9,16,17,30,460.0,62.0,1.4,29.0,166.0,429.9,334.33
2016,9,16,17,45,371.0,49.5,1.25,28.5,118.0,334.11,258.06
2016,9,16,18,0,282.0,37.0,1.1,28.0,70.0,246.54,183.62
2016,9,16,18,15,141.0,18.5,1.1,27.5,35.0,119.06,27.75
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,48.0,6.5,1.15,22.5,8.5,0.0,0.0
2016,9,17,6,30,96.0,13.0,1.4,23.0,17.0,11.1,0.0
2016,9,17,6,45,220.0,28.5,1.7,23.5,55.5,22.16,11.55
2016,9,17,7,0,344.0,44.0,2.0,24.0,94.0,35.63,24.41
2016,9,17,7,15,426.0,54.5,1.85,24.5,144.5,43.19,31.34
2016,9,17,7,30,508.0,65.0,1.7,25.0,195.0,50.58,37.85
2016,9,17,7,45,559.0,73.0,1.55,26.0,248.5,55.58,42.0
2016,9,17,8,0,610.0,81.0,1.4,27.0,302.0,60.44,45.85
2016,9,17,8,15,647.0,87.0,1.15,27.5,355.5,63.54,48.2
2016,9,17,8,30,684.0,93.0,0.9,28.0,409.0,80.62,49.82
2016,9,17,8,45,706.5,99.0,0.65,29.0,459.0,136.44,75.62
2016,9,17,9,0,729.0,105.0,0.4,30.0,509.0,195.04,115.62
2016,9,17,9,15,749.0,108.5,0.45,30.0,556.0,258.06,164.98
2016,9,17,9,30,769.0,112.0,0.5,30.0,603.0,318.03,213.79
2016,9,17,9,45,778.5,117.5,0.55,30.5,643.0,377.54,261.84
2016,9,17,10,0,788.0,123.0,0.6,31.0,683.0,437.17,308.64
2016,9,17,10,15,533.5,243.0,0.7,31.0,630.5,460.13,329.88
2016,9,17,10,30,279.0,363.0,0.8,31.0,578.0,453.17,326.74
2016,9,17,10,45,317.0,367.5,0.9,31.5,620.0,502.23,361.49
2016,9,17,11,0,355.0,372.0,1.0,32.0,662.0,554.62,397.6
2016,9,17,11,15,341.0,386.5,1.05,32.0,671.0,582.45,416.53
2016,9,17,11,30,327.0,401.0,1.1,32.0,680.0,608.4,434.07
2016,9,17,11,45,338.0,405.0,1.15,32.5,697.0,642.76,456.53
2016,9,17,12,0,349.0,409.0,1.2,33.0,714.0,676.95,478.5
2016,9,17,12,15,336.5,413.5,1.2,33.0,708.0,690.95,487.28
2016,9,17,12,30,324.0,418.0,1.2,33.0,702.0,702.8,494.8
2016,9,17,12,45,578.0,279.0,1.3,33.0,782.5,837.9,589.03
2016,9,17,13,0,832.0,140.0,1.4,33.0,863.0,956.15,665.41
2016,9,17,13,15,555.5,274.5,1.45,33.0,754.0,846.93,594.64
2016,9,17,13,30,279.0,409.0,1.5,33.0,645.0,707.35,499.61
2016,9,17,13,45,259.5,400.5,1.55,33.0,615.5,688.72,489.27
2016,9,17,14,0,240.0,392.0,1.6,33.0,586.0,647.31,463.03
2016,9,17,14,15,146.0,361.0,1.6,33.0,478.0,524.06,378.76
2016,9,17,14,30,52.0,330.0,1.6,33.0,370.0,377.32,275.2
2016,9,17,14,45,398.5,233.5,1.65,33.0,510.5,690.54,503.41
2016,9,17,15,0,745.0,137.0,1.7,33.0,651.0,938.64,667.17
2016,9,17,15,15,727.0,133.5,1.7,33.0,608.0,909.16,647.55
2016,9,17,15,30,709.0,130.0,1.7,33.0,565.0,876.87,629.03
2016,9,17,15,45,685.0,125.0,1.75,33.0,517.0,834.49,604.33
2016,9,17,16,0,661.0,120.0,1.8,33.0,469.0,790.13,577.96
2016,9,17,16,15,629.0,114.0,1.75,32.5,417.5,735.76,544.6
2016,9,17,16,30,597.0,108.0,1.7,32.0,366.0,680.59,509.88
2016,9,17,16,45,554.5,99.5,1.65,32.0,313.0,613.47,464.69
2016,9,17,17,0,512.0,91.0,1.6,32.0,260.0,547.22,418.67
2016,9,17,17,15,450.0,80.5,1.45,31.0,208.0,460.31,355.9
2016,9,17,17,30,388.0,70.0,1.3,30.0,156.0,385.27,298.77
2016,9,17,17,45,298.5,54.5,1.2,29.5,109.0,291.01,223.67
2016,9,17,18,0,209.0,39.0,1.1,29.0,62.0,206.15,151.43
2016,9,17,18,15,104.5,19.5,1.15,28.5,31.0,100.34,1.66
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,22.5,6.0,1.45,23.5,7.0,0.0,0.0
2016,9,18,6,30,45.0,12.0,1.6,24.0,14.0,10.24,0.0
2016,9,18,6,45,151.0,31.0,1.8,24.5,50.5,23.88,12.61
2016,9,18,7,0,257.0,50.0,2.0,25.0,87.0,38.11,26.34
2016,9,18,7,15,340.0,64.0,2.0,25.5,136.0,48.27,35.48
2016,9,18,7,30,423.0,78.0,2.0,26.0,185.0,58.2,44.15
2016,9,18,7,45,481.5,87.5,2.0,26.5,238.0,64.57,49.53
2016,9,18,8,0,540.0,97.0,2.0,27.0,291.0,71.95,55.57
2016,9,18,8,15,580.0,104.0,2.0,27.0,344.0,75.21,58.13
2016,9,18,8,30,620.0,111.0,2.0,27.0,397.0,93.01,60.11
2016,9,18,8,45,649.0,116.5,2.0,27.5,447.0,145.19,85.22
2016,9,18,9,0,678.0,122.0,2.0,28.0,497.0,201.05,124.41
2016,9,18,9,15,699.5,126.5,1.9,28.5,543.5,257.88,169.65
2016,9,18,9,30,721.0,131.0,1.8,29.0,590.0,316.91,218.05
2016,9,18,9,45,735.5,135.5,1.75,29.5,630.5,375.37,265.9
2016,9,18,10,0,750.0,140.0,1.7,30.0,671.0,437.17,314.85
2016,9,18,10,15,762.0,142.5,1.6,30.0,706.0,493.32,358.7
2016,9,18,10,30,774.0,145.0,1.5,30.0,741.0,549.41,400.94
2016,9,18,10,45,782.0,147.5,1.4,30.5,768.0,602.8,438.87
2016,9,18,11,0,790.0,150.0,1.3,31.0,795.0,655.17,474.53
2016,9,18,11,15,795.5,151.5,1.15,31.0,815.0,703.66,506.73
2016,9,18,11,30,801.0,153.0,1.0,31.0,835.0,750.39,536.49
2016,9,18,11,45,833.5,135.5,0.85,31.5,853.0,790.81,559.67
2016,9,18,12,0,866.0,118.0,0.7,32.0,871.0,837.99,585.12
2016,9,18,12,15,866.5,118.0,0.6,32.0,874.0,872.66,604.0
2016,9,18,12,30,867.0,118.0,0.5,32.0,877.0,904.23,620.78
2016,9,18,12,45,670.0,234.0,0.4,32.0,818.0,882.92,605.07
2016,9,18,13,0,473.0,350.0,0.3,32.0,759.0,825.89,564.17
2016,9,18,13,15,504.0,334.0,0.35,32.0,763.5,857.16,586.13
2016,9,18,13,30,535.0,318.0,0.4,32.0,768.0,886.53,605.73
2016,9,18,13,45,694.0,214.5,0.45,32.5,781.5,958.9,652.72
2016,9,18,14,0,853.0,111.0,0.5,33.0,795.0,996.92,674.53
2016,9,18,14,15,844.5,109.0,0.55,33.0,765.0,992.08,673.22
2016,9,18,14,30,836.0,107.0,0.6,33.0,735.0,983.44,670.43
2016,9,18,14,45,623.5,192.5,0.7,33.0,647.5,883.18,613.45
2016,9,18,15,0,411.0,278.0,0.8,33.0,560.0,731.13,517.77
2016,9,18,15,15,514.0,222.0,0.85,32.5,551.0,789.62,562.73
2016,9,18,15,30,617.0,166.0,0.9,32.0,542.0,828.87,592.25
2016,9,18,15,45,600.5,154.0,0.95,32.0,494.5,787.63,567.78
2016,9,18,16,0,584.0,142.0,1.0,32.0,447.0,744.24,542.36
2016,9,18,16,15,627.5,114.0,1.0,31.5,410.0,734.65,539.45
2016,9,18,16,30,671.0,86.0,1.0,31.0,373.0,717.6,531.06
2016,9,18,16,45,630.0,80.0,1.0,31.0,319.0,652.34,488.4
2016,9,18,17,0,589.0,74.0,1.0,31.0,265.0,587.84,445.09
2016,9,18,17,15,526.0,66.0,0.95,30.5,212.0,505.73,387.46
2016,9,18,17,30,463.0,58.0,0.9,30.0,159.0,427.36,328.59
2016,9,18,17,45,365.5,46.0,0.85,29.5,111.0,326.66,249.45
2016,9,18,18,0,268.0,34.0,0.8,29.0,63.0,235.24,171.07
2016,9,18,18,15,134.0,17.0,0.85,28.5,31.5,110.99,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,31.5,6.5,1.65,23.5,7.5,0.0,0.0
2016,9,19,6,30,63.0,13.0,1.9,24.0,15.0,11.1,0.0
2016,9,19,6,45,202.0,28.0,2.2,24.5,53.5,21.74,10.77
2016,9,19,7,0,341.0,43.0,2.5,25.0,92.0,34.89,23.6
2016,9,19,7,15,428.5,53.0,2.55,25.5,143.0,42.08,30.22
2016,9,19,7,30,516.0,63.0,2.6,26.0,194.0,49.16,36.46
2016,9,19,7,45,578.0,69.0,2.65,27.0,249.0,52.8,39.46
2016,9,19,8,0,640.0,75.0,2.7,28.0,304.0,56.45,42.3
2016,9,19,8,15,677.0,80.0,2.6,28.5,358.0,59.07,44.27
2016,9,19,8,30,714.0,85.0,2.5,29.0,412.0,84.89,50.94
2016,9,19,8,45,740.5,88.5,2.45,29.5,463.5,140.7,77.36
2016,9,19,9,0,767.0,92.0,2.4,30.0,515.0,199.72,118.93
2016,9,19,9,15,786.0,95.5,2.25,30.5,562.0,259.96,167.25
2016,9,19,9,30,805.0,99.0,2.1,31.0,609.0,321.92,218.4
2016,9,19,9,45,819.0,101.5,2.0,31.5,650.5,382.69,268.37
2016,9,19,10,0,833.0,104.0,1.9,32.0,692.0,445.68,318.45
2016,9,19,10,15,843.5,105.5,1.85,32.0,727.0,503.62,364.05
2016,9,19,10,30,854.0,107.0,1.8,32.0,762.0,561.02,407.7
2016,9,19,10,45,862.5,108.0,1.8,32.5,790.0,616.02,447.54
2016,9,19,11,0,871.0,109.0,1.8,33.0,818.0,669.75,485.11
2016,9,19,11,15,875.5,110.0,1.9,33.0,837.5,719.18,520.31
2016,9,19,11,30,880.0,111.0,2.0,33.0,857.0,766.5,552.83
2016,9,19,11,45,884.5,110.0,2.1,33.5,869.0,809.66,579.89
2016,9,19,12,0,889.0,109.0,2.2,34.0,881.0,850.23,605.06
2016,9,19,12,15,890.0,109.5,2.25,34.0,883.5,886.44,628.14
2016,9,19,12,30,891.0,110.0,2.3,34.0,886.0,919.5,649.22
2016,9,19,12,45,889.5,109.5,2.4,34.5,880.5,945.96,665.24
2016,9,19,13,0,888.0,109.0,2.5,35.0,875.0,968.84,679.09
2016,9,19,13,15,884.5,108.0,2.55,35.0,860.0,985.57,690.16
2016,9,19,13,30,881.0,107.0,2.6,35.0,845.0,998.45,699.03
2016,9,19,13,45,875.5,106.0,2.7,35.0,822.5,1005.45,704.87
2016,9,19,14,0,870.0,105.0,2.8,35.0,800.0,1008.53,708.48
2016,9,19,14,15,861.5,103.5,2.85,34.5,769.5,1004.1,708.61
2016,9,19,14,30,853.0,102.0,2.9,34.0,739.0,995.82,706.52
2016,9,19,14,45,841.0,100.0,2.95,34.0,701.0,979.68,698.14
2016,9,19,15,0,829.0,98.0,3.0,34.0,663.0,959.97,687.62
2016,9,19,15,15,813.5,95.5,3.0,34.0,619.5,944.33,679.45
2016,9,19,15,30,798.0,93.0,3.0,34.0,576.0,913.77,661.61
2016,9,19,15,45,776.0,90.0,3.0,34.0,527.0,873.5,637.38
2016,9,19,16,0,754.0,87.0,3.0,34.0,478.0,830.89,611.37
2016,9,19,16,15,724.5,83.0,2.85,33.5,425.5,778.32,578.53
