Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,16,30,695.0,79.0,2.7,33.0,373.0,729.2,547.4
2016,9,19,16,45,653.5,73.5,2.55,32.5,318.5,663.3,503.53
2016,9,19,17,0,612.0,68.0,2.4,32.0,264.0,598.22,458.73
2016,9,19,17,15,549.0,60.5,2.2,31.0,210.5,515.87,399.86
2016,9,19,17,30,486.0,53.0,2.0,30.0,157.0,437.39,340.09
2016,9,19,17,45,384.0,42.5,1.8,29.5,108.5,334.67,257.41
2016,9,19,18,0,282.0,32.0,1.6,29.0,60.0,241.67,174.72
2016,9,19,18,15,141.0,16.0,1.6,28.5,30.0,114.38,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,37.5,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,75.0,12.0,1.6,23.0,14.0,10.24,0.0
2016,9,20,6,45,213.5,27.5,1.85,23.5,53.0,21.4,10.35
2016,9,20,7,0,352.0,43.0,2.1,24.0,92.0,35.01,23.78
2016,9,20,7,15,439.0,53.0,2.0,24.5,143.5,42.21,30.45
2016,9,20,7,30,526.0,63.0,1.9,25.0,195.0,49.3,36.74
2016,9,20,7,45,586.0,69.0,1.85,26.0,250.0,52.93,39.74
2016,9,20,8,0,646.0,75.0,1.8,27.0,305.0,56.57,42.59
2016,9,20,8,15,683.0,80.0,1.7,27.5,359.5,59.2,44.58
2016,9,20,8,30,720.0,85.0,1.6,28.0,414.0,86.82,51.74
2016,9,20,8,45,747.0,89.0,1.5,29.0,465.5,143.52,79.12
2016,9,20,9,0,774.0,93.0,1.4,30.0,517.0,203.52,121.24
2016,9,20,9,15,793.5,96.0,1.45,30.5,564.5,263.98,169.59
2016,9,20,9,30,813.0,99.0,1.5,31.0,612.0,326.2,220.81
2016,9,20,9,45,826.0,102.0,1.55,31.5,653.5,387.55,271.11
2016,9,20,10,0,839.0,105.0,1.6,32.0,695.0,450.86,321.45
2016,9,20,10,15,849.5,107.0,1.65,32.0,730.5,509.59,367.66
2016,9,20,10,30,860.0,109.0,1.7,32.0,766.0,567.77,412.04
2016,9,20,10,45,866.5,111.0,1.8,32.5,793.5,622.77,452.23
2016,9,20,11,0,873.0,113.0,1.9,33.0,821.0,676.31,490.16
2016,9,20,11,15,877.5,114.0,1.9,33.0,841.0,725.87,524.77
2016,9,20,11,30,882.0,115.0,1.9,33.0,861.0,773.31,556.6
2016,9,20,11,45,888.5,113.0,1.95,33.5,873.0,817.23,583.65
2016,9,20,12,0,895.0,111.0,2.0,34.0,885.0,858.68,608.84
2016,9,20,12,15,895.5,111.0,2.0,34.0,887.5,894.16,630.85
2016,9,20,12,30,896.0,111.0,2.0,34.0,890.0,926.42,650.79
2016,9,20,12,45,894.0,111.0,2.0,34.5,883.5,953.0,665.81
2016,9,20,13,0,892.0,111.0,2.0,35.0,877.0,975.96,678.6
2016,9,20,13,15,888.5,110.5,2.0,35.0,862.5,993.24,689.38
2016,9,20,13,30,885.0,110.0,2.0,35.0,848.0,1006.68,697.98
2016,9,20,13,45,878.5,109.0,2.05,35.0,824.5,1012.68,702.8
2016,9,20,14,0,872.0,108.0,2.1,35.0,801.0,1014.73,705.44
2016,9,20,14,15,863.0,106.5,2.05,35.0,770.0,1009.77,702.84
2016,9,20,14,30,854.0,105.0,2.0,35.0,739.0,1000.94,698.1
2016,9,20,14,45,826.0,110.5,2.0,35.0,698.0,989.69,692.64
2016,9,20,15,0,798.0,116.0,2.0,35.0,657.0,962.72,677.56
2016,9,20,15,15,574.5,181.5,2.0,34.5,557.5,813.83,585.73
2016,9,20,15,30,351.0,247.0,2.0,34.0,458.0,633.44,464.31
2016,9,20,15,45,532.5,174.5,2.0,34.0,464.0,738.27,542.75
2016,9,20,16,0,714.0,102.0,2.0,34.0,470.0,817.88,597.1
2016,9,20,16,15,682.5,97.0,1.9,33.5,417.5,763.54,562.56
2016,9,20,16,30,651.0,92.0,1.8,33.0,365.0,708.35,527.8
2016,9,20,16,45,604.0,85.5,1.7,32.5,310.5,638.02,481.39
2016,9,20,17,0,557.0,79.0,1.6,32.0,256.0,568.9,434.13
2016,9,20,17,15,491.5,69.5,1.45,31.0,202.5,484.23,373.56
2016,9,20,17,30,426.0,60.0,1.3,30.0,149.0,403.54,311.97
2016,9,20,17,45,322.5,46.5,1.15,29.5,102.0,296.41,226.57
2016,9,20,18,0,219.0,33.0,1.0,29.0,55.0,205.42,145.22
2016,9,20,18,15,109.5,16.5,1.0,28.5,27.5,72.79,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,15.5,4.5,0.6,22.5,5.0,0.0,0.0
2016,9,21,6,30,31.0,9.0,0.7,23.0,10.0,7.68,0.0
2016,9,21,6,45,134.0,30.0,0.8,23.5,47.0,23.11,11.37
2016,9,21,7,0,237.0,51.0,0.9,24.0,84.0,38.83,26.97
2016,9,21,7,15,319.0,67.0,0.95,24.5,133.5,50.4,37.41
2016,9,21,7,30,401.0,83.0,1.0,25.0,183.0,61.67,47.27
2016,9,21,7,45,470.0,92.0,1.1,26.0,237.5,67.68,52.25
2016,9,21,8,0,539.0,101.0,1.2,27.0,292.0,75.41,58.47
2016,9,21,8,15,379.0,145.0,1.2,27.5,290.5,99.75,78.46
2016,9,21,8,30,219.0,189.0,1.2,28.0,289.0,141.19,103.02
2016,9,21,8,45,456.5,157.0,1.25,28.5,396.5,157.81,101.4
2016,9,21,9,0,694.0,125.0,1.3,29.0,504.0,211.32,130.97
2016,9,21,9,15,716.0,130.0,1.35,29.0,551.5,269.88,177.83
2016,9,21,9,30,738.0,135.0,1.4,29.0,599.0,330.7,227.89
2016,9,21,9,45,378.0,193.0,1.45,29.5,431.5,294.55,213.0
2016,9,21,10,0,18.0,251.0,1.5,30.0,264.0,212.32,157.4
2016,9,21,10,15,14.0,237.0,1.55,30.5,247.0,201.79,149.33
2016,9,21,10,30,10.0,223.0,1.6,31.0,230.0,190.14,140.2
2016,9,21,10,45,32.5,293.0,1.65,31.5,319.0,266.44,196.41
2016,9,21,11,0,55.0,363.0,1.7,32.0,408.0,345.33,252.88
2016,9,21,11,15,185.5,380.5,1.8,32.0,536.0,466.5,340.61
2016,9,21,11,30,316.0,398.0,1.9,32.0,664.0,602.97,436.31
2016,9,21,11,45,600.0,260.5,2.0,32.5,774.5,737.7,531.68
2016,9,21,12,0,884.0,123.0,2.1,33.0,885.0,862.31,615.36
2016,9,21,12,15,610.0,265.0,2.2,33.0,791.0,809.84,578.17
2016,9,21,12,30,336.0,407.0,2.3,33.0,697.0,708.11,505.94
2016,9,21,12,45,611.0,264.0,2.4,33.0,788.0,860.36,614.63
2016,9,21,13,0,886.0,121.0,2.5,33.0,879.0,981.57,693.75
2016,9,21,13,15,882.5,120.5,2.55,33.0,864.5,998.82,704.32
2016,9,21,13,30,879.0,120.0,2.6,33.0,850.0,1012.25,713.6
2016,9,21,13,45,874.5,118.0,2.65,33.5,827.0,1019.23,717.58
2016,9,21,14,0,870.0,116.0,2.7,34.0,804.0,1022.27,719.3
2016,9,21,14,15,861.5,114.0,2.75,33.5,773.0,1017.31,719.18
2016,9,21,14,30,853.0,112.0,2.8,33.0,742.0,1008.47,716.83
2016,9,21,14,45,842.5,109.0,2.85,33.0,704.5,1005.22,716.72
2016,9,21,15,0,832.0,106.0,2.9,33.0,667.0,985.54,706.25
2016,9,21,15,15,816.0,103.5,2.9,32.5,622.5,957.46,691.57
2016,9,21,15,30,800.0,101.0,2.9,32.0,578.0,926.2,674.78
2016,9,21,15,45,780.5,96.5,2.9,32.0,529.0,886.25,650.74
2016,9,21,16,0,761.0,92.0,2.9,32.0,480.0,843.81,624.79
2016,9,21,16,15,731.0,87.5,2.8,31.5,426.5,789.74,591.09
2016,9,21,16,30,701.0,83.0,2.7,31.0,373.0,740.0,559.63
2016,9,21,16,45,660.5,76.5,2.6,31.0,318.0,673.26,514.04
2016,9,21,17,0,620.0,70.0,2.5,31.0,263.0,607.2,467.46
2016,9,21,17,15,555.5,62.0,2.2,30.0,208.5,522.62,406.16
2016,9,21,17,30,491.0,54.0,1.9,29.0,154.0,441.92,343.85
2016,9,21,17,45,388.5,42.0,1.65,28.0,105.0,336.86,259.12
2016,9,21,18,0,286.0,30.0,1.4,27.0,56.0,241.99,169.6
2016,9,21,18,15,143.0,15.0,1.4,26.5,28.0,89.39,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.5,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,57.0,10.0,1.1,21.0,11.0,8.54,0.0
2016,9,22,6,45,172.5,28.0,1.35,21.5,48.5,21.69,10.12
2016,9,22,7,0,288.0,46.0,1.6,22.0,86.0,35.33,24.21
2016,9,22,7,15,372.0,59.5,1.5,22.5,136.0,45.26,33.32
2016,9,22,7,30,456.0,73.0,1.4,23.0,186.0,57.2,43.84
2016,9,22,7,45,509.0,84.0,1.3,24.0,239.0,64.26,49.79
2016,9,22,8,0,562.0,95.0,1.2,25.0,292.0,71.05,55.28
2016,9,22,8,15,601.5,102.0,1.3,26.0,345.5,74.41,57.71
2016,9,22,8,30,641.0,109.0,1.4,27.0,399.0,98.84,61.5
2016,9,22,8,45,667.0,116.0,1.5,28.0,449.5,153.46,89.97
2016,9,22,9,0,693.0,123.0,1.6,29.0,500.0,211.4,131.36
2016,9,22,9,15,714.5,127.5,1.7,29.5,546.5,269.4,177.73
2016,9,22,9,30,736.0,132.0,1.8,30.0,593.0,329.57,227.09
2016,9,22,9,45,750.5,136.5,1.95,30.5,634.0,389.09,275.87
2016,9,22,10,0,765.0,141.0,2.1,31.0,675.0,451.72,325.72
2016,9,22,10,15,776.5,143.5,2.15,31.0,709.5,508.54,370.54
2016,9,22,10,30,788.0,146.0,2.2,31.0,744.0,565.19,413.92
2016,9,22,10,45,796.0,148.5,2.25,31.5,771.0,619.3,453.39
2016,9,22,11,0,804.0,151.0,2.3,32.0,798.0,672.34,490.87
2016,9,22,11,15,520.0,283.0,2.35,32.0,705.5,632.99,461.03
2016,9,22,11,30,236.0,415.0,2.4,32.0,613.0,550.48,399.96
2016,9,22,11,45,525.0,286.5,2.5,32.5,734.5,700.81,509.02
2016,9,22,12,0,814.0,158.0,2.6,33.0,856.0,847.73,610.07
2016,9,22,12,15,814.0,158.0,2.65,33.0,858.0,881.53,631.04
2016,9,22,12,30,814.0,158.0,2.7,33.0,860.0,912.26,650.92
2016,9,22,12,45,619.0,258.5,2.8,33.0,790.0,864.02,618.49
2016,9,22,13,0,424.0,359.0,2.9,33.0,720.0,792.42,567.77
2016,9,22,13,15,610.5,258.5,2.95,33.0,768.0,895.26,641.66
2016,9,22,13,30,797.0,158.0,3.0,33.0,816.0,984.94,700.89
2016,9,22,13,45,786.5,157.5,3.1,33.0,792.0,987.12,703.01
2016,9,22,14,0,776.0,157.0,3.2,33.0,768.0,985.46,703.57
2016,9,22,14,15,539.0,246.5,3.25,33.0,663.0,846.98,613.02
2016,9,22,14,30,302.0,336.0,3.3,33.0,558.0,686.14,500.72
2016,9,22,14,45,494.5,250.0,3.35,33.0,591.0,809.44,592.01
2016,9,22,15,0,687.0,164.0,3.4,33.0,624.0,914.82,665.68
2016,9,22,15,15,345.5,171.0,3.4,32.5,402.5,566.12,425.63
2016,9,22,15,30,4.0,178.0,3.4,32.0,181.0,161.64,119.82
2016,9,22,15,45,6.5,174.0,3.45,32.0,178.0,161.87,121.13
2016,9,22,16,0,9.0,170.0,3.5,32.0,175.0,162.5,122.16
2016,9,22,16,15,4.5,129.5,3.4,31.5,132.0,118.5,88.4
2016,9,22,16,30,0.0,89.0,3.3,31.0,89.0,75.5,54.77
2016,9,22,16,45,0.0,75.5,3.25,30.5,75.5,63.47,45.47
2016,9,22,17,0,0.0,62.0,3.2,30.0,62.0,51.42,35.96
2016,9,22,17,15,0.0,48.0,2.9,29.5,48.0,39.71,26.52
2016,9,22,17,30,0.0,34.0,2.6,29.0,34.0,28.07,16.99
2016,9,22,17,45,0.0,22.5,2.3,28.5,22.5,18.54,9.05
2016,9,22,18,0,0.0,11.0,2.0,28.0,11.0,9.04,0.73
2016,9,22,18,15,0.0,5.5,1.95,27.5,5.5,4.69,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,4.5,1.8,23.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,9.0,2.1,23.0,10.0,7.68,0.0
2016,9,23,6,45,144.0,27.0,2.4,23.5,45.5,20.87,9.04
2016,9,23,7,0,267.0,45.0,2.7,24.0,81.0,34.51,23.25
2016,9,23,7,15,358.0,57.5,2.85,24.5,130.0,43.75,31.7
2016,9,23,7,30,449.0,70.0,3.0,25.0,179.0,54.74,41.35
2016,9,23,7,45,527.5,74.0,3.2,25.5,234.5,56.53,42.89
2016,9,23,8,0,606.0,78.0,3.4,26.0,290.0,58.59,44.51
2016,9,23,8,15,303.0,88.0,3.45,26.5,194.0,61.42,46.69
2016,9,23,8,30,0.0,98.0,3.5,27.0,98.0,80.21,59.36
2016,9,23,8,45,138.0,163.5,3.6,27.5,238.5,137.81,99.18
2016,9,23,9,0,276.0,229.0,3.7,28.0,379.0,216.25,153.66
2016,9,23,9,15,205.5,258.5,3.75,28.0,376.0,245.96,179.98
2016,9,23,9,30,135.0,288.0,3.8,28.0,373.0,264.27,197.01
2016,9,23,9,45,191.0,306.0,3.85,28.5,434.5,312.61,232.84
2016,9,23,10,0,247.0,324.0,3.9,29.0,496.0,367.96,274.05
2016,9,23,10,15,547.5,215.0,3.9,29.5,621.0,453.94,337.77
2016,9,23,10,30,848.0,106.0,3.9,30.0,746.0,563.98,420.39
2016,9,23,10,45,856.5,106.5,3.95,30.5,773.5,618.1,460.98
2016,9,23,11,0,865.0,107.0,4.0,31.0,801.0,670.93,499.64
2016,9,23,11,15,870.0,108.0,4.0,31.0,820.5,720.22,535.64
2016,9,23,11,30,875.0,109.0,4.0,31.0,840.0,767.44,568.55
2016,9,23,11,45,868.5,115.0,4.0,31.5,848.5,807.91,594.33
2016,9,23,12,0,862.0,121.0,4.0,32.0,857.0,845.09,617.67
2016,9,23,12,15,444.0,227.0,4.05,32.0,606.5,627.63,464.89
2016,9,23,12,30,26.0,333.0,4.1,32.0,356.0,327.82,240.99
2016,9,23,12,45,79.5,379.0,4.15,32.0,447.0,426.88,315.21
2016,9,23,13,0,133.0,425.0,4.2,32.0,538.0,548.91,402.94
2016,9,23,13,15,489.5,273.5,4.2,32.0,677.5,788.18,578.76
2016,9,23,13,30,846.0,122.0,4.2,32.0,817.0,983.48,711.54
2016,9,23,13,45,836.5,122.0,4.25,32.5,793.5,986.97,712.0
2016,9,23,14,0,827.0,122.0,4.3,33.0,770.0,999.85,720.07
2016,9,23,14,15,817.5,120.0,4.3,32.5,739.0,993.63,718.49
2016,9,23,14,30,808.0,118.0,4.3,32.0,708.0,983.62,714.71
2016,9,23,14,45,793.5,116.5,4.35,32.0,670.5,965.45,704.53
2016,9,23,15,0,779.0,115.0,4.4,32.0,633.0,943.83,692.18
2016,9,23,15,15,761.5,111.5,4.35,31.5,589.0,913.63,675.02
2016,9,23,15,30,744.0,108.0,4.3,31.0,545.0,880.49,655.8
2016,9,23,15,45,660.0,122.5,4.3,31.0,485.0,809.67,609.28
2016,9,23,16,0,576.0,137.0,4.3,31.0,425.0,732.24,557.31
2016,9,23,16,15,475.0,140.0,4.15,30.5,359.5,620.86,479.58
2016,9,23,16,30,374.0,143.0,4.0,30.0,294.0,523.28,408.17
2016,9,23,16,45,351.5,123.5,3.85,30.0,248.5,468.98,368.37
2016,9,23,17,0,329.0,104.0,3.7,30.0,203.0,414.92,327.35
2016,9,23,17,15,285.5,85.5,3.4,29.5,158.5,347.24,274.37
2016,9,23,17,30,242.0,67.0,3.1,29.0,114.0,282.65,221.81
2016,9,23,17,45,174.5,48.0,2.8,28.5,76.0,191.34,146.45
2016,9,23,18,0,107.0,29.0,2.5,28.0,38.0,119.05,75.67
2016,9,23,18,15,53.5,14.5,2.55,27.5,19.0,40.97,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.7,23.0,9.0,7.68,0.0
2016,9,24,6,45,142.5,27.0,2.85,23.5,44.0,20.88,8.63
2016,9,24,7,0,259.0,45.0,3.0,24.0,79.0,34.5,23.19
2016,9,24,7,15,349.0,57.5,3.1,24.0,127.5,43.71,31.72
2016,9,24,7,30,439.0,70.0,3.2,24.0,176.0,54.76,41.54
2016,9,24,7,45,500.0,78.5,3.35,24.5,229.0,59.95,46.01
2016,9,24,8,0,561.0,87.0,3.5,25.0,282.0,65.05,50.22
2016,9,24,8,15,286.0,121.5,3.6,25.5,222.0,87.98,69.39
2016,9,24,8,30,11.0,156.0,3.7,26.0,162.0,122.1,92.99
2016,9,24,8,45,5.5,114.5,3.85,26.5,117.5,94.04,70.1
2016,9,24,9,0,0.0,73.0,4.0,27.0,73.0,60.6,43.24
2016,9,24,9,15,96.5,179.5,4.0,27.0,239.5,164.91,122.17
2016,9,24,9,30,193.0,286.0,4.0,27.0,406.0,281.33,209.67
2016,9,24,9,45,235.5,301.5,4.05,27.5,457.5,326.59,243.75
2016,9,24,10,0,278.0,317.0,4.1,28.0,509.0,378.15,282.72
2016,9,24,10,15,143.5,268.0,4.05,28.0,367.5,294.59,222.02
2016,9,24,10,30,9.0,219.0,4.0,28.0,226.0,186.57,139.9
2016,9,24,10,45,421.0,170.5,4.0,28.5,507.0,416.3,317.14
2016,9,24,11,0,833.0,122.0,4.0,29.0,788.0,664.73,500.09
2016,9,24,11,15,563.0,260.5,4.0,29.0,715.5,646.55,482.84
2016,9,24,11,30,293.0,399.0,4.0,29.0,643.0,590.42,438.4
2016,9,24,11,45,303.0,402.0,4.0,29.5,657.5,621.55,460.16
2016,9,24,12,0,313.0,405.0,4.0,30.0,672.0,652.46,481.11
2016,9,24,12,15,311.0,407.0,4.0,30.0,673.0,671.57,494.43
2016,9,24,12,30,309.0,409.0,4.0,30.0,674.0,689.26,506.79
2016,9,24,12,45,300.0,408.0,4.05,30.0,663.5,695.99,511.63
2016,9,24,13,0,291.0,407.0,4.1,30.0,653.0,700.78,515.22
2016,9,24,13,15,254.0,406.0,4.05,30.0,618.0,676.28,497.66
2016,9,24,13,30,217.0,405.0,4.0,30.0,583.0,629.24,464.75
2016,9,24,13,45,513.0,267.0,4.0,30.0,671.5,829.88,612.61
2016,9,24,14,0,809.0,129.0,4.0,30.0,760.0,990.22,722.16
2016,9,24,14,15,703.0,179.0,4.0,30.0,711.5,951.44,696.49
2016,9,24,14,30,597.0,229.0,4.0,30.0,663.0,891.44,657.37
2016,9,24,14,45,418.5,266.5,4.0,30.0,563.0,751.42,559.38
2016,9,24,15,0,240.0,304.0,4.0,30.0,463.0,572.36,431.01
2016,9,24,15,15,132.5,262.5,3.95,29.5,349.5,418.37,318.83
2016,9,24,15,30,25.0,221.0,3.9,29.0,236.0,227.0,172.91
2016,9,24,15,45,12.5,170.5,3.9,29.0,178.0,164.55,125.06
2016,9,24,16,0,0.0,120.0,3.9,29.0,120.0,103.68,77.2
2016,9,24,16,15,0.0,105.5,3.7,28.5,105.5,90.7,67.36
2016,9,24,16,30,0.0,91.0,3.5,28.0,91.0,77.72,57.32
2016,9,24,16,45,0.0,76.5,3.35,28.0,76.5,64.71,46.99
2016,9,24,17,0,0.0,62.0,3.2,28.0,62.0,51.66,36.47
2016,9,24,17,15,0.0,48.0,3.0,27.5,48.0,39.71,26.75
2016,9,24,17,30,0.0,34.0,2.8,27.0,34.0,28.08,17.12
2016,9,24,17,45,0.0,22.0,2.6,26.5,22.0,18.13,8.75
2016,9,24,18,0,0.0,10.0,2.4,26.0,10.0,8.22,0.0
2016,9,24,18,15,0.0,5.0,2.4,25.5,5.0,4.27,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.5,2.05,23.0,14.5,11.94,2.27
2016,9,25,7,0,0.0,29.0,2.2,23.0,29.0,23.96,14.45
2016,9,25,7,15,0.0,47.5,2.3,23.0,47.5,38.8,27.66
2016,9,25,7,30,0.0,66.0,2.4,23.0,66.0,53.31,40.47
2016,9,25,7,45,0.0,86.5,2.5,23.5,86.5,69.09,54.05
2016,9,25,8,0,0.0,107.0,2.6,24.0,107.0,84.69,67.18
2016,9,25,8,15,1.0,125.5,2.6,24.0,126.0,98.77,78.93
2016,9,25,8,30,2.0,144.0,2.6,24.0,145.0,113.48,86.93
2016,9,25,8,45,71.5,191.5,2.65,24.5,230.0,152.55,114.67
2016,9,25,9,0,141.0,239.0,2.7,25.0,315.0,202.97,150.57
2016,9,25,9,15,93.0,248.0,2.65,25.0,299.5,214.5,161.51
2016,9,25,9,30,45.0,257.0,2.6,25.0,284.0,216.59,164.69
2016,9,25,9,45,101.0,293.0,2.6,25.5,360.5,271.1,205.11
2016,9,25,10,0,157.0,329.0,2.6,26.0,437.0,334.58,252.2
2016,9,25,10,15,257.5,330.0,2.6,26.0,518.5,402.82,303.15
2016,9,25,10,30,358.0,331.0,2.6,26.0,600.0,480.56,361.07
2016,9,25,10,45,317.0,356.0,2.6,26.5,600.5,503.03,376.83
2016,9,25,11,0,276.0,381.0,2.6,27.0,601.0,521.17,388.99
2016,9,25,11,15,145.0,324.0,2.55,27.0,440.0,391.99,294.63
2016,9,25,11,30,14.0,267.0,2.5,27.0,279.0,236.48,177.15
2016,9,25,11,45,12.0,245.0,2.5,27.0,255.5,217.39,163.07
2016,9,25,12,0,10.0,223.0,2.5,27.0,232.0,197.77,148.2
2016,9,25,12,15,23.0,291.0,2.45,27.0,311.0,282.47,212.24
2016,9,25,12,30,36.0,359.0,2.4,27.0,390.0,362.98,271.55
2016,9,25,12,45,161.5,382.5,2.4,27.0,519.0,525.37,392.0
2016,9,25,13,0,287.0,406.0,2.4,27.0,648.0,697.0,513.42
2016,9,25,13,15,291.0,397.0,2.3,27.0,638.0,704.24,517.24
2016,9,25,13,30,295.0,388.0,2.2,27.0,628.0,709.87,521.22
2016,9,25,13,45,225.0,384.5,2.15,27.0,564.5,624.35,461.49
2016,9,25,14,0,155.0,381.0,2.1,27.0,501.0,556.53,413.18
2016,9,25,14,15,233.0,354.0,2.0,26.5,526.0,611.84,456.16
2016,9,25,14,30,311.0,327.0,1.9,26.0,551.0,687.76,511.69
2016,9,25,14,45,166.5,286.0,1.85,26.0,405.5,475.16,359.37
2016,9,25,15,0,22.0,245.0,1.8,26.0,260.0,244.34,185.66
2016,9,25,15,15,11.0,183.5,1.8,25.5,191.0,173.13,132.12
2016,9,25,15,30,0.0,122.0,1.8,25.0,122.0,104.01,78.05
2016,9,25,15,45,0.0,87.5,1.85,25.0,87.5,72.72,53.36
2016,9,25,16,0,0.0,53.0,1.9,25.0,53.0,43.89,30.24
2016,9,25,16,15,0.0,46.5,1.85,24.5,46.5,38.47,26.01
2016,9,25,16,30,0.0,40.0,1.8,24.0,40.0,33.05,21.71
2016,9,25,16,45,0.0,33.5,1.75,24.0,33.5,27.65,17.31
2016,9,25,17,0,0.0,27.0,1.7,24.0,27.0,22.25,12.85
2016,9,25,17,15,0.0,20.5,1.65,23.5,20.5,16.87,8.37
2016,9,25,17,30,0.0,14.0,1.6,23.0,14.0,11.51,3.83
2016,9,25,17,45,0.0,9.0,1.6,23.0,9.0,7.39,0.28
2016,9,25,18,0,0.0,4.0,1.6,23.0,4.0,3.28,0.0
2016,9,25,18,15,0.0,2.0,1.65,23.0,2.0,1.71,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.5,3.7,20.0,8.5,6.98,0.0
2016,9,26,7,0,0.0,17.0,3.8,20.0,17.0,13.99,6.2
2016,9,26,7,15,0.0,28.5,3.85,20.0,28.5,23.51,14.76
2016,9,26,7,30,0.0,40.0,3.9,20.0,40.0,33.05,23.31
2016,9,26,7,45,0.0,53.0,4.0,20.0,53.0,43.86,32.86
2016,9,26,8,0,0.0,66.0,4.1,20.0,66.0,54.7,42.29
2016,9,26,8,15,0.0,65.0,4.15,20.0,65.0,53.86,41.44
2016,9,26,8,30,0.0,64.0,4.2,20.0,64.0,53.04,38.65
2016,9,26,8,45,0.0,65.0,4.3,20.0,65.0,53.89,39.21
2016,9,26,9,0,0.0,66.0,4.4,20.0,66.0,54.75,39.77
2016,9,26,9,15,0.0,103.0,4.4,20.0,103.0,85.31,64.69
2016,9,26,9,30,0.0,140.0,4.4,20.0,140.0,115.16,88.7
2016,9,26,9,45,0.0,142.5,4.4,20.5,142.5,117.63,90.25
2016,9,26,10,0,0.0,145.0,4.4,21.0,145.0,120.05,91.79
2016,9,26,10,15,5.0,185.0,4.4,21.0,189.0,155.61,119.94
2016,9,26,10,30,10.0,225.0,4.4,21.0,233.0,192.22,148.67
2016,9,26,10,45,18.0,265.5,4.4,21.5,280.0,232.25,179.52
2016,9,26,11,0,26.0,306.0,4.4,22.0,327.0,279.75,215.75
2016,9,26,11,15,14.0,228.5,4.4,22.0,240.0,202.07,155.26
2016,9,26,11,30,2.0,151.0,4.4,22.0,153.0,128.24,97.05
2016,9,26,11,45,8.5,213.5,4.4,22.0,221.5,187.41,143.76
2016,9,26,12,0,15.0,276.0,4.4,22.0,290.0,248.58,191.28
2016,9,26,12,15,22.0,307.0,4.35,22.0,326.5,284.08,218.61
2016,9,26,12,30,29.0,338.0,4.3,22.0,363.0,336.7,258.78
2016,9,26,12,45,20.5,290.5,4.25,22.5,308.0,271.57,208.45
2016,9,26,13,0,12.0,243.0,4.2,23.0,253.0,221.54,169.58
2016,9,26,13,15,15.0,262.5,4.15,23.0,275.0,243.5,186.82
2016,9,26,13,30,18.0,282.0,4.1,23.0,297.0,266.16,204.43
2016,9,26,13,45,14.0,256.0,4.1,23.0,268.0,238.97,183.58
2016,9,26,14,0,10.0,230.0,4.1,23.0,239.0,211.5,162.47
2016,9,26,14,15,5.0,153.5,4.05,22.5,158.0,136.22,103.82
2016,9,26,14,30,0.0,77.0,4.0,22.0,77.0,64.11,46.37
2016,9,26,14,45,3.0,135.5,3.95,22.0,138.0,118.37,90.28
2016,9,26,15,0,6.0,194.0,3.9,22.0,199.0,177.33,137.5
2016,9,26,15,15,149.5,219.5,3.8,22.0,306.0,385.85,306.15
2016,9,26,15,30,293.0,245.0,3.7,22.0,413.0,578.81,455.47
2016,9,26,15,45,260.5,226.0,3.65,22.0,365.5,522.75,413.2
2016,9,26,16,0,228.0,207.0,3.6,22.0,318.0,447.23,356.91
2016,9,26,16,15,218.5,183.0,3.55,21.5,279.5,407.27,328.06
2016,9,26,16,30,209.0,159.0,3.5,21.0,241.0,366.81,297.96
2016,9,26,16,45,190.0,136.0,3.45,21.0,202.0,319.58,260.81
2016,9,26,17,0,171.0,113.0,3.4,21.0,163.0,272.94,223.14
2016,9,26,17,15,140.5,90.5,3.2,20.5,125.0,219.37,178.7
2016,9,26,17,30,110.0,68.0,3.0,20.0,87.0,167.76,134.57
2016,9,26,17,45,62.0,45.5,2.85,20.0,55.5,106.64,81.09
2016,9,26,18,0,14.0,23.0,2.7,20.0,24.0,34.28,12.61
2016,9,26,18,15,7.0,11.5,2.7,19.5,12.0,13.55,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,19.5,2.95,17.0,19.5,16.09,4.32
2016,9,27,7,0,0.0,39.0,3.0,17.0,39.0,31.38,21.15
2016,9,27,7,15,12.0,62.0,3.05,17.0,65.0,49.0,37.25
2016,9,27,7,30,24.0,85.0,3.1,17.0,91.0,65.07,51.8
2016,9,27,7,45,36.5,108.5,3.2,17.5,120.0,81.8,66.52
2016,9,27,8,0,49.0,132.0,3.3,18.0,149.0,98.2,80.61
2016,9,27,8,15,54.5,156.0,3.3,18.5,177.5,114.45,94.26
2016,9,27,8,30,60.0,180.0,3.3,19.0,206.0,135.17,105.03
2016,9,27,8,45,47.5,194.5,3.35,20.0,217.0,152.1,117.47
2016,9,27,9,0,35.0,209.0,3.4,21.0,228.0,167.18,129.19
2016,9,27,9,15,36.5,229.0,3.3,21.0,250.5,187.93,145.43
2016,9,27,9,30,38.0,249.0,3.2,21.0,273.0,209.17,162.02
2016,9,27,9,45,37.0,263.5,3.1,21.5,288.0,225.85,174.64
2016,9,27,10,0,36.0,278.0,3.0,22.0,303.0,242.52,187.08
2016,9,27,10,15,72.0,317.0,2.9,22.0,369.5,297.18,228.91
2016,9,27,10,30,108.0,356.0,2.8,22.0,436.0,357.18,274.38
2016,9,27,10,45,130.5,373.0,2.7,22.5,474.0,400.87,306.5
2016,9,27,11,0,153.0,390.0,2.6,23.0,512.0,443.26,337.27
2016,9,27,11,15,193.5,398.0,2.55,23.0,555.5,492.92,374.1
2016,9,27,11,30,234.0,406.0,2.5,23.0,599.0,546.04,412.99
2016,9,27,11,45,265.0,405.0,2.45,23.5,626.0,597.56,449.16
2016,9,27,12,0,296.0,404.0,2.4,24.0,653.0,640.84,479.08
2016,9,27,12,15,205.5,411.5,2.4,23.5,584.5,572.86,430.09
2016,9,27,12,30,115.0,419.0,2.4,23.0,516.0,495.07,373.4
2016,9,27,12,45,84.5,397.5,2.4,23.0,468.5,452.74,342.56
2016,9,27,13,0,54.0,376.0,2.4,23.0,421.0,407.78,309.17
2016,9,27,13,15,47.5,360.5,2.4,23.0,400.0,390.41,296.66
2016,9,27,13,30,41.0,345.0,2.4,23.0,379.0,372.21,283.37
2016,9,27,13,45,36.5,327.0,2.4,23.0,356.5,352.67,269.15
2016,9,27,14,0,32.0,309.0,2.4,23.0,334.0,332.54,254.42
2016,9,27,14,15,122.0,324.5,2.35,23.0,413.0,467.06,358.01
2016,9,27,14,30,212.0,340.0,2.3,23.0,492.0,581.24,443.23
2016,9,27,14,45,271.0,309.5,2.3,23.0,492.0,631.98,481.48
2016,9,27,15,0,330.0,279.0,2.3,23.0,492.0,657.71,502.63
2016,9,27,15,15,378.5,245.5,2.2,23.0,474.0,665.76,510.8
2016,9,27,15,30,427.0,212.0,2.1,23.0,456.0,691.2,530.98
2016,9,27,15,45,372.5,201.5,2.05,23.0,400.5,599.49,465.84
2016,9,27,16,0,318.0,191.0,2.0,23.0,345.0,530.58,416.14
2016,9,27,16,15,453.0,143.0,1.85,22.5,333.5,605.95,476.9
2016,9,27,16,30,588.0,95.0,1.7,22.0,322.0,657.99,516.7
2016,9,27,16,45,545.0,85.5,1.55,22.0,270.0,589.25,466.0
2016,9,27,17,0,502.0,76.0,1.4,22.0,218.0,521.67,415.45
2016,9,27,17,15,428.5,65.5,1.2,21.5,167.5,432.14,345.67
2016,9,27,17,30,355.0,55.0,1.0,21.0,117.0,345.56,274.84
2016,9,27,17,45,252.0,39.0,0.85,20.5,74.5,244.54,188.71
2016,9,27,18,0,149.0,23.0,0.7,20.0,32.0,141.7,54.31
2016,9,27,18,15,74.5,11.5,0.7,20.0,16.0,49.49,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,169.5,18.5,1.9,17.5,39.5,14.91,3.02
2016,9,28,7,0,339.0,37.0,2.2,18.0,79.0,30.23,20.03
2016,9,28,7,15,430.0,47.5,2.2,18.5,129.0,38.06,27.51
2016,9,28,7,30,521.0,58.0,2.2,19.0,179.0,45.75,34.53
2016,9,28,7,45,580.0,64.5,2.2,19.5,233.0,49.9,38.22
2016,9,28,8,0,639.0,71.0,2.2,20.0,287.0,54.03,41.72
2016,9,28,8,15,677.5,76.5,2.1,20.5,341.0,57.15,44.23
2016,9,28,8,30,716.0,82.0,2.0,21.0,395.0,97.61,56.51
2016,9,28,8,45,744.0,85.5,1.9,22.0,446.0,154.15,88.86
2016,9,28,9,0,772.0,89.0,1.8,23.0,497.0,214.05,134.19
2016,9,28,9,15,791.5,92.5,1.7,23.5,544.0,274.93,185.05
2016,9,28,9,30,811.0,96.0,1.6,24.0,591.0,337.53,238.05
2016,9,28,9,45,825.5,98.0,1.55,24.5,632.0,398.42,289.08
2016,9,28,10,0,840.0,100.0,1.5,25.0,673.0,460.95,339.66
2016,9,28,10,15,850.5,102.0,1.45,25.5,707.5,519.53,385.51
2016,9,28,10,30,861.0,104.0,1.4,26.0,742.0,577.53,429.07
2016,9,28,10,45,868.5,105.5,1.35,26.5,769.0,632.43,468.71
2016,9,28,11,0,876.0,107.0,1.3,27.0,796.0,685.91,505.83
2016,9,28,11,15,881.0,108.0,1.3,27.0,815.0,735.5,540.52
2016,9,28,11,30,886.0,109.0,1.3,27.0,834.0,782.96,571.78
2016,9,28,11,45,896.5,104.5,1.35,27.5,846.5,827.23,599.32
2016,9,28,12,0,907.0,100.0,1.4,28.0,859.0,869.16,625.07
2016,9,28,12,15,907.5,100.0,1.4,28.0,861.0,904.27,646.9
2016,9,28,12,30,908.0,100.0,1.4,28.0,863.0,936.09,666.62
2016,9,28,12,45,907.0,99.5,1.45,28.0,856.5,962.53,683.69
2016,9,28,13,0,906.0,99.0,1.5,28.0,850.0,985.33,698.63
2016,9,28,13,15,902.5,98.5,1.5,28.0,834.5,1001.93,709.13
2016,9,28,13,30,899.0,98.0,1.5,28.0,819.0,1014.62,717.4
2016,9,28,13,45,894.0,96.5,1.5,28.5,795.5,1020.76,720.39
2016,9,28,14,0,889.0,95.0,1.5,29.0,772.0,1022.89,721.16
2016,9,28,14,15,881.0,93.5,1.5,29.0,741.0,1018.01,719.25
2016,9,28,14,30,873.0,92.0,1.5,29.0,710.0,1009.22,715.18
2016,9,28,14,45,863.0,89.0,1.5,29.0,672.5,992.81,706.57
2016,9,28,15,0,853.0,86.0,1.5,29.0,635.0,972.72,695.84
2016,9,28,15,15,838.0,83.5,1.45,28.5,591.0,944.8,680.89
2016,9,28,15,30,823.0,81.0,1.4,28.0,547.0,924.61,670.94
2016,9,28,15,45,803.5,77.5,1.4,28.0,498.0,884.8,647.51
2016,9,28,16,0,784.0,74.0,1.4,28.0,449.0,842.54,622.32
2016,9,28,16,15,754.5,70.0,1.3,27.5,396.0,788.58,588.77
2016,9,28,16,30,725.0,66.0,1.2,27.0,343.0,733.47,553.6
2016,9,28,16,45,683.5,60.5,1.15,27.0,288.5,665.84,507.86
2016,9,28,17,0,642.0,55.0,1.1,27.0,234.0,598.86,460.65
2016,9,28,17,15,572.0,48.0,1.05,26.5,180.5,515.91,399.96
2016,9,28,17,30,502.0,41.0,1.0,26.0,127.0,432.86,335.08
2016,9,28,17,45,380.5,30.0,0.95,25.5,81.0,317.62,238.76
2016,9,28,18,0,259.0,19.0,0.9,25.0,35.0,200.49,47.25
2016,9,28,18,15,129.5,9.5,0.9,24.5,17.5,77.02,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,201.0,17.0,3.65,15.5,41.5,13.71,1.76
2016,9,29,7,0,402.0,34.0,3.9,16.0,83.0,27.89,18.15
2016,9,29,7,15,494.0,43.0,3.95,16.5,135.0,34.68,24.76
2016,9,29,7,30,586.0,52.0,4.0,17.0,187.0,41.41,30.98
2016,9,29,7,45,643.0,58.0,4.1,17.5,243.0,45.47,34.63
2016,9,29,8,0,700.0,64.0,4.2,18.0,299.0,53.88,41.93
2016,9,29,8,15,737.0,68.5,4.25,18.5,354.5,56.79,44.29
2016,9,29,8,30,774.0,73.0,4.3,19.0,410.0,95.3,52.96
2016,9,29,8,45,801.0,76.0,4.4,20.0,462.5,155.11,88.11
2016,9,29,9,0,828.0,79.0,4.5,21.0,515.0,218.07,137.03
2016,9,29,9,15,846.5,82.0,4.45,21.5,563.0,285.82,194.96
2016,9,29,9,30,865.0,85.0,4.4,22.0,611.0,350.23,251.32
2016,9,29,9,45,879.5,86.5,4.4,22.5,653.0,413.0,305.89
2016,9,29,10,0,894.0,88.0,4.4,23.0,695.0,476.07,359.23
2016,9,29,10,15,904.0,89.5,4.4,23.5,730.5,536.93,409.19
2016,9,29,10,30,914.0,91.0,4.4,24.0,766.0,597.03,456.82
2016,9,29,10,45,921.5,92.0,4.4,24.5,793.5,654.12,500.63
2016,9,29,11,0,929.0,93.0,4.4,25.0,821.0,709.63,541.96
2016,9,29,11,15,934.0,94.0,4.4,25.0,841.0,761.55,580.61
2016,9,29,11,30,939.0,95.0,4.4,25.0,861.0,811.17,614.85
2016,9,29,11,45,940.0,96.0,4.45,25.5,871.5,855.08,643.68
2016,9,29,12,0,941.0,97.0,4.5,26.0,882.0,895.94,670.17
2016,9,29,12,15,942.0,97.0,4.5,26.0,884.0,932.58,694.73
2016,9,29,12,30,943.0,97.0,4.5,26.0,886.0,965.82,716.96
2016,9,29,12,45,941.5,97.0,4.5,26.0,879.0,993.17,735.25
2016,9,29,13,0,940.0,97.0,4.5,26.0,872.0,1016.72,751.09
2016,9,29,13,15,936.5,96.5,4.45,26.0,856.5,1033.88,762.53
2016,9,29,13,30,933.0,96.0,4.4,26.0,841.0,1046.99,771.45
2016,9,29,13,45,928.5,94.5,4.4,26.0,817.5,1053.9,776.76
2016,9,29,14,0,924.0,93.0,4.4,26.0,794.0,1056.67,779.58
2016,9,29,14,15,916.0,91.5,4.35,26.0,762.0,1051.77,777.24
2016,9,29,14,30,908.0,90.0,4.3,26.0,730.0,1042.82,772.45
2016,9,29,14,45,894.5,89.0,4.25,26.0,690.5,1024.96,761.93
2016,9,29,15,0,881.0,88.0,4.2,26.0,651.0,1003.43,749.14
2016,9,29,15,15,865.5,85.5,4.1,25.5,605.5,974.59,732.66
2016,9,29,15,30,850.0,83.0,4.0,25.0,560.0,953.48,721.46
2016,9,29,15,45,831.0,79.0,3.95,25.0,509.5,912.83,695.58
2016,9,29,16,0,812.0,75.0,3.9,25.0,459.0,869.6,667.73
2016,9,29,16,15,781.0,71.0,3.55,24.5,404.5,813.38,629.96
2016,9,29,16,30,750.0,67.0,3.2,24.0,350.0,756.01,590.51
2016,9,29,16,45,705.5,62.0,2.9,23.5,294.0,685.53,540.42
2016,9,29,17,0,661.0,57.0,2.6,23.0,238.0,615.73,488.81
2016,9,29,17,15,587.5,49.5,2.35,22.0,182.5,529.35,422.92
2016,9,29,17,30,514.0,42.0,2.1,21.0,127.0,442.35,352.24
2016,9,29,17,45,384.0,30.5,1.85,20.0,80.0,320.6,246.19
2016,9,29,18,0,254.0,19.0,1.6,19.0,33.0,195.47,5.95
