Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,18,15,127.0,9.5,1.6,18.5,16.5,75.65,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,207.5,17.0,1.95,13.5,41.5,13.76,1.12
2016,9,30,7,0,415.0,34.0,2.2,14.0,83.0,27.99,18.37
2016,9,30,7,15,508.0,43.0,2.2,14.5,136.0,34.8,25.09
2016,9,30,7,30,601.0,52.0,2.2,15.0,189.0,41.56,31.39
2016,9,30,7,45,656.5,58.0,2.25,15.5,245.0,49.67,38.67
2016,9,30,8,0,712.0,64.0,2.3,16.0,301.0,54.05,42.44
2016,9,30,8,15,749.0,68.5,2.1,16.5,357.0,56.98,44.83
2016,9,30,8,30,786.0,73.0,1.9,17.0,413.0,97.63,54.33
2016,9,30,8,45,811.0,76.5,1.7,18.0,465.5,158.42,90.67
2016,9,30,9,0,836.0,80.0,1.5,19.0,518.0,222.1,140.16
2016,9,30,9,15,854.0,83.0,1.5,19.5,565.5,290.15,197.91
2016,9,30,9,30,872.0,86.0,1.5,20.0,613.0,354.91,253.8
2016,9,30,9,45,884.5,88.5,1.5,20.5,655.0,418.2,307.75
2016,9,30,10,0,897.0,91.0,1.5,21.0,697.0,481.57,360.01
2016,9,30,10,15,906.5,92.5,1.45,21.0,732.0,542.38,408.97
2016,9,30,10,30,916.0,94.0,1.4,21.0,767.0,602.35,455.47
2016,9,30,10,45,921.5,95.5,1.35,21.5,794.0,658.78,496.77
2016,9,30,11,0,927.0,97.0,1.3,22.0,821.0,713.43,535.19
2016,9,30,11,15,931.5,98.0,1.25,22.0,840.0,764.9,571.08
2016,9,30,11,30,936.0,99.0,1.2,22.0,859.0,814.03,602.51
2016,9,30,11,45,940.5,98.0,1.15,22.5,870.0,858.65,629.11
2016,9,30,12,0,945.0,97.0,1.1,23.0,881.0,900.44,653.4
2016,9,30,12,15,945.0,97.0,1.1,23.0,882.5,936.26,675.62
2016,9,30,12,30,945.0,97.0,1.1,23.0,884.0,968.61,695.6
2016,9,30,12,45,943.0,96.5,1.15,23.5,876.0,994.93,711.35
2016,9,30,13,0,941.0,96.0,1.2,24.0,868.0,1017.4,724.8
2016,9,30,13,15,937.0,95.5,1.2,24.0,852.0,1033.97,735.24
2016,9,30,13,30,933.0,95.0,1.2,24.0,836.0,1046.48,743.38
2016,9,30,13,45,927.0,93.5,1.3,24.0,811.5,1051.76,749.13
2016,9,30,14,0,921.0,92.0,1.4,24.0,787.0,1052.88,752.54
2016,9,30,14,15,912.5,90.5,1.45,24.0,754.5,1047.35,751.14
2016,9,30,14,30,904.0,89.0,1.5,24.0,722.0,1037.79,747.45
2016,9,30,14,45,892.5,87.0,1.55,24.0,682.5,1020.67,739.15
2016,9,30,15,0,881.0,85.0,1.6,24.0,643.0,999.82,728.61
2016,9,30,15,15,865.0,82.5,1.6,24.0,597.5,970.36,711.84
2016,9,30,15,30,849.0,80.0,1.6,24.0,552.0,937.74,693.03
2016,9,30,15,45,827.5,77.0,1.6,24.0,501.5,906.8,675.2
2016,9,30,16,0,806.0,74.0,1.6,24.0,451.0,862.61,648.22
2016,9,30,16,15,774.5,70.0,1.5,23.5,397.0,806.09,612.44
2016,9,30,16,30,743.0,66.0,1.4,23.0,343.0,748.48,574.96
2016,9,30,16,45,697.0,60.5,1.3,23.0,287.0,676.41,524.69
2016,9,30,17,0,651.0,55.0,1.2,23.0,231.0,605.24,473.03
2016,9,30,17,15,576.0,48.0,1.1,22.0,176.0,518.75,408.78
2016,9,30,17,30,501.0,41.0,1.0,21.0,121.0,432.06,339.74
2016,9,30,17,45,371.0,29.5,0.95,20.5,75.5,311.2,234.47
2016,9,30,18,0,241.0,18.0,0.9,20.0,30.0,184.83,0.0
2016,9,30,18,15,120.5,9.0,0.9,20.0,15.0,7.68,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,8.0,0.45,16.5,8.0,6.57,0.0
2016,10,1,7,0,0.0,16.0,0.4,17.0,16.0,13.17,5.55
2016,10,1,7,15,0.0,26.5,0.4,17.0,26.5,21.85,13.56
2016,10,1,7,30,0.0,37.0,0.4,17.0,37.0,30.55,21.49
2016,10,1,7,45,0.0,48.5,0.45,17.5,48.5,40.11,29.99
2016,10,1,8,0,0.0,60.0,0.5,18.0,60.0,49.69,38.33
2016,10,1,8,15,0.0,77.0,0.5,18.5,77.0,63.56,50.23
2016,10,1,8,30,0.0,94.0,0.5,19.0,94.0,77.04,58.75
2016,10,1,8,45,21.0,151.5,0.5,19.5,162.5,123.43,95.23
2016,10,1,9,0,42.0,209.0,0.5,20.0,231.0,169.28,130.18
2016,10,1,9,15,43.0,228.5,0.65,20.5,253.0,190.16,146.1
2016,10,1,9,30,44.0,248.0,0.8,21.0,275.0,211.45,162.39
2016,10,1,9,45,100.5,283.5,0.95,22.0,350.0,266.5,203.15
2016,10,1,10,0,157.0,319.0,1.1,23.0,425.0,331.4,251.04
2016,10,1,10,15,80.0,244.5,1.1,23.0,299.0,244.15,185.96
2016,10,1,10,30,3.0,170.0,1.1,23.0,173.0,143.19,108.23
2016,10,1,10,45,19.5,246.0,1.1,23.5,261.5,217.54,165.64
2016,10,1,11,0,36.0,322.0,1.1,24.0,350.0,302.22,228.64
2016,10,1,11,15,147.0,358.0,1.05,24.0,476.0,427.82,321.78
2016,10,1,11,30,258.0,394.0,1.0,24.0,602.0,567.52,420.93
2016,10,1,11,45,230.0,403.5,1.0,24.5,591.0,560.72,413.85
2016,10,1,12,0,202.0,413.0,1.0,25.0,580.0,561.43,413.07
2016,10,1,12,15,160.0,412.0,0.95,25.0,544.5,537.03,395.04
2016,10,1,12,30,118.0,411.0,0.9,25.0,509.0,509.03,374.54
2016,10,1,12,45,107.0,404.0,0.9,25.5,492.0,483.34,356.27
2016,10,1,13,0,96.0,397.0,0.9,26.0,475.0,472.67,348.3
2016,10,1,13,15,117.0,393.5,0.9,26.0,487.0,515.87,379.3
2016,10,1,13,30,138.0,390.0,0.9,26.0,499.0,540.54,397.04
2016,10,1,13,45,129.5,376.5,0.95,26.0,476.5,524.31,386.32
2016,10,1,14,0,121.0,363.0,1.0,26.0,454.0,507.0,375.16
2016,10,1,14,15,264.5,325.5,1.1,26.0,513.0,638.73,472.17
2016,10,1,14,30,408.0,288.0,1.2,26.0,572.0,746.61,549.59
2016,10,1,14,45,224.5,274.0,1.3,26.0,429.0,524.04,393.84
2016,10,1,15,0,41.0,260.0,1.4,26.0,286.0,304.1,230.82
2016,10,1,15,15,120.0,253.0,1.45,25.5,321.0,399.67,307.13
2016,10,1,15,30,199.0,246.0,1.5,25.0,356.0,471.16,363.33
2016,10,1,15,45,103.5,202.0,1.55,25.0,259.0,326.49,253.93
2016,10,1,16,0,8.0,158.0,1.6,25.0,162.0,152.15,117.02
2016,10,1,16,15,4.0,139.5,1.55,24.5,141.5,131.74,101.62
2016,10,1,16,30,0.0,121.0,1.5,24.0,121.0,111.57,85.75
2016,10,1,16,45,0.0,100.5,1.45,23.5,100.5,92.58,70.68
2016,10,1,17,0,0.0,80.0,1.4,23.0,80.0,73.36,55.07
2016,10,1,17,15,0.0,60.5,1.25,22.0,60.5,55.01,39.9
2016,10,1,17,30,0.0,41.0,1.1,21.0,41.0,36.06,23.94
2016,10,1,17,45,0.0,25.0,1.0,20.5,25.0,20.7,10.4
2016,10,1,18,0,0.0,9.0,0.9,20.0,9.0,7.4,0.0
2016,10,1,18,15,0.0,4.5,0.95,19.5,4.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,123.0,20.5,0.6,15.5,34.5,15.93,0.0
2016,10,2,7,0,246.0,41.0,0.6,16.0,69.0,31.57,21.14
2016,10,2,7,15,336.5,56.5,0.55,16.5,118.0,43.07,32.08
2016,10,2,7,30,427.0,72.0,0.5,17.0,167.0,54.33,42.35
2016,10,2,7,45,487.5,83.0,0.5,17.5,220.5,64.38,51.25
2016,10,2,8,0,548.0,94.0,0.5,18.0,274.0,71.3,57.17
2016,10,2,8,15,591.0,102.5,0.6,19.0,327.5,75.88,60.75
2016,10,2,8,30,634.0,111.0,0.7,20.0,381.0,115.69,71.6
2016,10,2,8,45,664.0,117.5,0.8,21.0,432.5,170.46,104.96
2016,10,2,9,0,694.0,124.0,0.9,22.0,484.0,229.03,149.47
2016,10,2,9,15,717.0,129.0,1.0,22.5,531.0,288.15,198.31
2016,10,2,9,30,740.0,134.0,1.1,23.0,578.0,349.6,249.61
2016,10,2,9,45,755.0,139.0,1.2,23.5,619.0,410.05,299.61
2016,10,2,10,0,770.0,144.0,1.3,24.0,660.0,471.28,348.82
2016,10,2,10,15,782.5,147.0,1.35,24.5,694.5,530.05,394.49
2016,10,2,10,30,795.0,150.0,1.4,25.0,729.0,588.84,438.59
2016,10,2,10,45,803.0,153.0,1.45,25.5,756.0,643.5,478.36
2016,10,2,11,0,811.0,156.0,1.5,26.0,783.0,697.02,516.11
2016,10,2,11,15,816.5,157.0,1.55,26.0,801.5,745.56,550.53
2016,10,2,11,30,822.0,158.0,1.6,26.0,820.0,792.18,582.98
2016,10,2,11,45,875.0,129.5,1.65,26.5,842.5,838.32,612.62
2016,10,2,12,0,928.0,101.0,1.7,27.0,865.0,892.23,646.35
2016,10,2,12,15,928.5,101.5,1.7,27.0,866.5,928.29,668.87
2016,10,2,12,30,929.0,102.0,1.7,27.0,868.0,960.98,689.32
2016,10,2,12,45,926.0,102.0,1.75,27.5,860.5,986.36,704.42
2016,10,2,13,0,923.0,102.0,1.8,28.0,853.0,1007.91,717.23
2016,10,2,13,15,919.0,101.0,1.8,28.0,836.5,1023.51,727.21
2016,10,2,13,30,915.0,100.0,1.8,28.0,820.0,1035.11,734.91
2016,10,2,13,45,908.0,99.5,1.85,28.0,795.5,1040.21,739.47
2016,10,2,14,0,901.0,99.0,1.9,28.0,771.0,1041.27,741.76
2016,10,2,14,15,891.5,97.5,1.9,28.0,738.5,1034.63,738.79
2016,10,2,14,30,882.0,96.0,1.9,28.0,706.0,1024.05,733.62
2016,10,2,14,45,862.0,97.0,1.95,28.0,665.0,1002.04,722.02
2016,10,2,15,0,842.0,98.0,2.0,28.0,624.0,988.59,716.04
2016,10,2,15,15,824.0,95.0,2.0,27.5,578.5,956.84,699.05
2016,10,2,15,30,806.0,92.0,2.0,27.0,533.0,922.02,680.04
2016,10,2,15,45,780.5,88.5,2.0,27.0,482.5,876.66,652.43
2016,10,2,16,0,755.0,85.0,2.0,27.0,432.0,829.16,622.97
2016,10,2,16,15,720.5,80.0,1.85,26.5,378.0,775.52,588.49
2016,10,2,16,30,686.0,75.0,1.7,26.0,324.0,716.14,549.03
2016,10,2,16,45,634.5,68.5,1.55,25.5,269.0,640.71,496.62
2016,10,2,17,0,583.0,62.0,1.4,25.0,214.0,567.01,443.15
2016,10,2,17,15,502.5,53.0,1.3,24.0,161.0,471.21,371.16
2016,10,2,17,30,422.0,44.0,1.2,23.0,108.0,381.02,298.13
2016,10,2,17,45,287.0,30.0,1.1,22.5,65.0,258.37,188.33
2016,10,2,18,0,152.0,16.0,1.0,22.0,22.0,101.86,0.0
2016,10,2,18,15,76.0,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,128.0,19.5,0.5,17.5,34.0,15.18,0.0
2016,10,3,7,0,256.0,39.0,0.5,18.0,68.0,30.11,19.64
2016,10,3,7,15,351.0,53.0,0.6,18.5,116.5,40.59,29.62
2016,10,3,7,30,446.0,67.0,0.7,19.0,165.0,53.19,40.98
2016,10,3,7,45,509.0,76.0,0.8,19.5,218.5,58.9,46.06
2016,10,3,8,0,572.0,85.0,0.9,20.0,272.0,64.51,50.84
2016,10,3,8,15,614.5,92.0,1.15,21.0,325.0,68.26,53.74
2016,10,3,8,30,657.0,99.0,1.4,22.0,378.0,109.45,64.97
2016,10,3,8,45,694.0,102.0,1.65,23.0,430.0,163.87,97.91
2016,10,3,9,0,731.0,105.0,1.9,24.0,482.0,222.83,142.89
2016,10,3,9,15,752.5,109.0,1.95,24.5,528.5,282.85,193.02
2016,10,3,9,30,774.0,113.0,2.0,25.0,575.0,348.08,247.75
2016,10,3,9,45,789.0,116.5,2.05,25.5,615.5,408.32,298.05
2016,10,3,10,0,804.0,120.0,2.1,26.0,656.0,469.22,347.42
2016,10,3,10,15,815.5,122.5,2.15,26.0,690.5,527.85,394.33
2016,10,3,10,30,827.0,125.0,2.2,26.0,725.0,586.14,439.58
2016,10,3,10,45,838.5,125.0,2.3,26.5,752.5,641.54,480.81
2016,10,3,11,0,850.0,125.0,2.4,27.0,780.0,695.97,520.18
2016,10,3,11,15,855.0,126.5,2.45,27.0,798.5,745.94,556.19
2016,10,3,11,30,860.0,128.0,2.5,27.0,817.0,786.91,584.83
2016,10,3,11,45,859.0,131.0,2.55,27.5,826.5,827.92,610.98
2016,10,3,12,0,858.0,134.0,2.6,28.0,836.0,875.45,641.2
2016,10,3,12,15,858.0,134.0,2.65,28.0,837.5,909.54,663.53
2016,10,3,12,30,858.0,134.0,2.7,28.0,839.0,940.37,683.83
2016,10,3,12,45,858.5,132.0,2.75,28.5,832.0,966.16,699.53
2016,10,3,13,0,859.0,130.0,2.8,29.0,825.0,976.07,705.04
2016,10,3,13,15,854.5,129.0,2.8,29.0,809.0,1003.16,722.86
2016,10,3,13,30,850.0,128.0,2.8,29.0,793.0,1014.04,730.24
2016,10,3,13,45,844.5,126.0,2.85,29.0,769.5,1018.88,734.52
2016,10,3,14,0,839.0,124.0,2.9,29.0,746.0,1019.8,736.52
2016,10,3,14,15,828.5,121.5,2.9,29.0,714.0,1011.14,732.15
2016,10,3,14,30,818.0,119.0,2.9,29.0,682.0,998.65,725.54
2016,10,3,14,45,802.5,117.0,2.95,29.0,643.0,977.97,714.18
2016,10,3,15,0,787.0,115.0,3.0,29.0,604.0,953.82,700.64
2016,10,3,15,15,767.5,111.5,2.95,28.5,559.0,920.72,681.78
2016,10,3,15,30,748.0,108.0,2.9,28.0,514.0,891.36,665.34
2016,10,3,15,45,721.0,103.5,2.9,28.0,464.5,844.82,636.01
2016,10,3,16,0,694.0,99.0,2.9,28.0,415.0,796.48,605.04
2016,10,3,16,15,657.0,93.0,2.65,27.5,362.0,735.91,564.5
2016,10,3,16,30,620.0,87.0,2.4,27.0,309.0,674.96,522.65
2016,10,3,16,45,566.5,79.0,2.2,26.5,255.5,598.15,467.94
2016,10,3,17,0,513.0,71.0,2.0,26.0,202.0,523.14,412.26
2016,10,3,17,15,432.0,59.5,1.8,25.0,150.5,426.59,337.5
2016,10,3,17,30,351.0,48.0,1.6,24.0,99.0,335.6,262.61
2016,10,3,17,45,226.5,31.5,1.45,23.5,58.5,221.67,157.72
2016,10,3,18,0,102.0,15.0,1.3,23.0,18.0,71.92,0.0
2016,10,3,18,15,51.0,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,87.5,21.0,2.45,20.5,30.5,16.55,0.0
2016,10,4,7,0,175.0,42.0,2.7,21.0,61.0,32.13,20.85
2016,10,4,7,15,269.5,58.0,2.85,21.5,107.0,43.9,31.96
2016,10,4,7,30,364.0,74.0,3.0,22.0,153.0,55.42,42.32
2016,10,4,7,45,444.0,82.0,3.15,22.5,206.0,60.96,47.24
2016,10,4,8,0,524.0,90.0,3.3,23.0,259.0,68.13,53.33
2016,10,4,8,15,262.0,101.0,3.45,23.5,185.5,74.57,58.61
2016,10,4,8,30,0.0,112.0,3.6,24.0,112.0,90.39,68.51
2016,10,4,8,45,0.0,127.5,3.8,24.5,127.5,103.13,78.41
2016,10,4,9,0,0.0,143.0,4.0,25.0,143.0,116.0,88.28
2016,10,4,9,15,0.0,124.5,4.05,25.0,124.5,102.4,77.13
2016,10,4,9,30,0.0,106.0,4.1,25.0,106.0,87.9,65.32
2016,10,4,9,45,66.5,210.0,4.15,25.5,254.0,197.73,150.64
2016,10,4,10,0,133.0,314.0,4.2,26.0,402.0,318.9,242.78
2016,10,4,10,15,200.0,326.5,4.15,26.0,467.0,376.4,286.29
2016,10,4,10,30,267.0,339.0,4.1,26.0,532.0,446.54,339.27
2016,10,4,10,45,534.0,239.0,4.1,26.5,642.5,553.6,420.89
2016,10,4,11,0,801.0,139.0,4.1,27.0,753.0,677.54,513.81
2016,10,4,11,15,806.0,140.0,4.05,27.0,771.0,724.82,548.12
2016,10,4,11,30,811.0,141.0,4.0,27.0,789.0,770.17,580.71
2016,10,4,11,45,450.5,267.5,4.0,27.5,628.5,637.9,480.3
2016,10,4,12,0,90.0,394.0,4.0,28.0,468.0,437.42,327.32
2016,10,4,12,15,147.0,401.5,3.95,28.0,522.0,517.78,387.65
2016,10,4,12,30,204.0,409.0,3.9,28.0,576.0,587.9,438.91
2016,10,4,12,45,254.0,396.0,3.85,28.0,601.5,650.88,484.4
2016,10,4,13,0,304.0,383.0,3.8,28.0,627.0,698.39,518.91
2016,10,4,13,15,569.5,252.0,3.7,28.0,698.5,853.48,633.18
2016,10,4,13,30,835.0,121.0,3.6,28.0,770.0,991.64,726.28
2016,10,4,13,45,829.0,118.5,3.5,28.5,746.5,995.04,726.09
2016,10,4,14,0,823.0,116.0,3.4,29.0,723.0,994.57,724.6
2016,10,4,14,15,813.0,114.0,3.3,29.0,691.5,986.79,719.98
2016,10,4,14,30,803.0,112.0,3.2,29.0,660.0,975.27,713.13
2016,10,4,14,45,531.0,194.5,3.1,29.0,548.5,789.68,589.16
2016,10,4,15,0,259.0,277.0,3.0,29.0,437.0,588.84,443.63
2016,10,4,15,15,493.0,190.0,2.9,29.0,466.0,739.07,558.25
2016,10,4,15,30,727.0,103.0,2.8,29.0,495.0,864.5,645.62
2016,10,4,15,45,700.0,98.5,2.75,29.0,446.0,818.39,614.88
2016,10,4,16,0,673.0,94.0,2.7,29.0,397.0,770.62,583.92
2016,10,4,16,15,635.0,88.5,2.4,28.5,345.5,710.48,543.29
2016,10,4,16,30,597.0,83.0,2.1,28.0,294.0,650.16,501.5
2016,10,4,16,45,541.5,75.5,1.85,28.0,242.0,573.32,445.59
2016,10,4,17,0,486.0,68.0,1.6,28.0,190.0,498.58,389.22
2016,10,4,17,15,400.5,57.0,1.45,27.0,140.5,400.69,313.88
2016,10,4,17,30,315.0,46.0,1.3,26.0,91.0,308.25,238.48
2016,10,4,17,45,188.5,29.5,1.2,25.5,53.0,194.01,132.51
2016,10,4,18,0,62.0,13.0,1.1,25.0,15.0,46.99,0.0
2016,10,4,18,15,31.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,114.0,19.0,1.95,21.5,31.0,14.78,0.0
2016,10,5,7,0,228.0,38.0,2.2,22.0,62.0,29.3,18.34
2016,10,5,7,15,328.5,51.5,2.35,22.5,109.5,39.41,27.98
2016,10,5,7,30,429.0,65.0,2.5,23.0,157.0,51.59,38.84
2016,10,5,7,45,500.0,73.0,2.7,24.0,210.5,56.58,43.19
2016,10,5,8,0,571.0,81.0,2.9,25.0,264.0,61.57,47.29
2016,10,5,8,15,614.5,87.0,2.9,25.5,316.5,64.71,49.76
2016,10,5,8,30,658.0,93.0,2.9,26.0,369.0,107.88,61.89
2016,10,5,8,45,695.5,95.5,2.9,26.5,420.5,162.04,95.16
2016,10,5,9,0,733.0,98.0,2.9,27.0,472.0,220.74,140.16
2016,10,5,9,15,423.0,183.5,2.85,27.5,404.0,256.04,181.85
2016,10,5,9,30,113.0,269.0,2.8,28.0,336.0,250.51,187.52
2016,10,5,9,45,462.5,189.0,2.75,28.5,490.5,339.68,250.16
2016,10,5,10,0,812.0,109.0,2.7,29.0,645.0,466.03,343.22
2016,10,5,10,15,823.5,111.0,2.65,29.0,679.0,524.43,389.28
2016,10,5,10,30,835.0,113.0,2.6,29.0,713.0,582.45,433.87
2016,10,5,10,45,844.0,114.0,2.55,29.5,739.5,634.33,471.89
2016,10,5,11,0,853.0,115.0,2.5,30.0,766.0,686.87,509.02
2016,10,5,11,15,857.5,116.0,2.45,30.0,784.0,734.7,542.8
2016,10,5,11,30,862.0,117.0,2.4,30.0,802.0,780.4,573.22
2016,10,5,11,45,872.5,113.0,2.4,30.5,813.5,823.8,600.27
2016,10,5,12,0,883.0,109.0,2.4,31.0,825.0,864.95,625.49
2016,10,5,12,15,883.0,109.0,2.4,31.0,826.0,898.36,646.76
2016,10,5,12,30,883.0,109.0,2.4,31.0,827.0,928.52,665.93
2016,10,5,12,45,882.0,108.0,2.4,31.5,819.5,953.32,680.32
2016,10,5,13,0,881.0,107.0,2.4,32.0,812.0,974.53,692.48
2016,10,5,13,15,876.5,106.0,2.4,32.0,796.0,988.64,701.67
2016,10,5,13,30,872.0,105.0,2.4,32.0,780.0,998.91,708.65
2016,10,5,13,45,866.0,103.5,2.45,32.0,756.0,1003.26,712.6
2016,10,5,14,0,860.0,102.0,2.5,32.0,732.0,1003.72,714.35
2016,10,5,14,15,850.5,100.0,2.55,32.0,700.5,996.21,711.25
2016,10,5,14,30,841.0,98.0,2.6,32.0,669.0,984.94,705.98
2016,10,5,14,45,828.5,95.5,2.65,32.0,630.5,978.39,703.89
2016,10,5,15,0,816.0,93.0,2.7,32.0,592.0,956.2,691.81
2016,10,5,15,15,797.5,90.0,2.7,31.5,547.5,924.12,674.38
2016,10,5,15,30,779.0,87.0,2.7,31.0,503.0,889.14,654.89
2016,10,5,15,45,755.0,83.0,2.75,31.0,454.0,845.06,628.04
2016,10,5,16,0,731.0,79.0,2.8,31.0,405.0,798.93,599.31
2016,10,5,16,15,695.0,74.5,2.6,30.5,352.5,739.8,560.53
2016,10,5,16,30,659.0,70.0,2.4,30.0,300.0,685.76,524.28
2016,10,5,16,45,606.5,63.5,2.2,29.5,247.0,610.63,471.35
2016,10,5,17,0,554.0,57.0,2.0,29.0,194.0,537.51,417.56
2016,10,5,17,15,468.5,48.0,1.85,28.0,143.0,439.68,343.17
2016,10,5,17,30,383.0,39.0,1.7,27.0,92.0,348.35,268.28
2016,10,5,17,45,239.5,25.5,1.55,26.5,53.0,220.24,144.77
2016,10,5,18,0,96.0,12.0,1.4,26.0,14.0,65.76,0.0
2016,10,5,18,15,48.0,6.0,1.4,25.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,116.0,18.5,1.7,22.5,30.5,14.41,0.0
2016,10,6,7,0,232.0,37.0,1.9,23.0,61.0,28.57,17.54
2016,10,6,7,15,335.5,49.5,2.05,23.5,108.5,37.98,26.62
2016,10,6,7,30,439.0,62.0,2.2,24.0,156.0,49.2,36.62
2016,10,6,7,45,531.0,65.5,2.4,24.5,211.5,50.87,38.19
2016,10,6,8,0,623.0,69.0,2.6,25.0,267.0,52.9,39.88
2016,10,6,8,15,664.5,74.0,2.6,25.5,320.0,55.74,42.14
2016,10,6,8,30,706.0,79.0,2.6,26.0,373.0,102.0,55.28
2016,10,6,8,45,742.5,80.5,2.65,26.5,424.5,162.25,93.3
2016,10,6,9,0,779.0,82.0,2.7,27.0,476.0,222.19,139.55
2016,10,6,9,15,799.0,85.0,2.7,27.5,522.5,283.14,190.71
2016,10,6,9,30,819.0,88.0,2.7,28.0,569.0,345.79,243.74
2016,10,6,9,45,558.5,191.0,2.7,28.5,529.5,379.67,278.19
2016,10,6,10,0,298.0,294.0,2.7,29.0,490.0,381.44,283.79
2016,10,6,10,15,308.0,303.5,2.7,29.0,515.5,418.11,312.06
2016,10,6,10,30,318.0,313.0,2.7,29.0,541.0,455.46,340.21
2016,10,6,10,45,283.5,339.5,2.7,29.5,548.5,480.52,357.76
2016,10,6,11,0,249.0,366.0,2.7,30.0,556.0,494.03,366.53
2016,10,6,11,15,577.5,229.5,2.75,30.0,682.5,647.82,481.13
2016,10,6,11,30,906.0,93.0,2.8,30.0,809.0,791.94,584.18
2016,10,6,11,45,907.5,93.5,2.85,30.5,819.0,833.78,609.89
2016,10,6,12,0,909.0,94.0,2.9,31.0,829.0,872.69,634.17
2016,10,6,12,15,596.0,242.5,2.9,31.0,724.5,794.14,579.26
2016,10,6,12,30,283.0,391.0,2.9,31.0,620.0,660.06,481.34
2016,10,6,12,45,595.5,242.0,2.95,31.5,718.0,839.93,611.37
2016,10,6,13,0,908.0,93.0,3.0,32.0,816.0,985.91,706.06
2016,10,6,13,15,903.5,92.0,2.95,32.0,799.5,1000.18,714.0
2016,10,6,13,30,899.0,91.0,2.9,32.0,783.0,1010.51,720.68
2016,10,6,13,45,893.0,89.5,2.9,32.0,759.0,1014.78,724.14
2016,10,6,14,0,887.0,88.0,2.9,32.0,735.0,1015.07,725.3
2016,10,6,14,15,877.5,86.5,2.9,32.0,703.0,1007.86,721.92
2016,10,6,14,30,868.0,85.0,2.9,32.0,671.0,996.8,716.31
2016,10,6,14,45,842.0,88.5,2.9,32.0,629.5,971.51,701.7
2016,10,6,15,0,816.0,92.0,2.9,32.0,588.0,954.84,692.85
2016,10,6,15,15,797.5,89.5,2.9,31.5,543.5,923.34,675.64
2016,10,6,15,30,779.0,87.0,2.9,31.0,499.0,888.94,656.44
2016,10,6,15,45,748.5,84.5,2.9,31.0,448.5,840.57,626.2
2016,10,6,16,0,718.0,82.0,2.9,31.0,398.0,790.43,594.27
2016,10,6,16,15,680.5,77.0,2.65,30.5,346.0,735.26,557.85
2016,10,6,16,30,643.0,72.0,2.4,30.0,294.0,674.69,516.54
2016,10,6,16,45,578.0,66.5,2.2,29.5,239.5,591.29,457.41
2016,10,6,17,0,513.0,61.0,2.0,29.0,185.0,510.74,397.8
2016,10,6,17,15,423.5,51.0,1.85,28.0,135.5,410.38,320.65
2016,10,6,17,30,334.0,41.0,1.7,27.0,86.0,316.72,243.41
2016,10,6,17,45,190.0,25.5,1.55,26.5,48.5,184.72,114.31
2016,10,6,18,0,46.0,10.0,1.4,26.0,11.0,35.11,0.0
2016,10,6,18,15,23.0,5.0,1.45,25.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,138.5,16.5,0.5,22.5,30.5,12.9,0.0
2016,10,7,7,0,277.0,33.0,0.6,23.0,61.0,27.14,16.31
2016,10,7,7,15,380.0,44.0,0.75,23.5,109.0,35.47,24.5
2016,10,7,7,30,483.0,55.0,0.9,24.0,157.0,43.68,31.91
2016,10,7,7,45,562.5,59.0,1.1,24.5,211.5,46.04,34.07
2016,10,7,8,0,642.0,63.0,1.3,25.0,266.0,48.62,36.23
2016,10,7,8,15,681.5,68.0,1.55,25.0,318.5,56.25,42.68
2016,10,7,8,30,721.0,73.0,1.8,25.0,371.0,104.26,56.47
2016,10,7,8,45,753.5,75.0,2.05,25.5,421.5,160.65,91.82
2016,10,7,9,0,786.0,77.0,2.3,26.0,472.0,220.86,138.81
2016,10,7,9,15,415.5,159.5,2.5,26.5,370.5,237.9,169.0
2016,10,7,9,30,45.0,242.0,2.7,27.0,269.0,208.94,158.08
2016,10,7,9,45,25.5,218.5,2.95,27.5,234.0,189.21,143.01
2016,10,7,10,0,6.0,195.0,3.2,28.0,199.0,163.71,123.14
2016,10,7,10,15,7.5,204.0,3.4,28.0,209.5,173.07,130.22
2016,10,7,10,30,9.0,213.0,3.6,28.0,220.0,182.64,137.42
2016,10,7,10,45,442.0,155.0,3.8,28.5,489.5,429.18,328.35
2016,10,7,11,0,875.0,97.0,4.0,29.0,759.0,687.16,518.9
2016,10,7,11,15,879.5,97.5,4.2,29.0,776.5,735.15,553.57
2016,10,7,11,30,884.0,98.0,4.4,29.0,794.0,780.91,585.44
2016,10,7,11,45,530.0,250.0,4.6,29.0,668.5,688.19,516.32
2016,10,7,12,0,176.0,402.0,4.8,29.0,543.0,533.96,399.19
2016,10,7,12,15,501.0,269.0,4.95,29.0,672.0,732.29,550.11
2016,10,7,12,30,826.0,136.0,5.1,29.0,801.0,916.24,681.54
2016,10,7,12,45,817.0,139.0,5.25,29.0,791.5,937.19,695.84
2016,10,7,13,0,808.0,142.0,5.4,29.0,782.0,954.39,708.69
2016,10,7,13,15,803.0,141.0,5.45,28.5,766.5,967.48,719.78
2016,10,7,13,30,798.0,140.0,5.5,28.0,751.0,976.87,728.57
2016,10,7,13,45,787.0,139.5,5.55,28.0,726.0,977.03,729.81
2016,10,7,14,0,776.0,139.0,5.6,28.0,701.0,973.39,728.69
2016,10,7,14,15,764.5,136.5,5.55,27.5,670.0,963.36,724.2
2016,10,7,14,30,753.0,134.0,5.5,27.0,639.0,957.23,722.59
2016,10,7,14,45,730.5,133.5,5.5,27.0,599.5,931.78,706.57
2016,10,7,15,0,708.0,133.0,5.5,27.0,560.0,903.28,688.55
2016,10,7,15,15,686.5,128.5,5.4,26.5,516.5,868.16,666.61
2016,10,7,15,30,665.0,124.0,5.3,26.0,473.0,830.56,642.74
2016,10,7,15,45,633.0,119.0,5.25,25.5,424.5,780.24,609.57
2016,10,7,16,0,601.0,114.0,5.2,25.0,376.0,728.53,574.74
2016,10,7,16,15,559.5,106.0,5.1,24.5,325.0,663.95,529.15
2016,10,7,16,30,518.0,98.0,5.0,24.0,274.0,599.42,482.24
2016,10,7,16,45,467.0,86.5,4.9,23.5,223.5,519.03,421.2
2016,10,7,17,0,416.0,75.0,4.8,23.0,173.0,448.13,364.73
2016,10,7,17,15,330.0,60.5,4.6,22.5,125.5,351.11,283.99
2016,10,7,17,30,244.0,46.0,4.4,22.0,78.0,262.05,206.38
2016,10,7,17,45,138.5,27.0,4.2,21.5,43.5,153.92,89.32
2016,10,7,18,0,33.0,8.0,4.0,21.0,9.0,25.87,0.0
2016,10,7,18,15,16.5,4.0,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,137.0,16.5,3.5,14.0,30.0,12.9,0.0
2016,10,8,7,0,274.0,33.0,3.6,14.0,60.0,27.21,16.9
2016,10,8,7,15,374.5,45.0,3.65,14.5,108.5,36.39,26.24
2016,10,8,7,30,475.0,57.0,3.7,15.0,157.0,45.38,34.64
2016,10,8,7,45,540.5,65.0,3.75,16.0,210.0,50.7,39.44
2016,10,8,8,0,606.0,73.0,3.8,17.0,263.0,55.96,43.96
2016,10,8,8,15,648.0,79.0,3.7,17.5,316.0,59.39,46.81
2016,10,8,8,30,690.0,85.0,3.6,18.0,369.0,108.18,62.08
2016,10,8,8,45,721.0,89.5,3.55,18.5,419.5,165.06,99.63
2016,10,8,9,0,752.0,94.0,3.5,19.0,470.0,229.57,151.58
2016,10,8,9,15,773.5,97.5,3.4,19.5,516.5,289.74,203.63
2016,10,8,9,30,795.0,101.0,3.3,20.0,563.0,351.88,257.73
2016,10,8,9,45,812.5,102.5,3.25,21.0,604.0,412.37,309.23
2016,10,8,10,0,830.0,104.0,3.2,22.0,645.0,473.67,359.64
2016,10,8,10,15,841.5,106.0,3.15,22.5,679.0,532.91,407.4
2016,10,8,10,30,853.0,108.0,3.1,23.0,713.0,589.84,451.8
2016,10,8,10,45,863.5,108.5,3.1,23.5,740.0,644.83,493.43
2016,10,8,11,0,874.0,109.0,3.1,24.0,767.0,698.66,532.9
2016,10,8,11,15,879.5,110.0,3.0,24.5,785.5,747.94,567.52
2016,10,8,11,30,885.0,111.0,2.9,25.0,804.0,795.09,598.09
2016,10,8,11,45,888.5,111.0,2.85,25.5,814.0,837.33,624.79
2016,10,8,12,0,892.0,111.0,2.8,26.0,824.0,876.85,649.3
2016,10,8,12,15,892.0,111.0,2.8,26.0,825.0,910.38,671.25
2016,10,8,12,30,892.0,111.0,2.8,26.0,826.0,940.62,691.02
2016,10,8,12,45,893.0,109.5,2.8,26.5,819.0,966.81,706.77
2016,10,8,13,0,894.0,108.0,2.8,27.0,812.0,989.46,720.23
2016,10,8,13,15,889.5,107.0,2.8,27.0,796.0,1003.59,729.7
2016,10,8,13,30,885.0,106.0,2.8,27.0,780.0,1013.84,736.89
2016,10,8,13,45,880.5,103.5,2.85,27.5,756.0,1018.49,739.66
2016,10,8,14,0,876.0,101.0,2.9,28.0,732.0,1019.21,740.11
2016,10,8,14,15,866.5,99.0,2.9,28.0,699.5,1011.51,736.37
2016,10,8,14,30,857.0,97.0,2.9,28.0,667.0,999.99,730.4
2016,10,8,14,45,838.0,97.0,2.9,28.0,627.0,989.68,725.39
2016,10,8,15,0,819.0,97.0,2.9,28.0,587.0,963.84,710.3
2016,10,8,15,15,800.0,94.0,2.9,27.5,542.0,931.08,692.1
2016,10,8,15,30,781.0,91.0,2.9,27.0,497.0,895.4,671.76
2016,10,8,15,45,761.0,85.0,2.9,27.0,448.0,852.43,644.8
2016,10,8,16,0,741.0,79.0,2.9,27.0,399.0,807.18,615.81
2016,10,8,16,15,704.0,74.5,2.7,26.5,346.0,752.23,579.27
2016,10,8,16,30,667.0,70.0,2.5,26.0,293.0,691.99,537.8
2016,10,8,16,45,617.0,62.5,2.3,25.5,239.5,617.26,484.03
2016,10,8,17,0,567.0,55.0,2.1,25.0,186.0,544.36,429.03
2016,10,8,17,15,477.0,45.5,1.95,24.0,135.0,442.27,349.52
2016,10,8,17,30,387.0,36.0,1.8,23.0,84.0,347.25,268.99
2016,10,8,17,45,193.5,18.0,1.65,22.0,42.0,175.53,90.29
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,205.0,13.5,2.0,12.5,33.5,11.02,0.0
2016,10,9,7,0,410.0,27.0,2.2,13.0,67.0,24.35,14.48
2016,10,9,7,15,513.5,35.5,2.25,13.5,119.0,31.56,22.11
2016,10,9,7,30,617.0,44.0,2.3,14.0,171.0,38.76,28.91
2016,10,9,7,45,676.5,50.0,2.4,15.0,227.5,43.48,33.2
2016,10,9,8,0,736.0,56.0,2.5,16.0,284.0,48.17,37.26
2016,10,9,8,15,774.0,60.0,2.6,17.0,339.5,51.0,39.54
2016,10,9,8,30,812.0,64.0,2.7,18.0,395.0,106.23,56.0
2016,10,9,8,45,838.0,67.0,2.85,19.0,447.5,173.13,100.83
2016,10,9,9,0,864.0,70.0,3.0,20.0,500.0,237.69,152.94
2016,10,9,9,15,636.0,146.5,2.9,20.5,479.5,290.96,208.04
2016,10,9,9,30,408.0,223.0,2.8,21.0,459.0,318.1,238.91
2016,10,9,9,45,668.0,151.0,2.75,21.5,569.5,396.15,297.82
2016,10,9,10,0,928.0,79.0,2.7,22.0,680.0,497.52,376.14
2016,10,9,10,15,937.5,80.5,2.7,22.5,715.0,559.5,425.87
2016,10,9,10,30,947.0,82.0,2.7,23.0,750.0,620.55,473.22
2016,10,9,10,45,953.5,83.0,2.7,23.5,777.0,678.06,516.33
2016,10,9,11,0,960.0,84.0,2.7,24.0,804.0,733.77,556.69
2016,10,9,11,15,964.5,85.0,2.7,24.0,822.5,786.0,593.72
2016,10,9,11,30,969.0,86.0,2.7,24.0,841.0,835.76,627.0
2016,10,9,11,45,968.5,88.0,2.75,24.5,850.5,879.81,655.17
2016,10,9,12,0,968.0,90.0,2.8,25.0,860.0,920.6,680.94
2016,10,9,12,15,968.0,90.0,2.85,25.0,861.0,956.33,704.56
2016,10,9,12,30,968.0,90.0,2.9,25.0,862.0,988.48,725.85
2016,10,9,12,45,966.0,90.0,2.95,25.0,854.0,1015.03,743.55
2016,10,9,13,0,964.0,90.0,3.0,25.0,846.0,1037.66,758.85
2016,10,9,13,15,960.0,89.5,3.05,25.0,829.0,1053.76,770.08
2016,10,9,13,30,956.0,89.0,3.1,25.0,812.0,1065.72,778.87
2016,10,9,13,45,948.5,88.5,3.15,25.0,786.5,1069.99,782.91
2016,10,9,14,0,941.0,88.0,3.2,25.0,761.0,1070.07,784.49
2016,10,9,14,15,932.0,86.5,3.2,25.0,728.0,1063.29,781.41
2016,10,9,14,30,923.0,85.0,3.2,25.0,695.0,1052.45,775.92
2016,10,9,14,45,908.5,83.5,3.2,25.0,654.0,1032.12,764.38
2016,10,9,15,0,894.0,82.0,3.2,25.0,613.0,1008.13,750.58
2016,10,9,15,15,876.5,79.5,3.05,24.5,566.5,976.47,731.95
2016,10,9,15,30,859.0,77.0,2.9,24.0,520.0,952.5,718.45
2016,10,9,15,45,832.0,74.5,2.75,23.5,468.0,905.57,689.08
2016,10,9,16,0,805.0,72.0,2.6,23.0,416.0,856.5,657.86
2016,10,9,16,15,768.5,68.0,2.3,22.5,361.0,795.31,616.15
2016,10,9,16,30,732.0,64.0,2.0,22.0,306.0,733.35,572.69
2016,10,9,16,45,673.5,58.5,1.75,21.5,249.5,651.3,513.14
2016,10,9,17,0,615.0,53.0,1.5,21.0,193.0,578.44,457.61
2016,10,9,17,15,521.0,44.0,1.5,20.0,139.5,472.11,375.32
2016,10,9,17,30,427.0,35.0,1.5,19.0,86.0,373.07,290.87
2016,10,9,17,45,213.5,17.5,1.5,18.5,43.0,185.67,80.1
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
