Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,173.0,14.5,0.85,12.5,31.0,12.38,0.0
2016,10,10,7,0,346.0,29.0,0.8,13.0,62.0,23.97,14.04
2016,10,10,7,15,452.5,40.0,0.8,13.5,113.5,32.57,23.01
2016,10,10,7,30,559.0,51.0,0.8,14.0,165.0,41.04,30.96
2016,10,10,7,45,625.0,58.0,0.8,15.0,221.0,45.91,35.39
2016,10,10,8,0,691.0,65.0,0.8,16.0,277.0,50.74,39.58
2016,10,10,8,15,732.5,70.5,0.75,17.0,333.0,59.0,46.61
2016,10,10,8,30,774.0,76.0,0.7,18.0,389.0,114.57,63.68
2016,10,10,8,45,804.5,79.5,0.65,19.0,442.5,175.46,103.47
2016,10,10,9,0,835.0,83.0,0.6,20.0,496.0,239.92,154.28
2016,10,10,9,15,855.5,86.0,0.7,20.5,544.0,304.57,209.08
2016,10,10,9,30,876.0,89.0,0.8,21.0,592.0,370.9,265.44
2016,10,10,9,45,891.5,91.0,0.9,22.0,634.5,437.21,320.12
2016,10,10,10,0,907.0,93.0,1.0,23.0,677.0,501.61,371.51
2016,10,10,10,15,917.5,95.0,1.0,23.5,712.5,563.53,419.28
2016,10,10,10,30,928.0,97.0,1.0,24.0,748.0,624.67,464.55
2016,10,10,10,45,936.0,98.0,1.0,24.5,775.5,682.29,505.64
2016,10,10,11,0,944.0,99.0,1.0,25.0,803.0,738.3,544.14
2016,10,10,11,15,949.0,99.5,1.0,25.0,821.5,789.81,579.15
2016,10,10,11,30,954.0,100.0,1.0,25.0,840.0,838.92,610.16
2016,10,10,11,45,958.0,99.5,1.05,25.5,850.5,883.61,637.5
2016,10,10,12,0,962.0,99.0,1.1,26.0,861.0,925.36,662.73
2016,10,10,12,15,962.5,99.0,1.1,26.0,862.0,961.4,684.71
2016,10,10,12,30,963.0,99.0,1.1,26.0,863.0,993.91,704.49
2016,10,10,12,45,961.0,98.5,1.15,26.5,854.5,1019.87,719.75
2016,10,10,13,0,959.0,98.0,1.2,27.0,846.0,1041.91,732.74
2016,10,10,13,15,954.5,97.5,1.2,27.0,829.0,1057.5,742.47
2016,10,10,13,30,950.0,97.0,1.2,27.0,812.0,1068.95,749.92
2016,10,10,13,45,943.5,95.5,1.3,27.0,786.0,1073.09,755.07
2016,10,10,14,0,937.0,94.0,1.4,27.0,760.0,1073.04,757.89
2016,10,10,14,15,927.0,92.5,1.4,27.0,726.5,1065.29,754.43
2016,10,10,14,30,917.0,91.0,1.4,27.0,693.0,1053.5,748.76
2016,10,10,14,45,904.5,88.5,1.45,27.0,652.0,1034.05,739.37
2016,10,10,15,0,892.0,86.0,1.5,27.0,611.0,1010.9,727.75
2016,10,10,15,15,873.5,83.0,1.55,26.5,564.0,977.7,711.12
2016,10,10,15,30,855.0,80.0,1.6,26.0,517.0,952.24,699.31
2016,10,10,15,45,830.0,76.5,1.7,26.0,465.0,905.93,672.68
2016,10,10,16,0,805.0,73.0,1.8,26.0,413.0,857.39,643.92
2016,10,10,16,15,767.5,68.5,1.6,25.5,357.5,794.63,602.6
2016,10,10,16,30,730.0,64.0,1.4,25.0,302.0,731.18,559.53
2016,10,10,16,45,674.0,57.5,1.25,24.5,245.5,650.04,502.43
2016,10,10,17,0,618.0,51.0,1.1,24.0,189.0,577.79,448.83
2016,10,10,17,15,523.0,42.0,1.1,23.0,136.0,470.76,367.53
2016,10,10,17,30,428.0,33.0,1.1,22.0,83.0,371.38,283.51
2016,10,10,17,45,214.0,16.5,1.15,21.0,41.5,182.81,54.97
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,161.5,15.0,0.95,14.5,29.5,12.8,0.0
2016,10,11,7,0,323.0,30.0,0.9,15.0,59.0,24.87,14.41
2016,10,11,7,15,431.0,40.5,1.0,15.5,109.0,32.97,23.1
2016,10,11,7,30,539.0,51.0,1.1,16.0,159.0,40.99,30.61
2016,10,11,7,45,603.5,58.0,1.25,17.0,213.5,45.81,34.98
2016,10,11,8,0,668.0,65.0,1.4,18.0,268.0,50.6,39.1
2016,10,11,8,15,710.0,70.0,1.4,19.0,322.5,58.43,45.72
2016,10,11,8,30,752.0,75.0,1.4,20.0,377.0,113.49,62.78
2016,10,11,8,45,782.0,78.5,1.45,21.0,429.0,172.85,101.9
2016,10,11,9,0,812.0,82.0,1.5,22.0,481.0,235.73,151.84
2016,10,11,9,15,832.5,85.0,1.55,23.0,528.0,298.84,205.2
2016,10,11,9,30,853.0,88.0,1.6,24.0,575.0,363.67,259.91
2016,10,11,9,45,869.0,89.5,1.7,25.0,616.5,428.23,313.3
2016,10,11,10,0,885.0,91.0,1.8,26.0,658.0,490.99,363.58
2016,10,11,10,15,895.5,93.0,1.8,26.0,692.5,551.53,411.6
2016,10,11,10,30,906.0,95.0,1.8,26.0,727.0,611.35,457.45
2016,10,11,10,45,914.5,95.5,1.8,26.5,754.0,667.52,498.32
2016,10,11,11,0,923.0,96.0,1.8,27.0,781.0,722.18,536.74
2016,10,11,11,15,927.5,97.0,1.85,27.5,799.0,772.67,571.14
2016,10,11,11,30,932.0,98.0,1.9,28.0,817.0,820.8,601.59
2016,10,11,11,45,937.0,96.5,2.0,28.5,827.5,864.25,629.08
2016,10,11,12,0,942.0,95.0,2.1,29.0,838.0,904.86,654.53
2016,10,11,12,15,942.0,95.0,2.1,29.0,838.5,939.6,676.43
2016,10,11,12,30,942.0,95.0,2.1,29.0,839.0,970.86,696.1
2016,10,11,12,45,941.0,94.0,2.15,29.5,830.5,996.48,711.36
2016,10,11,13,0,940.0,93.0,2.2,30.0,822.0,1018.29,724.31
2016,10,11,13,15,935.5,92.5,2.25,30.0,805.0,1033.33,734.61
2016,10,11,13,30,931.0,92.0,2.3,30.0,788.0,1044.32,742.62
2016,10,11,13,45,925.0,90.5,2.35,30.0,763.0,1048.58,746.64
2016,10,11,14,0,919.0,89.0,2.4,30.0,738.0,1048.74,748.34
2016,10,11,14,15,909.0,87.5,2.4,30.0,705.0,1040.79,744.62
2016,10,11,14,30,899.0,86.0,2.4,30.0,672.0,1028.88,738.64
2016,10,11,14,45,879.5,86.0,2.4,30.0,630.5,1005.45,725.5
2016,10,11,15,0,860.0,86.0,2.4,30.0,589.0,978.64,710.33
2016,10,11,15,15,841.0,83.5,2.35,29.5,543.0,957.23,699.61
2016,10,11,15,30,822.0,81.0,2.3,29.0,497.0,921.33,679.25
2016,10,11,15,45,796.0,77.5,2.3,29.0,446.5,874.82,650.74
2016,10,11,16,0,770.0,74.0,2.3,29.0,396.0,826.24,620.31
2016,10,11,16,15,732.0,69.0,2.0,28.0,342.0,763.46,579.29
2016,10,11,16,30,694.0,64.0,1.7,27.0,288.0,700.16,536.47
2016,10,11,16,45,636.5,57.5,1.45,26.5,233.0,625.47,482.84
2016,10,11,17,0,579.0,51.0,1.2,26.0,178.0,547.6,424.22
2016,10,11,17,15,482.5,42.0,1.2,25.0,127.0,441.31,343.12
2016,10,11,17,30,386.0,33.0,1.2,24.0,76.0,342.8,258.76
2016,10,11,17,45,193.0,16.5,1.25,23.0,38.0,168.04,21.01
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,6,45,127.0,16.0,1.8,19.0,27.0,13.66,0.0
2016,10,12,7,0,254.0,32.0,2.0,20.0,54.0,26.6,15.12
2016,10,12,7,15,364.5,44.0,2.2,20.5,102.0,35.82,24.92
2016,10,12,7,30,475.0,56.0,2.4,21.0,150.0,44.89,33.26
2016,10,12,7,45,552.0,62.5,2.6,22.0,204.5,49.1,37.04
2016,10,12,8,0,629.0,69.0,2.8,23.0,259.0,53.39,40.66
2016,10,12,8,15,672.5,74.5,2.9,23.5,312.0,56.63,43.31
2016,10,12,8,30,716.0,80.0,3.0,24.0,365.0,111.52,61.16
2016,10,12,8,45,752.5,82.0,3.2,24.5,417.0,172.88,102.12
2016,10,12,9,0,789.0,84.0,3.4,25.0,469.0,233.95,150.58
2016,10,12,9,15,810.0,87.0,3.45,25.5,515.5,295.73,203.25
2016,10,12,9,30,831.0,90.0,3.5,26.0,562.0,359.31,257.7
2016,10,12,9,45,512.5,194.0,3.55,27.0,492.0,370.54,275.56
2016,10,12,10,0,194.0,298.0,3.6,28.0,422.0,338.86,255.43
2016,10,12,10,15,539.5,197.5,3.6,28.0,566.5,458.65,346.24
2016,10,12,10,30,885.0,97.0,3.6,28.0,711.0,602.16,454.51
2016,10,12,10,45,892.5,98.0,3.6,28.5,737.5,657.02,494.97
2016,10,12,11,0,900.0,99.0,3.6,29.0,764.0,710.33,533.47
2016,10,12,11,15,904.5,100.0,3.55,29.5,782.0,759.69,567.68
2016,10,12,11,30,909.0,101.0,3.5,30.0,800.0,806.76,597.78
2016,10,12,11,45,911.0,101.5,3.5,30.5,809.0,848.8,624.31
2016,10,12,12,0,913.0,102.0,3.5,31.0,818.0,887.93,648.64
2016,10,12,12,15,913.0,102.0,3.45,31.0,818.5,921.71,670.3
2016,10,12,12,30,913.0,102.0,3.4,31.0,819.0,952.12,689.69
2016,10,12,12,45,911.0,101.5,3.4,31.0,811.0,976.6,705.59
2016,10,12,13,0,909.0,101.0,3.4,31.0,803.0,997.38,719.2
2016,10,12,13,15,904.5,100.0,3.3,31.0,786.0,1011.34,727.83
2016,10,12,13,30,900.0,99.0,3.2,31.0,769.0,1021.37,734.08
2016,10,12,13,45,893.0,98.0,3.15,31.5,744.0,1024.94,735.28
2016,10,12,14,0,886.0,97.0,3.1,32.0,719.0,1024.56,734.18
2016,10,12,14,15,876.0,95.0,3.05,32.0,686.5,1016.04,729.6
2016,10,12,14,30,866.0,93.0,3.0,32.0,654.0,1003.69,722.8
2016,10,12,14,45,850.5,91.0,2.95,32.0,614.0,982.12,710.23
2016,10,12,15,0,835.0,89.0,2.9,32.0,574.0,968.73,703.14
2016,10,12,15,15,815.5,86.5,2.8,31.5,528.5,935.69,684.23
2016,10,12,15,30,796.0,84.0,2.7,31.0,483.0,899.75,663.39
2016,10,12,15,45,768.0,80.0,2.6,31.0,433.0,851.28,632.55
2016,10,12,16,0,740.0,76.0,2.5,31.0,383.0,800.94,599.99
2016,10,12,16,15,700.5,71.5,2.15,30.0,330.0,738.32,558.76
2016,10,12,16,30,661.0,67.0,1.8,29.0,277.0,681.75,520.31
2016,10,12,16,45,599.5,60.0,1.5,28.5,223.0,598.77,460.4
2016,10,12,17,0,538.0,53.0,1.2,28.0,169.0,518.56,399.83
2016,10,12,17,15,438.5,43.0,1.15,27.0,119.5,410.61,317.2
2016,10,12,17,30,339.0,33.0,1.1,26.0,70.0,310.84,231.04
2016,10,12,17,45,169.5,16.5,1.1,25.5,35.0,151.65,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,17.0,15.0,1.65,19.0,16.5,12.8,0.0
2016,10,13,7,0,34.0,30.0,1.9,19.0,33.0,23.75,12.7
2016,10,13,7,15,72.5,52.5,1.95,19.5,65.0,40.41,28.91
2016,10,13,7,30,111.0,75.0,2.0,20.0,97.0,56.71,43.59
2016,10,13,7,45,142.0,96.0,2.05,20.5,133.0,71.71,56.86
2016,10,13,8,0,173.0,117.0,2.1,21.0,169.0,86.37,69.5
2016,10,13,8,15,108.5,136.5,2.0,21.5,171.0,98.96,80.06
2016,10,13,8,30,44.0,156.0,1.9,22.0,173.0,121.28,92.69
2016,10,13,8,45,92.0,184.5,1.85,22.5,227.0,154.42,116.35
2016,10,13,9,0,140.0,213.0,1.8,23.0,281.0,193.96,145.35
2016,10,13,9,15,220.0,227.0,1.55,23.5,346.0,240.17,178.97
2016,10,13,9,30,300.0,241.0,1.3,24.0,411.0,297.74,221.94
2016,10,13,9,45,277.5,265.0,1.1,24.5,431.0,332.01,248.85
2016,10,13,10,0,255.0,289.0,0.9,25.0,451.0,363.83,272.7
2016,10,13,10,15,315.5,292.0,0.8,25.5,503.0,418.49,312.39
2016,10,13,10,30,376.0,295.0,0.7,26.0,555.0,479.24,355.42
2016,10,13,10,45,604.5,207.5,0.65,26.5,643.5,582.6,429.21
2016,10,13,11,0,833.0,120.0,0.6,27.0,732.0,690.21,503.78
2016,10,13,11,15,838.0,121.0,0.75,27.5,749.0,738.09,536.53
2016,10,13,11,30,843.0,122.0,0.9,28.0,766.0,783.91,567.16
2016,10,13,11,45,842.0,124.5,1.1,28.5,774.5,824.13,593.83
2016,10,13,12,0,841.0,127.0,1.3,29.0,783.0,861.44,618.51
2016,10,13,12,15,535.0,255.5,1.5,29.0,673.0,752.88,546.26
2016,10,13,12,30,229.0,384.0,1.7,29.0,563.0,592.14,433.06
2016,10,13,12,45,247.0,376.5,1.9,29.5,568.0,613.02,449.62
2016,10,13,13,0,265.0,369.0,2.1,30.0,573.0,652.91,477.46
2016,10,13,13,15,359.5,330.5,2.15,30.0,600.5,715.27,523.13
2016,10,13,13,30,454.0,292.0,2.2,30.0,628.0,797.65,581.06
2016,10,13,13,45,415.5,295.5,2.3,30.0,595.5,752.33,551.16
2016,10,13,14,0,377.0,299.0,2.4,30.0,563.0,724.66,533.36
2016,10,13,14,15,482.5,247.0,2.4,29.5,568.5,799.65,589.24
2016,10,13,14,30,588.0,195.0,2.4,29.0,574.0,850.09,627.7
2016,10,13,14,45,507.5,207.0,2.4,29.0,519.5,781.99,581.45
2016,10,13,15,0,427.0,219.0,2.4,29.0,465.0,712.55,533.97
2016,10,13,15,15,477.0,186.5,2.35,28.5,440.5,720.34,543.91
2016,10,13,15,30,527.0,154.0,2.3,28.0,416.0,722.75,549.21
2016,10,13,15,45,367.5,162.0,2.25,28.0,335.5,551.19,426.01
2016,10,13,16,0,208.0,170.0,2.2,28.0,255.0,392.38,306.7
2016,10,13,16,15,368.0,128.0,2.0,27.5,253.0,514.6,403.42
2016,10,13,16,30,528.0,86.0,1.8,27.0,251.0,592.63,462.23
2016,10,13,16,45,461.5,76.0,1.65,27.0,200.0,506.22,396.86
2016,10,13,17,0,395.0,66.0,1.5,27.0,149.0,420.57,330.21
2016,10,13,17,15,298.0,51.5,1.45,26.0,103.5,317.19,247.59
2016,10,13,17,30,201.0,37.0,1.4,25.0,58.0,223.51,165.26
2016,10,13,17,45,100.5,18.5,1.35,24.5,29.0,108.05,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,88.0,15.5,0.9,19.5,23.0,13.23,0.0
2016,10,14,7,0,176.0,31.0,1.0,20.0,46.0,23.97,12.5
2016,10,14,7,15,283.0,45.0,1.1,20.5,90.0,34.55,23.78
2016,10,14,7,30,390.0,59.0,1.2,21.0,134.0,44.99,33.32
2016,10,14,7,45,195.0,70.0,1.35,21.5,107.5,53.2,40.66
2016,10,14,8,0,0.0,81.0,1.5,22.0,81.0,65.25,51.07
2016,10,14,8,15,0.0,48.5,1.6,22.5,48.5,40.11,29.23
2016,10,14,8,30,0.0,16.0,1.7,23.0,16.0,13.18,5.32
2016,10,14,8,45,0.0,61.0,1.8,23.5,61.0,50.54,36.07
2016,10,14,9,0,0.0,106.0,1.9,24.0,106.0,87.27,65.66
2016,10,14,9,15,16.5,164.5,1.9,24.5,174.0,138.34,105.5
2016,10,14,9,30,33.0,223.0,1.9,25.0,242.0,192.17,146.83
2016,10,14,9,45,35.5,239.0,1.95,25.5,261.0,210.92,160.79
2016,10,14,10,0,38.0,255.0,2.0,26.0,280.0,230.21,175.11
2016,10,14,10,15,110.5,292.5,2.0,26.5,367.5,304.14,230.69
2016,10,14,10,30,183.0,330.0,2.0,27.0,455.0,393.48,296.66
2016,10,14,10,45,182.5,343.5,2.0,27.5,472.5,420.23,315.42
2016,10,14,11,0,182.0,357.0,2.0,28.0,490.0,446.82,334.01
2016,10,14,11,15,507.0,241.0,1.95,28.0,623.5,610.51,456.02
2016,10,14,11,30,832.0,125.0,1.9,28.0,757.0,779.07,575.67
2016,10,14,11,45,653.0,214.0,1.9,28.5,714.0,763.79,560.23
2016,10,14,12,0,474.0,303.0,1.9,29.0,671.0,722.97,528.19
2016,10,14,12,15,667.0,208.5,1.9,29.0,726.5,829.5,604.58
2016,10,14,12,30,860.0,114.0,1.9,29.0,782.0,916.78,661.02
2016,10,14,12,45,860.0,112.5,1.9,29.0,775.0,940.74,675.66
2016,10,14,13,0,860.0,111.0,1.9,29.0,768.0,961.24,688.83
2016,10,14,13,15,855.5,110.5,1.9,29.0,751.5,974.88,697.78
2016,10,14,13,30,851.0,110.0,1.9,29.0,735.0,984.81,704.61
2016,10,14,13,45,844.5,108.0,1.9,29.0,711.0,987.31,706.95
2016,10,14,14,0,838.0,106.0,1.9,29.0,687.0,998.43,715.01
2016,10,14,14,15,827.0,104.0,1.9,29.0,655.0,988.88,710.09
2016,10,14,14,30,816.0,102.0,1.9,29.0,623.0,975.61,703.18
2016,10,14,14,45,801.5,99.5,1.9,29.0,584.5,954.62,691.49
2016,10,14,15,0,787.0,97.0,1.9,29.0,546.0,930.28,677.75
2016,10,14,15,15,766.0,93.5,1.9,29.0,501.5,895.17,656.97
2016,10,14,15,30,745.0,90.0,1.9,29.0,457.0,857.37,634.28
2016,10,14,15,45,714.5,86.0,1.95,29.0,408.5,813.4,607.54
2016,10,14,16,0,684.0,82.0,2.0,29.0,360.0,762.63,575.46
2016,10,14,16,15,642.0,76.5,1.85,28.5,308.5,698.7,532.82
2016,10,14,16,30,600.0,71.0,1.7,28.0,257.0,634.97,488.85
2016,10,14,16,45,536.0,63.5,1.55,27.5,205.0,551.58,428.5
2016,10,14,17,0,472.0,56.0,1.4,27.0,153.0,471.12,367.34
2016,10,14,17,15,369.0,44.5,1.3,26.0,106.0,361.68,280.98
2016,10,14,17,30,266.0,33.0,1.2,25.0,59.0,260.91,190.64
2016,10,14,17,45,133.0,16.5,1.1,24.5,29.5,96.74,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,15,6,45,97.0,15.0,2.95,19.5,23.0,12.8,0.0
2016,10,15,7,0,194.0,30.0,3.1,20.0,46.0,23.26,11.56
2016,10,15,7,15,306.0,43.0,3.25,20.5,91.0,33.17,22.52
2016,10,15,7,30,418.0,56.0,3.4,21.0,136.0,44.86,33.15
2016,10,15,7,45,493.0,64.5,3.6,21.5,187.5,50.58,38.36
2016,10,15,8,0,568.0,73.0,3.8,22.0,239.0,56.25,43.31
2016,10,15,8,15,614.0,79.0,3.95,23.0,291.0,62.16,48.17
2016,10,15,8,30,660.0,85.0,4.1,24.0,343.0,114.56,64.89
2016,10,15,8,45,477.0,140.5,4.35,25.0,340.0,175.87,116.26
2016,10,15,9,0,294.0,196.0,4.6,26.0,337.0,214.65,154.75
2016,10,15,9,15,286.0,219.0,4.6,26.5,367.5,253.93,187.1
2016,10,15,9,30,278.0,242.0,4.6,27.0,398.0,292.54,218.66
2016,10,15,9,45,148.5,236.0,4.65,27.5,320.0,256.45,194.12
2016,10,15,10,0,19.0,230.0,4.7,28.0,242.0,198.78,150.66
2016,10,15,10,15,24.5,250.5,4.65,28.0,267.0,221.05,167.69
2016,10,15,10,30,30.0,271.0,4.6,28.0,292.0,249.56,189.3
2016,10,15,10,45,109.5,312.5,4.6,28.5,392.0,347.98,264.0
2016,10,15,11,0,189.0,354.0,4.6,29.0,492.0,449.49,339.4
2016,10,15,11,15,206.5,362.0,4.6,29.5,516.0,484.14,364.13
2016,10,15,11,30,224.0,370.0,4.6,30.0,540.0,519.97,389.66
2016,10,15,11,45,553.0,238.0,4.6,30.5,663.5,700.95,525.01
2016,10,15,12,0,882.0,106.0,4.6,31.0,787.0,866.88,641.07
2016,10,15,12,15,608.0,231.5,4.55,31.0,701.0,799.88,592.16
2016,10,15,12,30,334.0,357.0,4.5,31.0,615.0,678.81,502.12
2016,10,15,12,45,609.5,229.5,4.5,31.0,694.0,845.19,625.07
2016,10,15,13,0,885.0,102.0,4.5,31.0,773.0,975.58,713.08
2016,10,15,13,15,880.0,101.0,4.5,31.0,756.5,988.41,721.2
2016,10,15,13,30,875.0,100.0,4.5,31.0,740.0,997.39,727.76
2016,10,15,13,45,870.0,97.5,4.5,31.5,716.0,1000.81,729.37
2016,10,15,14,0,865.0,95.0,4.5,32.0,692.0,1000.35,728.66
2016,10,15,14,15,854.5,93.5,4.45,32.0,659.5,991.68,723.96
2016,10,15,14,30,844.0,92.0,4.4,32.0,627.0,979.32,717.05
2016,10,15,14,45,824.5,91.5,4.4,32.0,587.0,967.42,710.88
2016,10,15,15,0,805.0,91.0,4.4,32.0,547.0,940.33,694.66
2016,10,15,15,15,784.0,88.0,4.3,31.5,502.5,905.55,674.19
2016,10,15,15,30,763.0,85.0,4.2,31.0,458.0,868.04,651.67
2016,10,15,15,45,732.5,81.5,4.15,31.0,408.5,818.55,619.41
2016,10,15,16,0,702.0,78.0,4.1,31.0,359.0,773.21,589.5
2016,10,15,16,15,659.5,72.5,3.75,30.5,307.0,708.34,544.84
2016,10,15,16,30,617.0,67.0,3.4,30.0,255.0,643.71,498.94
2016,10,15,16,45,552.5,59.5,3.1,29.5,203.0,559.44,436.68
2016,10,15,17,0,488.0,52.0,2.8,29.0,151.0,478.3,373.83
2016,10,15,17,15,381.0,41.5,2.55,28.0,104.0,366.83,284.79
2016,10,15,17,30,274.0,31.0,2.3,27.0,57.0,264.5,189.9
2016,10,15,17,45,137.0,15.5,2.05,26.5,28.5,98.27,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,84.5,15.5,3.9,21.5,22.0,13.23,0.0
2016,10,16,7,0,169.0,31.0,4.0,22.0,44.0,23.98,11.5
2016,10,16,7,15,284.0,45.5,4.2,22.5,89.0,34.96,23.76
2016,10,16,7,30,399.0,60.0,4.4,23.0,134.0,45.81,33.64
2016,10,16,7,45,484.5,67.5,4.65,23.5,187.0,53.11,40.19
2016,10,16,8,0,570.0,75.0,4.9,24.0,240.0,57.96,44.4
2016,10,16,8,15,618.0,81.0,5.0,24.5,292.5,64.8,50.14
2016,10,16,8,30,666.0,87.0,5.1,25.0,345.0,117.67,66.77
2016,10,16,8,45,710.5,88.5,5.25,26.0,397.0,172.64,103.43
2016,10,16,9,0,755.0,90.0,5.4,27.0,449.0,236.49,153.81
2016,10,16,9,15,778.0,93.0,5.35,27.5,495.0,296.6,205.02
2016,10,16,9,30,801.0,96.0,5.3,28.0,541.0,358.8,258.2
2016,10,16,9,45,826.5,95.0,5.3,28.5,583.0,420.19,309.98
2016,10,16,10,0,852.0,94.0,5.3,29.0,625.0,483.19,361.69
2016,10,16,10,15,863.0,95.5,5.2,29.0,658.5,541.49,409.07
2016,10,16,10,30,874.0,97.0,5.1,29.0,692.0,599.05,454.46
2016,10,16,10,45,886.5,96.0,5.1,29.5,719.0,654.3,496.2
2016,10,16,11,0,899.0,95.0,5.1,30.0,746.0,708.44,535.93
2016,10,16,11,15,904.0,96.0,5.05,30.5,763.5,757.75,570.43
2016,10,16,11,30,909.0,97.0,5.0,31.0,781.0,804.81,601.08
2016,10,16,11,45,916.0,95.0,5.0,31.5,791.5,847.98,628.9
2016,10,16,12,0,923.0,93.0,5.0,32.0,802.0,888.51,654.66
2016,10,16,12,15,923.0,93.0,4.95,32.0,802.0,922.15,676.66
2016,10,16,12,30,923.0,93.0,4.9,32.0,802.0,952.39,696.36
2016,10,16,12,45,921.0,92.5,4.85,32.5,794.0,976.66,710.62
2016,10,16,13,0,919.0,92.0,4.8,33.0,786.0,997.19,722.45
2016,10,16,13,15,914.5,91.0,4.7,33.0,769.0,1010.87,731.13
2016,10,16,13,30,910.0,90.0,4.6,33.0,752.0,1020.6,737.58
2016,10,16,13,45,902.5,89.0,4.6,33.0,727.0,1023.34,740.22
2016,10,16,14,0,895.0,88.0,4.6,33.0,702.0,1022.11,740.51
2016,10,16,14,15,885.0,86.5,4.55,32.5,669.0,1013.82,737.64
2016,10,16,14,30,875.0,85.0,4.5,32.0,636.0,1001.72,732.45
2016,10,16,14,45,861.5,82.5,4.45,32.0,596.5,981.17,720.34
2016,10,16,15,0,848.0,80.0,4.4,32.0,557.0,957.15,706.06
2016,10,16,15,15,828.0,77.5,4.25,31.5,512.0,934.55,693.67
2016,10,16,15,30,808.0,75.0,4.1,31.0,467.0,897.82,671.6
2016,10,16,15,45,779.5,72.0,4.0,31.0,416.5,849.91,640.5
2016,10,16,16,0,751.0,69.0,3.9,31.0,366.0,800.18,607.61
2016,10,16,16,15,710.5,64.5,3.5,30.5,313.5,736.52,563.9
2016,10,16,16,30,670.0,60.0,3.1,30.0,261.0,672.59,518.56
2016,10,16,16,45,605.5,53.5,2.75,29.5,207.5,593.59,460.34
2016,10,16,17,0,541.0,47.0,2.4,29.0,154.0,512.05,397.29
2016,10,16,17,15,432.0,37.5,2.2,28.0,105.5,398.5,307.56
2016,10,16,17,30,323.0,28.0,2.0,27.0,57.0,294.68,206.99
2016,10,16,17,45,161.5,14.0,1.85,26.0,28.5,112.09,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,77.0,15.0,3.6,21.5,21.0,12.8,0.0
2016,10,17,7,0,154.0,30.0,3.8,22.0,42.0,23.19,10.41
2016,10,17,7,15,268.0,45.0,4.05,22.5,86.5,34.54,23.35
2016,10,17,7,30,382.0,60.0,4.3,23.0,131.0,45.74,33.55
2016,10,17,7,45,471.0,67.5,4.6,23.5,183.5,53.13,40.19
2016,10,17,8,0,560.0,75.0,4.9,24.0,236.0,57.98,44.42
2016,10,17,8,15,608.0,81.5,5.0,24.5,288.0,66.07,51.22
2016,10,17,8,30,656.0,88.0,5.1,25.0,340.0,118.69,67.77
2016,10,17,8,45,705.5,88.0,5.2,26.0,392.5,172.56,103.59
2016,10,17,9,0,755.0,88.0,5.3,27.0,445.0,235.8,153.38
2016,10,17,9,15,777.5,91.5,5.3,27.5,491.0,296.15,204.84
2016,10,17,9,30,800.0,95.0,5.3,28.0,537.0,358.53,258.2
2016,10,17,9,45,825.5,94.0,5.35,28.5,578.5,419.78,309.94
2016,10,17,10,0,851.0,93.0,5.4,29.0,620.0,482.65,361.64
2016,10,17,10,15,862.0,94.5,5.35,29.0,653.5,540.78,409.05
2016,10,17,10,30,873.0,96.0,5.3,29.0,687.0,598.21,454.55
2016,10,17,10,45,885.0,95.5,5.3,29.5,713.5,653.47,496.4
2016,10,17,11,0,897.0,95.0,5.3,30.0,740.0,707.6,536.22
2016,10,17,11,15,902.0,96.0,5.25,30.5,758.0,756.74,570.73
2016,10,17,11,30,907.0,97.0,5.2,31.0,776.0,803.64,601.4
2016,10,17,11,45,909.5,97.0,5.2,31.5,785.0,845.04,628.13
2016,10,17,12,0,912.0,97.0,5.2,32.0,794.0,883.56,652.67
2016,10,17,12,15,912.5,97.0,5.15,32.0,794.5,917.26,674.86
2016,10,17,12,30,913.0,97.0,5.1,32.0,795.0,947.63,694.78
2016,10,17,12,45,911.5,96.5,5.05,32.5,787.0,972.11,709.3
2016,10,17,13,0,910.0,96.0,5.0,33.0,779.0,992.91,721.41
2016,10,17,13,15,595.5,218.0,4.95,33.0,661.0,855.1,628.79
2016,10,17,13,30,281.0,340.0,4.9,33.0,543.0,660.44,487.63
2016,10,17,13,45,281.5,327.0,4.85,33.0,524.5,654.79,485.3
2016,10,17,14,0,282.0,314.0,4.8,33.0,506.0,647.5,481.06
2016,10,17,14,15,574.0,201.0,4.7,33.0,568.0,841.1,623.93
2016,10,17,14,30,866.0,88.0,4.6,33.0,630.0,995.94,727.61
2016,10,17,14,45,849.0,87.0,4.55,33.0,590.0,973.85,713.36
2016,10,17,15,0,832.0,86.0,4.5,33.0,550.0,959.93,705.83
2016,10,17,15,15,811.5,83.0,4.4,32.5,505.0,925.18,685.51
2016,10,17,15,30,791.0,80.0,4.3,32.0,460.0,887.61,663.16
2016,10,17,15,45,761.5,76.5,4.2,32.0,410.0,838.46,631.16
2016,10,17,16,0,732.0,73.0,4.1,32.0,360.0,787.55,597.37
2016,10,17,16,15,690.0,68.0,3.7,31.0,307.5,728.17,557.79
2016,10,17,16,30,648.0,63.0,3.3,30.0,255.0,663.75,512.98
2016,10,17,16,45,583.0,56.0,2.95,29.5,202.0,578.77,450.04
2016,10,17,17,0,518.0,49.0,2.6,29.0,149.0,496.93,386.39
2016,10,17,17,15,407.5,38.5,2.4,28.0,101.0,382.03,294.84
2016,10,17,17,30,297.0,28.0,2.2,27.0,53.0,275.38,188.46
2016,10,17,17,45,148.5,14.0,2.05,26.5,26.5,103.94,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,8.5,3.55,22.5,8.5,7.26,0.0
2016,10,18,7,0,0.0,17.0,3.7,23.0,17.0,14.02,3.65
2016,10,18,7,15,0.0,37.0,3.95,23.5,37.0,30.02,19.42
2016,10,18,7,30,0.0,57.0,4.2,24.0,57.0,45.51,33.18
2016,10,18,7,45,3.5,79.0,4.5,24.5,80.0,62.23,47.78
2016,10,18,8,0,7.0,101.0,4.8,25.0,103.0,78.77,61.96
2016,10,18,8,15,13.5,121.0,4.8,25.5,126.0,94.14,74.85
2016,10,18,8,30,20.0,141.0,4.8,26.0,149.0,112.28,85.1
2016,10,18,8,45,169.0,164.0,4.85,26.5,243.0,151.74,109.67
2016,10,18,9,0,318.0,187.0,4.9,27.0,337.0,214.98,153.82
2016,10,18,9,15,228.5,218.0,4.85,27.5,331.5,238.23,176.31
2016,10,18,9,30,139.0,249.0,4.8,28.0,326.0,250.67,188.95
2016,10,18,9,45,240.5,256.0,4.8,28.5,400.0,310.37,233.72
2016,10,18,10,0,342.0,263.0,4.8,29.0,474.0,385.9,290.86
2016,10,18,10,15,385.0,267.5,4.7,29.0,517.0,437.25,330.44
2016,10,18,10,30,428.0,272.0,4.6,29.0,560.0,499.24,377.34
2016,10,18,10,45,333.0,307.5,4.55,29.5,537.0,493.02,371.85
2016,10,18,11,0,238.0,343.0,4.5,30.0,514.0,474.46,356.69
2016,10,18,11,15,377.0,308.0,4.4,30.5,585.5,569.9,427.54
2016,10,18,11,30,516.0,273.0,4.3,31.0,657.0,678.42,505.64
2016,10,18,11,45,478.0,292.0,4.25,31.5,651.5,693.26,513.91
2016,10,18,12,0,440.0,311.0,4.2,32.0,646.0,703.72,519.34
2016,10,18,12,15,670.5,205.0,4.1,32.0,715.5,830.56,611.78
2016,10,18,12,30,901.0,99.0,4.0,32.0,785.0,938.84,683.44
2016,10,18,12,45,897.5,99.5,3.95,32.0,776.0,962.18,697.96
2016,10,18,13,0,894.0,100.0,3.9,32.0,767.0,981.84,710.73
2016,10,18,13,15,604.5,215.0,3.8,32.0,661.5,860.95,630.23
2016,10,18,13,30,315.0,330.0,3.7,32.0,556.0,683.61,503.15
2016,10,18,13,45,265.5,326.0,3.6,32.0,512.5,638.06,471.79
2016,10,18,14,0,216.0,322.0,3.5,32.0,469.0,568.61,422.87
2016,10,18,14,15,267.0,297.0,3.4,32.0,469.0,618.67,460.45
2016,10,18,14,30,318.0,272.0,3.3,32.0,469.0,644.84,480.92
2016,10,18,14,45,317.5,252.5,3.25,32.0,439.0,623.44,467.1
2016,10,18,15,0,317.0,233.0,3.2,32.0,409.0,600.24,452.23
2016,10,18,15,15,460.0,178.5,3.0,31.5,410.0,694.25,524.05
2016,10,18,15,30,603.0,124.0,2.8,31.0,411.0,768.08,577.93
2016,10,18,15,45,652.5,100.0,2.65,31.0,380.0,772.41,581.27
2016,10,18,16,0,702.0,76.0,2.5,31.0,349.0,769.41,579.88
2016,10,18,16,15,658.0,71.0,2.15,30.0,297.0,704.01,535.62
2016,10,18,16,30,614.0,66.0,1.8,29.0,245.0,638.95,490.28
2016,10,18,16,45,544.5,58.5,1.5,28.5,193.0,550.93,425.42
2016,10,18,17,0,475.0,51.0,1.2,28.0,141.0,466.37,360.08
2016,10,18,17,15,362.0,39.5,1.2,27.5,94.5,350.34,268.09
2016,10,18,17,30,249.0,28.0,1.2,27.0,48.0,240.53,157.75
2016,10,18,17,45,124.5,14.0,1.2,26.5,24.0,88.99,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,75.5,13.5,2.05,22.5,19.0,11.52,0.0
2016,10,19,7,0,151.0,27.0,2.2,23.0,38.0,20.92,7.54
2016,10,19,7,15,267.0,41.5,2.4,23.0,81.0,31.95,21.03
2016,10,19,7,30,383.0,56.0,2.6,23.0,124.0,42.87,31.05
2016,10,19,7,45,469.5,63.0,2.85,23.5,175.5,49.58,37.13
2016,10,19,8,0,556.0,70.0,3.1,24.0,227.0,54.17,41.14
2016,10,19,8,15,370.5,113.0,3.3,24.5,226.5,84.76,67.17
2016,10,19,8,30,185.0,156.0,3.5,25.0,226.0,131.68,94.99
2016,10,19,8,45,289.0,164.0,3.7,25.5,290.5,168.75,118.39
2016,10,19,9,0,393.0,172.0,3.9,26.0,355.0,220.96,156.03
2016,10,19,9,15,352.0,200.5,3.95,26.5,377.0,260.6,190.42
2016,10,19,9,30,311.0,229.0,4.0,27.0,399.0,296.12,220.8
2016,10,19,9,45,376.0,232.5,4.05,27.5,452.5,349.33,262.13
2016,10,19,10,0,441.0,236.0,4.1,28.0,506.0,414.33,312.16
2016,10,19,10,15,325.0,277.0,4.1,28.0,482.0,414.93,314.3
2016,10,19,10,30,209.0,318.0,4.1,28.0,458.0,400.93,304.09
2016,10,19,10,45,113.0,285.0,4.1,28.5,361.5,327.66,248.51
2016,10,19,11,0,17.0,252.0,4.1,29.0,265.0,225.38,169.53
2016,10,19,11,15,165.5,298.0,4.1,29.0,420.5,397.09,301.4
2016,10,19,11,30,314.0,344.0,4.1,29.0,576.0,579.1,435.5
2016,10,19,11,45,593.0,225.0,4.1,29.5,671.0,727.71,545.32
2016,10,19,12,0,872.0,106.0,4.1,30.0,766.0,859.22,636.84
2016,10,19,12,15,872.0,106.0,4.05,30.0,766.0,891.13,657.23
2016,10,19,12,30,872.0,106.0,4.0,30.0,766.0,919.83,676.06
2016,10,19,12,45,689.5,190.5,4.0,30.0,708.5,882.03,650.72
2016,10,19,13,0,507.0,275.0,4.0,30.0,651.0,807.4,597.08
2016,10,19,13,15,475.5,280.5,3.95,30.0,627.0,796.73,589.99
2016,10,19,13,30,444.0,286.0,3.9,30.0,603.0,782.78,580.29
2016,10,19,13,45,429.0,281.0,3.9,30.0,578.5,771.48,573.23
2016,10,19,14,0,414.0,276.0,3.9,30.0,554.0,737.74,551.15
2016,10,19,14,15,491.0,234.0,3.85,29.5,548.5,794.39,594.64
2016,10,19,14,30,568.0,192.0,3.8,29.0,543.0,826.18,620.84
2016,10,19,14,45,495.0,200.0,3.75,29.0,491.5,761.38,575.47
2016,10,19,15,0,422.0,208.0,3.7,29.0,440.0,695.35,528.97
2016,10,19,15,15,518.5,164.0,3.55,29.0,425.0,733.93,560.51
2016,10,19,15,30,615.0,120.0,3.4,29.0,410.0,774.56,590.0
2016,10,19,15,45,580.5,114.0,3.25,29.0,363.5,721.59,553.34
2016,10,19,16,0,546.0,108.0,3.1,29.0,317.0,667.51,515.8
2016,10,19,16,15,509.0,96.5,2.8,28.5,268.5,597.56,466.08
2016,10,19,16,30,472.0,85.0,2.5,28.0,220.0,536.35,421.25
2016,10,19,16,45,413.5,72.0,2.2,27.5,172.5,457.02,360.72
2016,10,19,17,0,355.0,59.0,1.9,27.0,125.0,381.39,299.88
2016,10,19,17,15,254.5,44.0,1.8,26.5,83.0,277.47,213.99
2016,10,19,17,30,154.0,29.0,1.7,26.0,41.0,177.55,110.8
