Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,16,15,640.0,64.5,3.0,27.0,257.0,675.55,526.44
2016,10,29,16,30,590.0,59.0,2.6,26.0,206.0,606.08,475.4
2016,10,29,16,45,509.5,50.5,2.25,25.5,156.0,509.87,400.87
2016,10,29,17,0,429.0,42.0,1.9,25.0,106.0,418.27,326.18
2016,10,29,17,15,289.5,29.5,1.75,24.0,65.0,286.76,210.03
2016,10,29,17,30,150.0,17.0,1.6,23.0,24.0,113.39,0.0
2016,10,29,17,45,75.0,8.5,1.5,22.5,12.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,41.5,9.0,1.4,17.5,10.5,0.0,0.0
2016,10,30,7,0,83.0,18.0,1.5,18.0,21.0,15.36,0.0
2016,10,30,7,15,212.0,33.5,1.75,18.5,60.0,25.91,15.1
2016,10,30,7,30,341.0,49.0,2.0,19.0,99.0,37.72,26.75
2016,10,30,7,45,431.5,59.0,2.3,20.0,148.5,47.22,35.42
2016,10,30,8,0,522.0,69.0,2.6,21.0,198.0,54.31,41.7
2016,10,30,8,15,576.0,76.0,2.6,21.5,248.0,70.73,45.32
2016,10,30,8,30,630.0,83.0,2.6,22.0,298.0,122.08,70.89
2016,10,30,8,45,675.5,85.5,2.6,23.0,347.5,175.29,108.4
2016,10,30,9,0,721.0,88.0,2.6,24.0,397.0,233.89,155.45
2016,10,30,9,15,746.0,91.5,2.5,24.5,441.5,292.68,205.6
2016,10,30,9,30,771.0,95.0,2.4,25.0,486.0,355.93,259.04
2016,10,30,9,45,791.5,97.0,2.3,25.5,525.5,415.36,308.51
2016,10,30,10,0,812.0,99.0,2.2,26.0,565.0,475.94,357.23
2016,10,30,10,15,825.0,101.0,2.1,26.5,597.0,533.46,401.97
2016,10,30,10,30,838.0,103.0,2.0,27.0,629.0,590.7,444.73
2016,10,30,10,45,849.5,103.5,1.95,27.5,655.0,644.93,484.03
2016,10,30,11,0,861.0,104.0,1.9,28.0,681.0,698.12,521.24
2016,10,30,11,15,867.0,105.0,1.9,28.0,698.0,740.95,551.79
2016,10,30,11,30,873.0,106.0,1.9,28.0,715.0,786.35,581.69
2016,10,30,11,45,886.5,101.0,1.9,28.5,726.0,829.35,608.45
2016,10,30,12,0,900.0,96.0,1.9,29.0,737.0,870.18,633.45
2016,10,30,12,15,900.5,96.0,1.95,29.0,737.0,902.64,654.6
2016,10,30,12,30,901.0,96.0,2.0,29.0,737.0,931.85,673.75
2016,10,30,12,45,902.0,94.0,2.1,29.5,729.5,955.9,688.84
2016,10,30,13,0,903.0,92.0,2.2,30.0,722.0,976.43,701.78
2016,10,30,13,15,898.5,91.0,2.25,30.0,705.0,989.15,710.8
2016,10,30,13,30,894.0,90.0,2.3,30.0,688.0,998.06,717.64
2016,10,30,13,45,888.5,88.0,2.35,30.0,664.0,1000.94,720.87
2016,10,30,14,0,883.0,86.0,2.4,30.0,640.0,999.98,721.89
2016,10,30,14,15,872.5,84.5,2.45,30.0,607.5,990.85,717.88
2016,10,30,14,30,862.0,83.0,2.5,30.0,575.0,978.07,711.71
2016,10,30,14,45,848.0,80.0,2.55,30.0,536.5,967.64,707.2
2016,10,30,15,0,834.0,77.0,2.6,30.0,498.0,942.38,693.01
2016,10,30,15,15,812.5,74.0,2.6,29.5,453.5,906.69,672.83
2016,10,30,15,30,791.0,71.0,2.6,29.0,409.0,868.33,650.5
2016,10,30,15,45,761.0,67.0,2.6,29.0,360.5,818.41,618.38
2016,10,30,16,0,731.0,63.0,2.6,29.0,312.0,766.87,584.23
2016,10,30,16,15,683.5,58.0,2.25,28.0,260.5,697.66,536.31
2016,10,30,16,30,636.0,53.0,1.9,27.0,209.0,628.69,486.32
2016,10,30,16,45,560.0,45.5,1.6,26.5,158.5,542.86,420.44
2016,10,30,17,0,484.0,38.0,1.3,26.0,108.0,454.55,348.89
2016,10,30,17,15,341.5,27.0,1.25,25.0,65.5,320.82,229.82
2016,10,30,17,30,199.0,16.0,1.2,24.0,23.0,144.74,0.0
2016,10,30,17,45,99.5,8.0,1.2,23.0,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,99.5,7.5,1.1,14.5,11.5,0.0,0.0
2016,10,31,7,0,199.0,15.0,1.1,15.0,23.0,12.8,0.0
2016,10,31,7,15,345.0,27.0,1.35,16.0,66.0,22.29,12.15
2016,10,31,7,30,491.0,39.0,1.6,17.0,109.0,32.03,22.05
2016,10,31,7,45,574.5,45.5,1.9,18.0,161.0,36.8,26.62
2016,10,31,8,0,658.0,52.0,2.2,19.0,213.0,45.32,34.2
2016,10,31,8,15,705.0,57.0,2.25,19.5,265.0,63.42,37.57
2016,10,31,8,30,752.0,62.0,2.3,20.0,317.0,120.08,65.01
2016,10,31,8,45,785.0,65.0,2.4,21.0,367.0,178.68,107.27
2016,10,31,9,0,818.0,68.0,2.5,22.0,417.0,241.0,158.65
2016,10,31,9,15,839.0,71.0,2.6,22.5,461.5,303.39,212.97
2016,10,31,9,30,860.0,74.0,2.7,23.0,506.0,368.84,269.61
2016,10,31,9,45,874.0,76.0,2.8,23.5,545.0,429.76,321.77
2016,10,31,10,0,888.0,78.0,2.9,24.0,584.0,490.84,372.48
2016,10,31,10,15,897.5,79.5,2.9,24.5,615.5,548.99,419.12
2016,10,31,10,30,907.0,81.0,2.9,25.0,647.0,606.26,463.44
2016,10,31,10,45,913.0,82.5,2.95,25.5,671.0,660.21,504.04
2016,10,31,11,0,919.0,84.0,3.0,26.0,695.0,712.41,542.15
2016,10,31,11,15,922.5,84.5,3.05,26.5,711.5,759.82,575.05
2016,10,31,11,30,926.0,85.0,3.1,27.0,728.0,804.78,604.47
2016,10,31,11,45,924.0,87.0,3.15,27.5,735.0,844.29,629.87
2016,10,31,12,0,922.0,89.0,3.2,28.0,742.0,880.62,652.96
2016,10,31,12,15,920.5,89.0,3.2,28.0,741.0,911.89,673.57
2016,10,31,12,30,919.0,89.0,3.2,28.0,740.0,939.71,691.92
2016,10,31,12,45,914.5,89.0,3.25,28.5,730.0,961.2,705.11
2016,10,31,13,0,910.0,89.0,3.3,29.0,720.0,978.94,715.95
2016,10,31,13,15,904.0,88.0,3.3,29.0,702.0,990.25,723.81
2016,10,31,13,30,898.0,87.0,3.3,29.0,684.0,997.67,729.36
2016,10,31,13,45,887.5,86.5,3.35,29.0,658.0,997.38,730.45
2016,10,31,14,0,877.0,86.0,3.4,29.0,632.0,993.24,729.26
2016,10,31,14,15,864.5,84.0,3.4,29.0,599.0,981.48,722.89
2016,10,31,14,30,852.0,82.0,3.4,29.0,566.0,966.08,714.3
2016,10,31,14,45,833.0,80.0,3.4,29.0,526.5,952.07,706.76
2016,10,31,15,0,814.0,78.0,3.4,29.0,487.0,923.43,689.44
2016,10,31,15,15,790.0,75.0,3.3,28.5,442.0,885.68,666.6
2016,10,31,15,30,766.0,72.0,3.2,28.0,397.0,845.41,641.71
2016,10,31,15,45,730.0,69.0,3.15,28.0,348.5,791.88,605.99
2016,10,31,16,0,694.0,66.0,3.1,28.0,300.0,737.05,568.41
2016,10,31,16,15,643.0,60.5,2.7,27.0,249.0,671.79,522.41
2016,10,31,16,30,592.0,55.0,2.3,26.0,198.0,601.7,470.66
2016,10,31,16,45,509.0,47.0,1.9,25.5,149.0,504.45,394.99
2016,10,31,17,0,426.0,39.0,1.5,25.0,100.0,412.18,319.34
2016,10,31,17,15,285.0,27.0,1.45,24.0,60.0,281.03,199.41
2016,10,31,17,30,144.0,15.0,1.4,23.0,20.0,107.59,0.0
2016,10,31,17,45,72.0,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,9.0,2.15,19.5,9.0,0.0,0.0
2016,11,1,7,0,0.0,18.0,2.3,20.0,18.0,15.36,0.0
2016,11,1,7,15,174.5,31.5,2.6,20.5,56.0,24.33,13.13
2016,11,1,7,30,349.0,45.0,2.9,21.0,94.0,36.79,25.61
2016,11,1,7,45,439.5,53.5,3.2,21.5,142.0,42.8,31.32
2016,11,1,8,0,530.0,62.0,3.5,22.0,190.0,48.83,36.77
2016,11,1,8,15,583.5,68.5,3.65,22.5,239.5,65.79,40.6
2016,11,1,8,30,637.0,75.0,3.8,23.0,289.0,117.02,66.2
2016,11,1,8,45,680.5,77.5,4.0,24.0,337.5,170.14,103.89
2016,11,1,9,0,724.0,80.0,4.2,25.0,386.0,231.25,153.28
2016,11,1,9,15,378.0,138.5,4.2,25.5,299.5,226.32,164.78
2016,11,1,9,30,32.0,197.0,4.2,26.0,213.0,174.32,133.49
2016,11,1,9,45,152.5,223.5,4.25,26.5,308.5,253.17,193.46
2016,11,1,10,0,273.0,250.0,4.3,27.0,404.0,349.37,266.81
2016,11,1,10,15,556.0,171.5,4.3,27.5,508.5,454.24,347.02
2016,11,1,10,30,839.0,93.0,4.3,28.0,613.0,581.17,443.65
2016,11,1,10,45,847.5,94.0,4.3,28.5,637.5,630.42,480.67
2016,11,1,11,0,856.0,95.0,4.3,29.0,662.0,680.72,517.61
2016,11,1,11,15,861.5,96.0,4.3,29.0,678.5,727.29,551.8
2016,11,1,11,30,867.0,97.0,4.3,29.0,695.0,771.79,582.39
2016,11,1,11,45,440.5,170.0,4.3,29.5,474.0,544.99,415.83
2016,11,1,12,0,14.0,243.0,4.3,30.0,253.0,223.23,167.12
2016,11,1,12,15,174.5,281.0,4.3,30.0,404.0,433.86,329.72
2016,11,1,12,30,335.0,319.0,4.3,30.0,555.0,646.26,485.34
2016,11,1,12,45,608.0,204.5,4.3,30.0,626.5,817.67,611.42
2016,11,1,13,0,881.0,90.0,4.3,30.0,698.0,951.79,702.44
2016,11,1,13,15,876.0,89.0,4.3,30.0,681.0,963.55,709.95
2016,11,1,13,30,871.0,88.0,4.3,30.0,664.0,971.57,715.99
2016,11,1,13,45,561.5,186.5,4.3,30.5,552.5,797.99,597.59
2016,11,1,14,0,252.0,285.0,4.3,31.0,441.0,567.02,427.73
2016,11,1,14,15,126.0,222.5,4.25,30.5,300.5,370.72,283.59
2016,11,1,14,30,0.0,160.0,4.2,30.0,160.0,141.44,105.7
2016,11,1,14,45,397.0,119.5,4.2,30.0,317.0,563.23,438.68
2016,11,1,15,0,794.0,79.0,4.2,30.0,474.0,904.51,681.22
2016,11,1,15,15,397.0,99.0,4.1,30.0,296.5,530.72,413.23
2016,11,1,15,30,0.0,119.0,4.0,30.0,119.0,106.23,79.01
2016,11,1,15,45,335.0,93.0,3.95,30.0,204.5,454.35,360.48
2016,11,1,16,0,670.0,67.0,3.9,30.0,290.0,722.5,558.88
2016,11,1,16,15,618.5,61.0,3.45,29.0,240.5,651.07,506.3
2016,11,1,16,30,567.0,55.0,3.0,28.0,191.0,580.75,454.19
2016,11,1,16,45,478.0,47.5,2.65,27.5,142.5,480.46,376.21
2016,11,1,17,0,389.0,40.0,2.3,27.0,94.0,385.43,298.41
2016,11,1,17,15,248.5,27.0,2.2,26.5,56.0,254.21,175.81
2016,11,1,17,30,108.0,14.0,2.1,26.0,18.0,82.99,0.0
2016,11,1,17,45,54.0,7.0,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,21.0,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,21.0,14.0,11.1,0.0
2016,11,2,7,15,120.0,33.0,2.7,21.5,49.0,25.59,13.65
2016,11,2,7,30,222.0,53.0,2.9,22.0,84.0,40.28,28.36
2016,11,2,7,45,315.5,65.5,3.15,22.5,130.0,49.36,36.76
2016,11,2,8,0,409.0,78.0,3.4,23.0,176.0,58.33,44.75
2016,11,2,8,15,204.5,44.0,3.55,23.0,93.0,37.33,22.4
2016,11,2,8,30,0.0,10.0,3.7,23.0,10.0,8.23,1.2
2016,11,2,8,45,0.0,23.0,3.85,23.5,23.0,18.96,10.1
2016,11,2,9,0,0.0,36.0,4.0,24.0,36.0,29.74,18.92
2016,11,2,9,15,112.5,126.5,4.05,24.5,182.0,138.35,103.6
2016,11,2,9,30,225.0,217.0,4.1,25.0,328.0,259.54,197.32
2016,11,2,9,45,220.0,236.0,4.15,26.0,352.0,290.83,222.02
2016,11,2,10,0,215.0,255.0,4.2,27.0,376.0,321.68,245.85
2016,11,2,10,15,255.0,265.0,4.15,27.0,416.5,374.16,286.47
2016,11,2,10,30,295.0,275.0,4.1,27.0,457.0,425.24,325.68
2016,11,2,10,45,147.5,184.5,4.05,27.5,275.5,261.56,201.25
2016,11,2,11,0,0.0,94.0,4.0,28.0,94.0,78.27,56.49
2016,11,2,11,15,85.5,213.5,3.9,28.0,272.5,263.24,201.94
2016,11,2,11,30,171.0,333.0,3.8,28.0,451.0,452.1,343.83
2016,11,2,11,45,152.5,336.5,3.75,28.5,442.5,452.58,342.39
2016,11,2,12,0,134.0,340.0,3.7,29.0,434.0,451.24,340.29
2016,11,2,12,15,221.5,331.0,3.6,29.0,486.5,527.52,398.01
2016,11,2,12,30,309.0,322.0,3.5,29.0,539.0,626.15,470.02
2016,11,2,12,45,242.0,327.5,3.4,29.0,496.0,564.75,424.62
2016,11,2,13,0,175.0,333.0,3.3,29.0,453.0,517.61,389.4
2016,11,2,13,15,164.0,324.0,3.15,28.5,434.5,505.09,381.26
2016,11,2,13,30,153.0,315.0,3.0,28.0,416.0,491.4,372.11
2016,11,2,13,45,177.0,302.0,2.95,28.0,414.0,506.67,384.61
2016,11,2,14,0,201.0,289.0,2.9,28.0,412.0,521.38,396.64
2016,11,2,14,15,164.5,273.0,2.8,28.0,371.0,471.19,359.68
2016,11,2,14,30,128.0,257.0,2.7,28.0,330.0,420.18,321.96
2016,11,2,14,45,381.0,192.0,2.65,28.0,385.5,614.36,472.49
2016,11,2,15,0,634.0,127.0,2.6,28.0,441.0,814.09,615.46
2016,11,2,15,15,603.5,121.5,2.45,27.5,398.5,769.84,585.02
2016,11,2,15,30,573.0,116.0,2.3,27.0,356.0,723.71,554.78
2016,11,2,15,45,518.0,112.0,2.2,27.0,308.5,648.52,502.25
2016,11,2,16,0,463.0,108.0,2.1,27.0,261.0,583.23,455.68
2016,11,2,16,15,403.0,97.0,1.9,26.5,214.0,505.93,398.68
2016,11,2,16,30,343.0,86.0,1.7,26.0,167.0,431.31,341.06
2016,11,2,16,45,251.0,71.0,1.55,25.5,122.0,313.91,248.29
2016,11,2,17,0,159.0,56.0,1.4,25.0,77.0,222.5,172.22
2016,11,2,17,15,79.5,33.5,1.5,24.5,44.0,129.73,85.84
2016,11,2,17,30,0.0,11.0,1.6,24.0,11.0,9.39,0.0
2016,11,2,17,45,0.0,5.5,1.7,24.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,4.0,0.95,21.0,4.0,0.0,0.0
2016,11,3,7,0,0.0,8.0,1.0,21.0,8.0,6.83,0.0
2016,11,3,7,15,4.0,27.0,1.2,21.0,27.5,21.8,10.46
2016,11,3,7,30,8.0,46.0,1.4,21.0,47.0,36.53,25.29
2016,11,3,7,45,24.5,67.5,1.6,21.5,72.5,52.05,39.21
2016,11,3,8,0,41.0,89.0,1.8,22.0,98.0,67.62,52.91
2016,11,3,8,15,52.0,110.0,1.85,22.0,125.0,84.56,63.79
2016,11,3,8,30,63.0,131.0,1.9,22.0,152.0,107.04,80.5
2016,11,3,8,45,38.0,140.5,1.95,22.5,154.0,117.51,89.48
2016,11,3,9,0,13.0,150.0,2.0,23.0,156.0,124.28,95.66
2016,11,3,9,15,6.5,146.0,2.0,23.0,149.0,121.47,93.43
2016,11,3,9,30,0.0,142.0,2.0,23.0,142.0,117.26,89.98
2016,11,3,9,45,0.0,145.5,2.0,23.5,145.5,120.73,92.33
2016,11,3,10,0,0.0,149.0,2.0,24.0,149.0,124.11,94.6
2016,11,3,10,15,36.0,211.5,1.9,24.0,234.0,201.1,155.09
2016,11,3,10,30,72.0,274.0,1.8,24.0,319.0,281.61,216.94
2016,11,3,10,45,37.5,228.5,1.75,24.0,252.0,224.84,172.76
2016,11,3,11,0,3.0,183.0,1.7,24.0,185.0,156.94,119.48
2016,11,3,11,15,1.5,107.0,1.6,24.0,108.0,90.44,67.1
2016,11,3,11,30,0.0,31.0,1.5,24.0,31.0,25.72,15.2
2016,11,3,11,45,0.0,31.0,1.45,24.5,31.0,25.72,15.18
2016,11,3,12,0,0.0,31.0,1.4,25.0,31.0,25.72,15.14
2016,11,3,12,15,7.0,136.5,1.3,25.0,141.5,121.48,91.56
2016,11,3,12,30,14.0,242.0,1.2,25.0,252.0,225.48,171.8
2016,11,3,12,45,11.5,227.5,1.2,25.0,235.5,210.7,160.14
2016,11,3,13,0,9.0,213.0,1.2,25.0,219.0,195.66,148.71
2016,11,3,13,15,4.5,124.5,1.25,25.0,127.5,109.65,82.01
2016,11,3,13,30,0.0,36.0,1.3,25.0,36.0,29.86,18.49
2016,11,3,13,45,0.0,24.5,1.4,25.0,24.5,20.29,10.83
2016,11,3,14,0,0.0,13.0,1.5,25.0,13.0,10.75,3.1
2016,11,3,14,15,0.0,29.5,1.55,25.0,29.5,24.42,14.25
2016,11,3,14,30,0.0,46.0,1.6,25.0,46.0,38.11,25.41
2016,11,3,14,45,0.0,27.5,1.65,25.0,27.5,22.74,12.95
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,7.42,0.44
2016,11,3,15,15,0.0,12.5,1.65,24.5,12.5,10.31,2.85
2016,11,3,15,30,0.0,16.0,1.6,24.0,16.0,13.19,5.28
2016,11,3,15,45,0.0,14.0,1.6,24.0,14.0,11.53,3.93
2016,11,3,16,0,0.0,12.0,1.6,24.0,12.0,9.87,2.56
2016,11,3,16,15,0.0,9.5,1.5,23.5,9.5,7.81,0.86
2016,11,3,16,30,0.0,7.0,1.4,23.0,7.0,5.75,0.0
2016,11,3,16,45,0.0,5.0,1.3,23.0,5.0,4.1,0.0
2016,11,3,17,0,0.0,3.0,1.2,23.0,3.0,2.46,0.0
2016,11,3,17,15,0.0,1.5,1.15,22.5,1.5,1.23,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.41,0.0
2016,11,4,7,15,0.0,15.5,3.25,18.0,15.5,12.77,3.6
2016,11,4,7,30,0.0,27.0,3.3,18.0,27.0,22.29,13.41
2016,11,4,7,45,0.0,42.5,3.4,18.5,42.5,35.04,24.91
2016,11,4,8,0,0.0,58.0,3.5,19.0,58.0,47.33,35.9
2016,11,4,8,15,0.0,74.0,3.55,19.0,74.0,60.01,44.92
2016,11,4,8,30,0.0,90.0,3.6,19.0,90.0,73.06,55.83
2016,11,4,8,45,0.0,112.5,3.7,19.0,112.5,91.26,70.88
2016,11,4,9,0,0.0,135.0,3.8,19.0,135.0,109.84,86.04
2016,11,4,9,15,0.0,136.5,3.8,19.0,136.5,112.08,87.62
2016,11,4,9,30,0.0,138.0,3.8,19.0,138.0,114.02,88.96
2016,11,4,9,45,0.0,112.5,3.8,19.5,112.5,93.43,71.71
2016,11,4,10,0,0.0,87.0,3.8,20.0,87.0,72.31,54.12
2016,11,4,10,15,0.0,104.0,3.75,20.0,104.0,86.59,65.68
2016,11,4,10,30,0.0,121.0,3.7,20.0,121.0,101.04,77.28
2016,11,4,10,45,0.0,111.0,3.65,20.5,111.0,92.65,70.19
2016,11,4,11,0,0.0,101.0,3.6,21.0,101.0,84.21,63.12
2016,11,4,11,15,0.0,100.0,3.55,21.0,100.0,83.39,62.39
2016,11,4,11,30,0.0,99.0,3.5,21.0,99.0,82.57,61.67
2016,11,4,11,45,5.0,161.0,3.5,21.5,165.0,140.67,108.23
2016,11,4,12,0,10.0,223.0,3.5,22.0,231.0,201.69,156.2
2016,11,4,12,15,5.0,145.0,3.45,22.0,149.0,127.3,97.2
2016,11,4,12,30,0.0,67.0,3.4,22.0,67.0,55.72,39.67
2016,11,4,12,45,0.0,110.5,3.35,22.0,110.5,92.69,69.54
2016,11,4,13,0,0.0,154.0,3.3,22.0,154.0,131.86,100.87
2016,11,4,13,15,0.0,85.0,3.25,22.0,85.0,70.74,51.9
2016,11,4,13,30,0.0,16.0,3.2,22.0,16.0,13.25,5.2
2016,11,4,13,45,0.0,54.5,3.2,22.0,54.5,45.24,31.4
2016,11,4,14,0,0.0,93.0,3.2,22.0,93.0,77.42,57.61
2016,11,4,14,15,0.0,122.0,3.15,22.0,122.0,104.06,79.25
2016,11,4,14,30,0.0,151.0,3.1,22.0,151.0,132.87,102.6
2016,11,4,14,45,0.0,128.0,3.1,22.0,128.0,111.16,85.32
2016,11,4,15,0,0.0,105.0,3.1,22.0,105.0,89.58,68.04
2016,11,4,15,15,1.5,122.5,3.0,21.5,123.0,109.81,84.99
2016,11,4,15,30,3.0,140.0,2.9,21.0,141.0,133.23,104.56
2016,11,4,15,45,1.5,122.0,2.85,21.0,122.5,115.1,89.9
2016,11,4,16,0,0.0,104.0,2.8,21.0,104.0,96.96,75.09
2016,11,4,16,15,0.0,85.0,2.6,21.0,85.0,78.83,60.12
2016,11,4,16,30,0.0,66.0,2.4,21.0,66.0,60.39,44.67
2016,11,4,16,45,0.0,48.5,2.25,21.0,48.5,43.42,30.25
2016,11,4,17,0,0.0,31.0,2.1,21.0,31.0,25.73,15.16
2016,11,4,17,15,0.0,17.5,2.0,20.5,17.5,14.44,4.01
2016,11,4,17,30,0.0,4.0,1.9,20.0,4.0,3.41,0.0
2016,11,4,17,45,0.0,2.0,1.85,20.0,2.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.85,0.0
2016,11,5,7,15,0.0,5.0,3.2,17.0,5.0,4.1,0.0
2016,11,5,7,30,0.0,9.0,3.3,17.0,9.0,7.39,0.67
2016,11,5,7,45,0.0,14.5,3.4,17.0,14.5,11.92,4.81
2016,11,5,8,0,0.0,20.0,3.5,17.0,20.0,16.46,8.94
2016,11,5,8,15,0.0,26.0,3.45,17.0,26.0,21.43,12.61
2016,11,5,8,30,0.0,32.0,3.4,17.0,32.0,26.4,16.85
2016,11,5,8,45,0.0,46.5,3.4,17.5,46.5,38.44,26.97
2016,11,5,9,0,0.0,61.0,3.4,18.0,61.0,50.53,36.99
2016,11,5,9,15,0.0,93.0,3.3,18.5,93.0,77.01,58.85
2016,11,5,9,30,0.0,125.0,3.2,19.0,125.0,103.42,80.3
2016,11,5,9,45,1.0,148.0,3.15,19.5,149.0,123.24,96.05
2016,11,5,10,0,2.0,171.0,3.1,20.0,173.0,143.54,112.01
2016,11,5,10,15,1.0,158.0,3.0,20.0,159.0,132.7,102.99
2016,11,5,10,30,0.0,145.0,2.9,20.0,145.0,121.46,93.73
2016,11,5,10,45,4.5,176.5,2.85,20.5,179.5,151.71,117.73
2016,11,5,11,0,9.0,208.0,2.8,21.0,214.0,183.11,142.29
2016,11,5,11,15,22.5,243.5,2.75,21.0,258.5,225.81,175.98
2016,11,5,11,30,36.0,279.0,2.7,21.0,303.0,283.79,221.09
2016,11,5,11,45,29.5,270.5,2.65,21.5,290.5,274.09,212.76
2016,11,5,12,0,23.0,262.0,2.6,22.0,278.0,249.23,192.99
2016,11,5,12,15,18.0,248.5,2.55,22.0,261.5,233.97,181.09
2016,11,5,12,30,13.0,235.0,2.5,22.0,245.0,218.2,168.74
2016,11,5,12,45,11.0,225.0,2.5,22.0,233.5,208.13,160.95
2016,11,5,13,0,9.0,215.0,2.5,22.0,222.0,197.85,152.99
2016,11,5,13,15,4.5,147.5,2.5,22.0,151.0,130.62,99.97
2016,11,5,13,30,0.0,80.0,2.5,22.0,80.0,66.54,48.56
2016,11,5,13,45,18.5,164.0,2.55,22.0,175.5,161.1,125.37
2016,11,5,14,0,37.0,248.0,2.6,22.0,271.0,288.55,225.84
2016,11,5,14,15,18.5,153.5,2.6,22.0,165.0,152.76,118.81
2016,11,5,14,30,0.0,59.0,2.6,22.0,59.0,48.93,34.56
2016,11,5,14,45,15.5,124.5,2.65,22.0,132.0,123.08,95.82
2016,11,5,15,0,31.0,190.0,2.7,22.0,205.0,229.6,181.73
2016,11,5,15,15,221.0,166.0,2.7,22.0,257.0,426.35,342.36
2016,11,5,15,30,411.0,142.0,2.7,22.0,309.0,595.13,474.77
2016,11,5,15,45,361.0,134.5,2.7,22.0,268.0,533.07,427.08
2016,11,5,16,0,311.0,127.0,2.7,22.0,227.0,454.71,367.4
2016,11,5,16,15,314.5,107.0,2.55,21.5,193.5,426.18,346.2
2016,11,5,16,30,318.0,87.0,2.4,21.0,160.0,412.37,334.43
2016,11,5,16,45,244.5,69.0,2.3,20.5,116.0,307.39,248.53
2016,11,5,17,0,171.0,51.0,2.2,20.0,72.0,224.42,176.97
2016,11,5,17,15,93.0,29.5,2.15,19.5,40.0,129.26,78.87
2016,11,5,17,30,15.0,8.0,2.1,19.0,8.0,16.68,0.0
2016,11,5,17,45,7.5,4.0,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.0,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,15.0,10.0,8.54,0.0
2016,11,6,7,15,133.0,27.0,2.05,15.0,43.5,20.87,8.37
2016,11,6,7,30,266.0,44.0,2.2,15.0,77.0,33.83,23.43
2016,11,6,7,45,349.5,56.5,2.4,15.5,122.0,43.08,32.25
2016,11,6,8,0,433.0,69.0,2.6,16.0,167.0,52.2,40.61
2016,11,6,8,15,490.0,78.0,2.7,16.5,214.0,72.33,48.15
2016,11,6,8,30,547.0,87.0,2.8,17.0,261.0,119.81,73.63
2016,11,6,8,45,273.5,63.5,2.9,17.5,150.5,94.96,62.23
2016,11,6,9,0,0.0,40.0,3.0,18.0,40.0,33.05,22.28
2016,11,6,9,15,17.5,116.0,3.05,18.5,124.5,100.54,77.85
2016,11,6,9,30,35.0,192.0,3.1,19.0,209.0,171.86,135.37
2016,11,6,9,45,23.0,191.5,3.2,19.5,203.0,168.1,132.08
2016,11,6,10,0,11.0,191.0,3.3,20.0,197.0,164.55,128.89
2016,11,6,10,15,32.5,225.5,3.35,20.5,245.0,212.06,166.42
2016,11,6,10,30,54.0,260.0,3.4,21.0,293.0,259.34,203.26
2016,11,6,10,45,27.0,212.5,3.5,21.5,229.5,204.16,159.14
2016,11,6,11,0,0.0,165.0,3.6,22.0,166.0,139.35,106.97
2016,11,6,11,15,0.0,135.5,3.55,22.0,136.0,113.93,86.64
2016,11,6,11,30,0.0,106.0,3.5,22.0,106.0,88.56,66.25
2016,11,6,11,45,0.0,109.0,3.5,22.0,109.0,91.19,68.34
2016,11,6,12,0,0.0,112.0,3.5,22.0,112.0,93.85,70.45
2016,11,6,12,15,0.0,113.5,3.4,22.0,113.5,95.21,71.53
2016,11,6,12,30,0.0,115.0,3.3,22.0,115.0,96.59,72.64
2016,11,6,12,45,0.0,99.0,3.25,22.0,99.0,82.64,61.46
2016,11,6,13,0,0.0,83.0,3.2,22.0,83.0,69.08,50.57
2016,11,6,13,15,0.0,48.0,3.1,21.5,48.0,39.84,26.97
2016,11,6,13,30,0.0,13.0,3.0,21.0,13.0,10.76,3.21
2016,11,6,13,45,0.0,13.5,2.95,21.0,13.5,11.17,3.56
2016,11,6,14,0,0.0,14.0,2.9,21.0,14.0,11.58,3.91
2016,11,6,14,15,0.0,66.0,2.9,21.0,66.0,54.78,39.52
2016,11,6,14,30,0.0,118.0,2.9,21.0,118.0,100.88,77.23
2016,11,6,14,45,26.5,159.0,2.9,21.0,171.5,183.84,145.59
2016,11,6,15,0,53.0,200.0,2.9,21.0,225.0,264.58,211.02
2016,11,6,15,15,49.5,181.5,2.9,20.5,203.5,242.57,194.2
2016,11,6,15,30,46.0,163.0,2.9,20.0,182.0,220.49,177.35
2016,11,6,15,45,41.5,143.0,2.9,20.0,159.0,195.33,157.34
2016,11,6,16,0,37.0,123.0,2.9,20.0,136.0,170.13,136.96
2016,11,6,16,15,28.5,102.5,2.65,20.0,111.0,140.69,112.47
2016,11,6,16,30,20.0,82.0,2.4,20.0,86.0,111.35,87.63
2016,11,6,16,45,10.0,61.0,2.2,20.0,63.0,70.2,52.68
2016,11,6,17,0,0.0,40.0,2.0,20.0,40.0,40.2,26.79
2016,11,6,17,15,0.0,22.5,1.85,19.5,22.5,21.03,7.29
2016,11,6,17,30,0.0,5.0,1.7,19.0,5.0,4.27,0.0
2016,11,6,17,45,0.0,2.5,1.55,19.0,2.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,21.0,4.5,1.35,16.5,5.0,0.0,0.0
2016,11,7,7,0,42.0,9.0,1.5,17.0,10.0,7.68,0.0
2016,11,7,7,15,175.5,24.5,1.7,17.0,44.0,19.06,6.27
2016,11,7,7,30,309.0,40.0,1.9,17.0,78.0,32.86,22.32
2016,11,7,7,45,400.0,50.0,2.15,17.5,123.5,40.24,29.46
2016,11,7,8,0,491.0,60.0,2.4,18.0,169.0,47.55,36.19
2016,11,7,8,15,245.5,32.0,2.45,18.5,86.5,29.49,15.5
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.29,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,3.7,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.12,0.0
2016,11,7,9,15,0.0,15.5,2.7,20.0,15.5,12.78,5.07
2016,11,7,9,30,0.0,26.0,2.7,20.0,26.0,21.48,12.31
2016,11,7,9,45,0.0,53.5,2.75,20.5,53.5,44.32,31.17
2016,11,7,10,0,0.0,81.0,2.8,21.0,81.0,67.29,49.86
2016,11,7,10,15,14.0,158.0,2.8,21.0,166.5,139.45,108.26
2016,11,7,10,30,28.0,235.0,2.8,21.0,252.0,215.27,168.38
2016,11,7,10,45,14.0,144.0,2.85,21.5,152.5,129.57,99.72
2016,11,7,11,0,0.0,53.0,2.9,22.0,53.0,43.99,30.3
2016,11,7,11,15,0.0,77.0,2.85,22.0,77.0,64.04,46.58
2016,11,7,11,30,0.0,101.0,2.8,22.0,101.0,84.27,62.85
2016,11,7,11,45,11.5,180.0,2.8,22.5,188.0,162.95,125.65
2016,11,7,12,0,23.0,259.0,2.8,23.0,275.0,246.71,190.82
2016,11,7,12,15,112.5,294.0,2.75,23.0,371.0,394.87,306.12
2016,11,7,12,30,202.0,329.0,2.7,23.0,467.0,520.52,400.89
2016,11,7,12,45,106.5,275.5,2.7,23.0,348.5,383.55,296.8
2016,11,7,13,0,11.0,222.0,2.7,23.0,230.0,206.82,159.2
2016,11,7,13,15,5.5,147.5,2.65,23.0,151.5,131.67,100.51
2016,11,7,13,30,0.0,73.0,2.6,23.0,73.0,60.68,43.66
2016,11,7,13,45,0.0,118.0,2.55,23.0,118.0,99.86,75.33
2016,11,7,14,0,0.0,163.0,2.5,23.0,163.0,142.92,109.77
2016,11,7,14,15,1.0,166.0,2.4,23.0,167.0,148.03,114.01
2016,11,7,14,30,2.0,169.0,2.3,23.0,171.0,153.65,118.75
2016,11,7,14,45,1.0,124.5,2.25,23.0,125.5,108.99,83.25
2016,11,7,15,0,0.0,80.0,2.2,23.0,80.0,66.42,48.94
2016,11,7,15,15,1.0,108.0,2.1,22.5,108.5,94.81,72.47
2016,11,7,15,30,2.0,136.0,2.0,22.0,137.0,128.65,100.37
2016,11,7,15,45,285.0,109.0,1.9,22.0,198.5,407.89,331.67
2016,11,7,16,0,568.0,82.0,1.8,22.0,260.0,649.35,514.09
2016,11,7,16,15,509.5,74.0,1.6,21.5,212.5,572.34,454.55
2016,11,7,16,30,451.0,66.0,1.4,21.0,165.0,496.64,396.26
2016,11,7,16,45,363.0,54.0,1.25,21.0,120.0,393.58,313.67
2016,11,7,17,0,275.0,42.0,1.1,21.0,75.0,302.04,234.93
2016,11,7,17,15,137.5,21.0,1.1,20.5,37.5,155.6,85.18
2016,11,7,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,9.0,3.15,17.0,9.0,7.39,0.0
2016,11,8,7,30,0.0,18.0,3.3,17.0,18.0,14.82,6.93
2016,11,8,7,45,0.0,29.0,3.45,17.0,29.0,23.93,15.27
2016,11,8,8,0,0.0,40.0,3.6,17.0,40.0,33.06,23.57
2016,11,8,8,15,0.0,51.5,3.6,17.0,51.5,42.62,30.59
2016,11,8,8,30,0.0,63.0,3.6,17.0,63.0,52.19,38.72
2016,11,8,8,45,0.0,97.0,3.65,17.5,97.0,79.25,61.32
2016,11,8,9,0,0.0,131.0,3.7,18.0,131.0,106.71,83.87
2016,11,8,9,15,0.0,131.5,3.7,18.0,131.5,108.11,84.77
2016,11,8,9,30,0.0,132.0,3.7,18.0,132.0,109.18,85.42
2016,11,8,9,45,0.0,99.5,3.7,18.0,99.5,82.66,63.32
2016,11,8,10,0,0.0,67.0,3.7,18.0,67.0,55.59,40.77
2016,11,8,10,15,0.0,99.5,3.75,18.0,99.5,82.82,63.19
2016,11,8,10,30,0.0,132.0,3.8,18.0,132.0,110.44,85.68
2016,11,8,10,45,5.5,173.0,3.9,18.5,176.5,149.44,117.08
2016,11,8,11,0,11.0,214.0,4.0,19.0,221.0,190.04,149.34
2016,11,8,11,15,8.5,206.5,4.1,19.0,212.0,182.72,143.26
2016,11,8,11,30,6.0,199.0,4.2,19.0,203.0,175.03,136.99
2016,11,8,11,45,6.0,200.0,4.3,19.0,204.0,176.74,138.32
2016,11,8,12,0,6.0,201.0,4.4,19.0,205.0,178.45,139.68
2016,11,8,12,15,16.0,233.0,4.4,19.0,244.0,217.94,171.48
2016,11,8,12,30,26.0,265.0,4.4,19.0,283.0,259.4,204.58
2016,11,8,12,45,33.0,272.0,4.45,19.0,295.0,293.73,231.85
2016,11,8,13,0,40.0,279.0,4.5,19.0,307.0,311.82,246.4
2016,11,8,13,15,30.0,258.5,4.5,19.0,279.0,283.27,223.88
2016,11,8,13,30,20.0,238.0,4.5,19.0,251.0,235.08,185.77
2016,11,8,13,45,21.0,231.5,4.5,19.0,245.0,231.56,183.4
2016,11,8,14,0,22.0,225.0,4.5,19.0,239.0,228.14,181.06
2016,11,8,14,15,12.5,198.5,4.45,19.0,206.5,193.08,152.91
2016,11,8,14,30,3.0,172.0,4.4,19.0,174.0,157.95,124.47
2016,11,8,14,45,1.5,111.0,4.35,19.0,112.0,96.4,74.44
2016,11,8,15,0,0.0,50.0,4.3,19.0,50.0,41.39,29.0
2016,11,8,15,15,0.0,73.5,4.15,19.0,73.5,60.97,45.45
2016,11,8,15,30,0.0,97.0,4.0,19.0,97.0,84.2,64.93
2016,11,8,15,45,0.0,84.0,3.85,19.0,84.0,72.36,55.19
2016,11,8,16,0,0.0,71.0,3.7,19.0,71.0,60.5,45.35
2016,11,8,16,15,0.0,58.0,3.6,18.5,58.0,48.6,35.4
2016,11,8,16,30,0.0,45.0,3.5,18.0,45.0,37.23,25.74
2016,11,8,16,45,0.0,32.5,3.4,18.0,32.5,26.84,16.74
2016,11,8,17,0,0.0,20.0,3.3,18.0,20.0,16.48,7.7
2016,11,8,17,15,0.0,10.0,3.3,17.5,10.0,8.22,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
