Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,13,45,220.0,247.5,1.05,7.5,369.0,485.78,396.04
2016,12,9,14,0,165.0,243.0,1.0,8.0,330.0,434.35,354.94
2016,12,9,14,15,164.5,229.0,1.0,7.5,312.0,422.0,347.22
2016,12,9,14,30,164.0,215.0,1.0,7.0,294.0,408.92,338.52
2016,12,9,14,45,118.5,196.5,1.0,7.0,251.5,346.0,287.89
2016,12,9,15,0,73.0,178.0,1.0,7.0,209.0,263.49,220.49
2016,12,9,15,15,69.0,161.5,1.05,7.0,188.5,243.08,204.61
2016,12,9,15,30,65.0,145.0,1.1,7.0,168.0,222.63,188.04
2016,12,9,15,45,378.0,102.0,1.15,7.0,207.0,505.76,428.3
2016,12,9,16,0,691.0,59.0,1.2,7.0,246.0,716.43,588.41
2016,12,9,16,15,629.0,53.0,1.1,6.0,198.5,646.11,531.86
2016,12,9,16,30,567.0,47.0,1.0,5.0,151.0,569.74,470.79
2016,12,9,16,45,464.0,38.0,0.9,4.5,106.0,459.36,378.02
2016,12,9,17,0,361.0,29.0,0.8,4.0,61.0,355.6,272.62
2016,12,9,17,15,180.5,14.5,0.85,3.5,30.5,172.52,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,8.0,1.15,1.5,8.0,0.0,0.0
2016,12,10,7,30,0.0,16.0,1.4,2.0,16.0,13.66,0.0
2016,12,10,7,45,186.5,29.0,1.7,2.5,52.0,22.5,11.12
2016,12,10,8,0,373.0,42.0,2.0,3.0,88.0,34.77,25.55
2016,12,10,8,15,458.5,51.5,2.1,3.0,133.5,41.85,32.8
2016,12,10,8,30,544.0,61.0,2.2,3.0,179.0,80.18,48.26
2016,12,10,8,45,275.5,84.5,2.3,3.5,145.0,102.57,72.66
2016,12,10,9,0,7.0,108.0,2.4,4.0,111.0,89.25,73.1
2016,12,10,9,15,4.0,119.5,2.5,4.5,121.0,99.25,81.83
2016,12,10,9,30,1.0,131.0,2.6,5.0,131.0,108.87,90.02
2016,12,10,9,45,388.0,111.0,2.75,6.0,283.0,245.39,198.71
2016,12,10,10,0,775.0,91.0,2.9,7.0,435.0,416.22,337.07
2016,12,10,10,15,391.5,132.5,2.95,7.0,307.0,317.43,262.52
2016,12,10,10,30,8.0,174.0,3.0,7.0,179.0,151.96,124.98
2016,12,10,10,45,8.0,179.5,3.15,7.5,184.0,157.77,129.8
2016,12,10,11,0,8.0,185.0,3.3,8.0,189.0,163.6,134.31
2016,12,10,11,15,4.5,178.0,3.35,8.0,180.0,155.72,127.47
2016,12,10,11,30,1.0,171.0,3.4,8.0,171.0,147.44,120.31
2016,12,10,11,45,1.0,172.0,3.5,8.5,172.0,148.78,121.15
2016,12,10,12,0,1.0,173.0,3.6,9.0,173.0,150.15,122.02
2016,12,10,12,15,6.5,190.5,3.65,9.0,194.5,171.7,140.19
2016,12,10,12,30,12.0,208.0,3.7,9.0,216.0,194.26,159.13
2016,12,10,12,45,43.0,236.5,3.75,9.5,262.0,268.53,221.18
2016,12,10,13,0,74.0,265.0,3.8,10.0,308.0,332.84,274.04
2016,12,10,13,15,37.0,192.5,3.8,10.0,214.0,220.69,181.51
2016,12,10,13,30,0.0,120.0,3.8,10.0,120.0,102.14,81.41
2016,12,10,13,45,0.0,123.0,3.85,10.5,123.0,105.3,84.16
2016,12,10,14,0,0.0,126.0,3.9,11.0,126.0,108.68,86.98
2016,12,10,14,15,0.0,122.5,3.9,11.0,122.5,105.96,84.83
2016,12,10,14,30,0.0,119.0,3.9,11.0,119.0,103.34,82.79
2016,12,10,14,45,378.5,103.0,3.9,11.0,262.5,515.83,435.97
2016,12,10,15,0,757.0,87.0,3.9,11.0,406.0,865.63,706.54
2016,12,10,15,15,728.0,83.0,3.8,10.5,365.0,826.27,676.56
2016,12,10,15,30,699.0,79.0,3.7,10.0,324.0,784.73,647.28
2016,12,10,15,45,662.5,73.0,3.6,10.0,280.0,731.92,607.3
2016,12,10,16,0,626.0,67.0,3.5,10.0,236.0,678.03,565.18
2016,12,10,16,15,562.0,60.0,3.1,9.0,190.0,598.78,501.99
2016,12,10,16,30,498.0,53.0,2.7,8.0,144.0,520.82,436.95
2016,12,10,16,45,396.5,42.0,2.35,7.5,100.5,411.12,342.08
2016,12,10,17,0,295.0,31.0,2.0,7.0,57.0,308.04,237.95
2016,12,10,17,15,147.5,15.5,2.0,6.5,28.5,150.8,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,62.0,6.0,3.75,8.5,7.5,0.0,0.0
2016,12,11,7,30,124.0,12.0,3.9,9.0,15.0,10.24,0.0
2016,12,11,7,45,268.0,24.0,4.1,9.5,51.0,19.82,8.26
2016,12,11,8,0,412.0,36.0,4.3,10.0,87.0,29.63,20.22
2016,12,11,8,15,496.0,44.0,4.6,10.5,131.5,35.68,26.24
2016,12,11,8,30,580.0,52.0,4.9,11.0,176.0,73.36,40.24
2016,12,11,8,45,629.5,58.0,5.2,11.5,221.5,122.82,72.37
2016,12,11,9,0,679.0,64.0,5.5,12.0,267.0,178.14,117.02
2016,12,11,9,15,714.0,68.0,5.55,12.5,310.0,235.78,168.13
2016,12,11,9,30,749.0,72.0,5.6,13.0,353.0,294.72,221.74
2016,12,11,9,45,376.0,111.0,5.65,13.5,252.5,240.37,190.07
2016,12,11,10,0,3.0,150.0,5.7,14.0,152.0,127.09,101.98
2016,12,11,10,15,5.0,160.5,5.75,14.5,163.5,137.78,110.6
2016,12,11,10,30,7.0,171.0,5.8,15.0,175.0,148.79,119.34
2016,12,11,10,45,3.5,110.0,5.85,15.5,112.0,94.01,73.43
2016,12,11,11,0,0.0,49.0,5.9,16.0,49.0,40.6,28.53
2016,12,11,11,15,0.0,50.5,5.9,16.0,50.5,41.86,29.55
2016,12,11,11,30,0.0,52.0,5.9,16.0,52.0,43.11,30.57
2016,12,11,11,45,71.0,166.0,5.95,16.5,208.0,204.27,165.55
2016,12,11,12,0,142.0,280.0,6.0,17.0,364.0,396.69,320.73
2016,12,11,12,15,246.5,268.5,5.95,17.0,415.0,478.42,387.7
2016,12,11,12,30,351.0,257.0,5.9,17.0,466.0,582.95,471.45
2016,12,11,12,45,372.5,249.5,5.85,17.5,469.5,607.47,490.05
2016,12,11,13,0,394.0,242.0,5.8,18.0,473.0,631.44,508.42
2016,12,11,13,15,236.0,248.0,5.7,18.0,385.5,485.8,392.6
2016,12,11,13,30,78.0,254.0,5.6,18.0,298.0,333.7,268.51
2016,12,11,13,45,96.5,248.0,5.5,18.5,300.5,349.19,281.65
2016,12,11,14,0,115.0,242.0,5.4,19.0,303.0,365.04,294.72
2016,12,11,14,15,132.0,229.0,5.15,18.5,295.5,390.64,316.35
2016,12,11,14,30,149.0,216.0,4.9,18.0,288.0,395.71,321.97
2016,12,11,14,45,74.5,173.5,4.65,18.0,209.5,253.41,206.33
2016,12,11,15,0,0.0,131.0,4.4,18.0,131.0,119.09,93.87
2016,12,11,15,15,0.0,118.0,4.25,17.5,118.0,107.29,84.58
2016,12,11,15,30,0.0,105.0,4.1,17.0,105.0,95.53,75.08
2016,12,11,15,45,0.0,91.0,3.95,17.0,91.0,82.62,64.34
2016,12,11,16,0,0.0,77.0,3.8,17.0,77.0,69.69,53.44
2016,12,11,16,15,258.0,64.0,3.65,16.5,111.5,338.24,283.74
2016,12,11,16,30,516.0,51.0,3.5,16.0,146.0,533.64,437.83
2016,12,11,16,45,411.5,41.0,3.35,15.5,102.5,422.23,342.82
2016,12,11,17,0,307.0,31.0,3.2,15.0,59.0,317.38,240.11
2016,12,11,17,15,153.5,15.5,3.1,14.5,29.5,155.54,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,63.5,5.5,3.25,5.0,7.0,0.0,0.0
2016,12,12,7,30,127.0,11.0,3.4,5.0,14.0,9.39,0.0
2016,12,12,7,45,275.5,23.0,3.55,5.5,50.0,19.0,7.36
2016,12,12,8,0,424.0,35.0,3.7,6.0,86.0,28.86,19.85
2016,12,12,8,15,508.5,42.5,3.7,6.5,131.0,34.53,25.64
2016,12,12,8,30,593.0,50.0,3.7,7.0,176.0,71.2,39.06
2016,12,12,8,45,646.0,55.5,3.7,7.5,222.0,121.27,71.45
2016,12,12,9,0,699.0,61.0,3.7,8.0,268.0,179.81,118.97
2016,12,12,9,15,733.5,64.5,3.55,8.5,311.5,235.68,168.98
2016,12,12,9,30,768.0,68.0,3.4,9.0,355.0,295.04,223.27
2016,12,12,9,45,792.0,71.0,3.25,9.5,394.0,353.43,276.75
2016,12,12,10,0,816.0,74.0,3.1,10.0,433.0,413.5,330.36
2016,12,12,10,15,832.5,76.0,2.95,10.5,466.5,470.48,379.95
2016,12,12,10,30,849.0,78.0,2.8,11.0,500.0,527.71,427.95
2016,12,12,10,45,860.5,79.5,2.65,12.0,526.0,581.54,470.7
2016,12,12,11,0,872.0,81.0,2.5,13.0,552.0,630.84,508.33
2016,12,12,11,15,879.0,82.0,2.3,13.0,571.0,678.44,544.81
2016,12,12,11,30,886.0,83.0,2.1,13.0,590.0,724.28,578.43
2016,12,12,11,45,895.5,81.5,1.95,13.5,602.0,767.27,606.59
2016,12,12,12,0,905.0,80.0,1.8,14.0,614.0,808.18,632.59
2016,12,12,12,15,906.0,80.0,1.55,14.5,616.5,841.57,651.56
2016,12,12,12,30,907.0,80.0,1.3,15.0,619.0,871.99,667.67
2016,12,12,12,45,904.5,80.0,1.05,15.5,613.5,896.24,678.74
2016,12,12,13,0,902.0,80.0,0.8,16.0,608.0,917.11,686.8
2016,12,12,13,15,897.0,79.5,0.75,16.0,594.5,931.63,695.5
2016,12,12,13,30,892.0,79.0,0.7,16.0,581.0,942.58,702.04
2016,12,12,13,45,882.5,78.0,0.7,16.0,559.5,945.05,704.31
2016,12,12,14,0,873.0,77.0,0.7,16.0,538.0,943.88,704.52
2016,12,12,14,15,860.0,75.5,0.75,16.0,509.5,935.15,701.02
2016,12,12,14,30,847.0,74.0,0.8,16.0,481.0,933.57,702.45
2016,12,12,14,45,824.5,73.0,0.9,16.0,445.0,909.56,689.87
2016,12,12,15,0,802.0,72.0,1.0,16.0,409.0,882.42,675.16
2016,12,12,15,15,775.5,69.0,0.95,16.0,368.5,846.01,651.23
2016,12,12,15,30,749.0,66.0,0.9,16.0,328.0,807.12,625.23
2016,12,12,15,45,708.5,62.0,0.85,16.0,283.5,752.15,587.17
2016,12,12,16,0,668.0,58.0,0.8,16.0,239.0,695.92,546.98
2016,12,12,16,15,608.5,52.0,0.8,15.0,193.0,628.16,498.86
2016,12,12,16,30,549.0,46.0,0.8,14.0,147.0,554.68,443.23
2016,12,12,16,45,447.0,37.5,0.85,13.5,103.5,446.38,356.45
2016,12,12,17,0,345.0,29.0,0.9,13.0,60.0,344.6,259.17
2016,12,12,17,15,172.5,14.5,0.95,12.5,30.0,168.36,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,34.0,5.5,2.45,8.5,6.0,0.0,0.0
2016,12,13,7,30,68.0,11.0,2.7,9.0,12.0,9.39,0.0
2016,12,13,7,45,204.0,25.5,3.0,10.0,46.0,19.89,7.14
2016,12,13,8,0,340.0,40.0,3.3,11.0,80.0,33.1,23.01
2016,12,13,8,15,427.5,50.0,3.3,11.5,124.0,40.62,30.47
2016,12,13,8,30,515.0,60.0,3.3,12.0,168.0,74.62,43.85
2016,12,13,8,45,576.5,66.0,3.3,12.5,214.0,121.33,73.25
2016,12,13,9,0,638.0,72.0,3.3,13.0,260.0,175.45,115.63
2016,12,13,9,15,675.0,77.0,3.45,13.5,303.0,230.13,163.27
2016,12,13,9,30,712.0,82.0,3.6,14.0,346.0,288.71,215.52
2016,12,13,9,45,742.5,84.0,3.8,15.0,385.5,345.81,266.28
2016,12,13,10,0,773.0,86.0,4.0,16.0,425.0,406.14,318.66
2016,12,13,10,15,791.5,88.5,4.05,16.5,458.5,462.42,367.11
2016,12,13,10,30,810.0,91.0,4.1,17.0,492.0,519.27,414.59
2016,12,13,10,45,827.0,91.0,4.15,17.5,519.0,573.0,458.37
2016,12,13,11,0,844.0,91.0,4.2,18.0,546.0,626.46,500.72
2016,12,13,11,15,852.0,92.0,4.2,18.0,565.0,674.49,538.71
2016,12,13,11,30,860.0,93.0,4.2,18.0,584.0,720.92,574.73
2016,12,13,11,45,886.0,85.0,4.2,18.0,599.0,762.72,605.33
2016,12,13,12,0,912.0,77.0,4.2,18.0,614.0,808.94,638.58
2016,12,13,12,15,913.0,77.5,4.25,18.0,617.0,843.18,663.13
2016,12,13,12,30,914.0,78.0,4.3,18.0,620.0,874.44,685.61
2016,12,13,12,45,912.0,77.5,4.35,18.5,614.5,898.77,701.87
2016,12,13,13,0,910.0,77.0,4.4,19.0,609.0,919.71,715.9
2016,12,13,13,15,905.5,76.5,4.35,18.5,595.5,934.9,727.99
2016,12,13,13,30,901.0,76.0,4.3,18.0,582.0,946.5,737.93
2016,12,13,13,45,893.0,74.5,4.25,18.0,561.0,949.91,740.85
2016,12,13,14,0,885.0,73.0,4.2,18.0,540.0,949.64,741.4
2016,12,13,14,15,873.0,71.5,4.15,18.0,511.5,941.94,736.88
2016,12,13,14,30,861.0,70.0,4.1,18.0,483.0,930.73,730.05
2016,12,13,14,45,837.5,69.5,4.05,18.0,447.5,917.09,721.58
2016,12,13,15,0,814.0,69.0,4.0,18.0,412.0,889.73,703.26
2016,12,13,15,15,788.0,66.0,3.85,17.5,371.5,853.76,679.34
2016,12,13,15,30,762.0,63.0,3.7,17.0,331.0,815.3,653.11
2016,12,13,15,45,722.5,59.5,3.6,16.5,286.5,761.81,615.09
2016,12,13,16,0,683.0,56.0,3.5,16.0,242.0,707.0,574.67
2016,12,13,16,15,624.5,50.5,3.1,15.0,195.5,632.61,517.06
2016,12,13,16,30,566.0,45.0,2.7,14.0,149.0,567.62,463.89
2016,12,13,16,45,463.0,36.5,2.35,13.5,105.0,458.01,371.62
2016,12,13,17,0,360.0,28.0,2.0,13.0,61.0,355.14,270.72
2016,12,13,17,15,180.0,14.0,2.05,12.5,30.5,173.54,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.75,3.5,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,2.0,4.0,11.0,9.39,0.0
2016,12,14,7,45,178.5,24.5,2.25,4.5,45.5,19.07,6.22
2016,12,14,8,0,357.0,38.0,2.5,5.0,80.0,31.42,22.09
2016,12,14,8,15,445.5,48.0,2.35,5.5,124.5,39.03,29.8
2016,12,14,8,30,534.0,58.0,2.2,6.0,169.0,72.77,43.19
2016,12,14,8,45,583.5,66.0,2.05,6.5,214.0,120.92,74.32
2016,12,14,9,0,633.0,74.0,1.9,7.0,259.0,175.05,117.79
2016,12,14,9,15,671.0,79.0,1.8,8.0,302.5,229.63,165.49
2016,12,14,9,30,709.0,84.0,1.7,9.0,346.0,288.25,217.58
2016,12,14,9,45,354.5,96.5,1.65,10.0,227.5,217.31,171.67
2016,12,14,10,0,0.0,109.0,1.6,11.0,109.0,90.89,72.2
2016,12,14,10,15,2.0,137.5,1.6,11.5,138.5,116.42,93.61
2016,12,14,10,30,4.0,166.0,1.6,12.0,168.0,142.81,115.2
2016,12,14,10,45,6.5,176.0,1.65,12.5,179.0,153.77,123.83
2016,12,14,11,0,9.0,186.0,1.7,13.0,190.0,165.12,132.78
2016,12,14,11,15,9.5,192.0,1.65,13.0,197.0,171.86,138.12
2016,12,14,11,30,10.0,198.0,1.6,13.0,204.0,178.73,143.58
2016,12,14,11,45,7.5,192.5,1.6,13.5,197.0,172.7,138.23
2016,12,14,12,0,5.0,187.0,1.6,14.0,190.0,166.42,132.74
2016,12,14,12,15,10.0,201.0,1.55,14.0,207.0,184.63,147.65
2016,12,14,12,30,15.0,215.0,1.5,14.0,224.0,203.68,163.12
2016,12,14,12,45,17.5,218.5,1.5,14.5,229.0,210.85,168.66
2016,12,14,13,0,20.0,222.0,1.5,15.0,234.0,218.37,174.53
2016,12,14,13,15,46.5,237.0,1.5,15.0,263.5,279.55,224.27
2016,12,14,13,30,73.0,252.0,1.5,15.0,293.0,326.39,261.95
2016,12,14,13,45,65.0,239.5,1.55,15.5,275.5,308.63,247.54
2016,12,14,14,0,57.0,227.0,1.6,16.0,258.0,290.43,233.1
2016,12,14,14,15,85.5,221.0,1.65,16.0,264.0,315.28,254.42
2016,12,14,14,30,114.0,215.0,1.7,16.0,270.0,360.51,291.32
2016,12,14,14,45,57.0,167.0,1.75,16.0,194.5,228.14,185.07
2016,12,14,15,0,0.0,119.0,1.8,16.0,119.0,106.0,83.46
2016,12,14,15,15,0.0,107.0,1.75,15.5,107.0,95.1,74.91
2016,12,14,15,30,0.0,95.0,1.7,15.0,95.0,84.22,66.06
2016,12,14,15,45,0.0,82.0,1.7,14.5,82.0,72.24,56.15
2016,12,14,16,0,0.0,69.0,1.7,14.0,69.0,60.21,46.02
2016,12,14,16,15,237.5,63.0,1.6,13.0,107.0,319.43,269.8
2016,12,14,16,30,475.0,57.0,1.5,12.0,145.0,507.68,418.36
2016,12,14,16,45,375.5,45.0,1.45,11.5,102.0,398.93,325.82
2016,12,14,17,0,276.0,33.0,1.4,11.0,59.0,296.51,228.35
2016,12,14,17,15,138.0,16.5,1.55,10.5,29.5,144.49,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,8.0,2.95,3.5,8.0,6.57,0.0
2016,12,15,8,0,0.0,16.0,3.1,4.0,16.0,13.17,6.0
2016,12,15,8,15,0.0,26.5,3.15,4.5,26.5,21.85,14.28
2016,12,15,8,30,0.0,37.0,3.2,5.0,37.0,30.56,21.33
2016,12,15,8,45,0.0,47.0,3.25,5.5,47.0,38.87,28.77
2016,12,15,9,0,0.0,57.0,3.3,6.0,57.0,47.2,36.11
2016,12,15,9,15,0.0,67.0,3.15,6.0,67.0,55.52,43.41
2016,12,15,9,30,0.0,77.0,3.0,6.0,77.0,63.84,50.63
2016,12,15,9,45,0.0,93.5,2.95,6.5,93.5,77.68,62.46
2016,12,15,10,0,0.0,110.0,2.9,7.0,110.0,91.73,74.33
2016,12,15,10,15,0.0,116.5,2.8,7.5,116.5,97.43,78.9
2016,12,15,10,30,0.0,123.0,2.7,8.0,123.0,103.17,83.48
2016,12,15,10,45,0.0,142.0,2.6,8.5,142.0,119.92,97.37
2016,12,15,11,0,0.0,161.0,2.5,9.0,161.0,137.05,111.41
2016,12,15,11,15,17.5,197.0,2.4,9.0,207.0,181.71,148.91
2016,12,15,11,30,35.0,233.0,2.3,9.0,253.0,241.18,198.09
2016,12,15,11,45,24.0,220.5,2.2,9.5,234.5,211.46,172.81
2016,12,15,12,0,13.0,208.0,2.1,10.0,216.0,192.6,156.67
2016,12,15,12,15,14.0,211.5,2.05,10.0,220.5,198.03,161.18
2016,12,15,12,30,15.0,215.0,2.0,10.0,225.0,203.66,165.81
2016,12,15,12,45,15.5,214.5,1.95,10.5,224.5,205.07,166.7
2016,12,15,13,0,16.0,214.0,1.9,11.0,224.0,206.61,167.73
2016,12,15,13,15,8.5,192.0,1.9,11.0,197.5,179.06,145.0
2016,12,15,13,30,1.0,170.0,1.9,11.0,171.0,151.24,121.94
2016,12,15,13,45,0.5,154.5,1.9,11.5,155.0,136.31,109.54
2016,12,15,14,0,0.0,139.0,1.9,12.0,139.0,121.38,97.07
2016,12,15,14,15,0.0,146.5,1.9,12.0,146.5,129.97,104.44
2016,12,15,14,30,0.0,154.0,1.9,12.0,154.0,139.45,112.54
2016,12,15,14,45,0.0,135.0,1.9,12.0,135.0,121.13,97.44
2016,12,15,15,0,0.0,116.0,1.9,12.0,116.0,102.79,82.25
2016,12,15,15,15,0.0,104.5,1.85,11.5,104.5,92.38,73.78
2016,12,15,15,30,0.0,93.0,1.8,11.0,93.0,82.0,65.21
2016,12,15,15,45,251.0,92.5,1.75,11.0,161.0,355.9,303.33
2016,12,15,16,0,502.0,92.0,1.7,11.0,229.0,596.7,494.94
2016,12,15,16,15,438.0,81.0,1.5,10.0,184.5,517.56,430.29
2016,12,15,16,30,374.0,70.0,1.3,9.0,140.0,440.87,367.55
2016,12,15,16,45,285.0,54.0,1.1,8.5,98.0,340.51,281.3
2016,12,15,17,0,196.0,38.0,0.9,8.0,56.0,246.65,191.62
2016,12,15,17,15,98.0,19.0,0.95,7.5,28.0,121.53,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,163.5,19.0,3.6,7.5,37.5,15.4,2.55
2016,12,16,8,0,327.0,38.0,3.8,8.0,75.0,31.46,21.68
2016,12,16,8,15,417.0,48.5,3.95,8.5,118.5,39.47,29.74
2016,12,16,8,30,507.0,59.0,4.1,9.0,162.0,70.19,42.08
2016,12,16,8,45,571.5,64.5,4.35,10.0,208.0,115.9,69.93
2016,12,16,9,0,636.0,70.0,4.6,11.0,254.0,169.38,111.45
2016,12,16,9,15,673.5,74.5,4.7,11.5,297.0,223.36,158.8
2016,12,16,9,30,711.0,79.0,4.8,12.0,340.0,281.29,211.15
2016,12,16,9,45,743.5,81.0,4.95,13.0,379.5,340.03,264.02
2016,12,16,10,0,776.0,83.0,5.1,14.0,419.0,399.9,316.97
2016,12,16,10,15,388.0,100.0,5.2,14.5,268.0,279.92,226.66
2016,12,16,10,30,0.0,117.0,5.3,15.0,117.0,97.99,76.93
2016,12,16,10,45,0.0,126.0,5.4,16.0,126.0,105.91,83.2
2016,12,16,11,0,0.0,135.0,5.5,17.0,135.0,113.95,89.37
2016,12,16,11,15,0.0,141.5,5.55,17.0,141.5,119.88,94.13
2016,12,16,11,30,0.0,148.0,5.6,17.0,148.0,125.9,98.97
2016,12,16,11,45,7.5,180.5,5.7,17.5,185.0,161.49,128.01
2016,12,16,12,0,15.0,213.0,5.8,18.0,222.0,198.93,158.27
2016,12,16,12,15,35.0,236.0,5.85,18.5,257.0,254.09,202.9
2016,12,16,12,30,55.0,259.0,5.9,19.0,292.0,299.52,239.29
2016,12,16,12,45,27.5,205.0,5.95,19.5,221.5,220.35,175.01
2016,12,16,13,0,0.0,151.0,6.0,20.0,151.0,130.49,101.37
2016,12,16,13,15,0.0,155.0,6.0,20.0,155.0,134.83,105.03
2016,12,16,13,30,0.0,159.0,6.0,20.0,159.0,139.42,108.85
2016,12,16,13,45,33.0,195.0,6.0,20.0,212.5,225.08,179.64
2016,12,16,14,0,66.0,231.0,6.0,20.0,266.0,303.85,244.01
2016,12,16,14,15,54.0,214.5,5.9,20.0,242.5,276.54,222.07
2016,12,16,14,30,42.0,198.0,5.8,20.0,219.0,248.87,199.86
2016,12,16,14,45,21.0,144.0,5.7,20.0,154.5,150.83,120.01
2016,12,16,15,0,0.0,90.0,5.6,20.0,90.0,76.3,57.98
2016,12,16,15,15,0.0,81.0,5.35,19.5,81.0,68.22,51.53
2016,12,16,15,30,0.0,72.0,5.1,19.0,72.0,60.15,44.99
2016,12,16,15,45,322.5,67.5,4.85,19.0,156.0,406.33,339.77
2016,12,16,16,0,645.0,63.0,4.6,19.0,240.0,691.17,562.47
2016,12,16,16,15,586.0,56.5,4.25,18.5,194.5,616.79,501.97
2016,12,16,16,30,527.0,50.0,3.9,18.0,149.0,543.51,442.17
2016,12,16,16,45,427.0,40.5,3.6,17.5,105.5,435.88,352.24
2016,12,16,17,0,327.0,31.0,3.3,17.0,62.0,334.4,256.27
2016,12,16,17,15,163.5,15.5,3.4,16.5,31.0,166.04,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,7,45,179.0,17.5,3.25,16.5,37.0,14.15,0.95
2016,12,17,8,0,358.0,35.0,3.5,17.0,74.0,28.92,18.61
2016,12,17,8,15,446.5,44.0,3.6,17.0,117.5,35.76,25.44
2016,12,17,8,30,535.0,53.0,3.7,17.0,161.0,65.13,36.26
2016,12,17,8,45,586.5,60.0,3.8,17.5,205.5,112.32,64.41
2016,12,17,9,0,638.0,67.0,3.9,18.0,250.0,165.7,105.23
2016,12,17,9,15,675.0,71.5,4.15,18.5,293.0,219.56,151.16
2016,12,17,9,30,712.0,76.0,4.4,19.0,336.0,277.31,201.99
2016,12,17,9,45,733.5,80.5,4.7,20.0,374.0,333.41,251.67
2016,12,17,10,0,755.0,85.0,5.0,21.0,412.0,391.91,302.36
2016,12,17,10,15,377.5,110.5,5.05,21.0,274.0,284.55,224.62
2016,12,17,10,30,0.0,136.0,5.1,21.0,136.0,114.45,88.54
2016,12,17,10,45,12.0,171.5,5.15,21.5,178.0,152.77,119.51
2016,12,17,11,0,24.0,207.0,5.2,22.0,220.0,193.39,151.86
2016,12,17,11,15,36.5,225.0,5.1,22.5,245.5,230.63,181.18
2016,12,17,11,30,49.0,243.0,5.0,23.0,271.0,260.98,204.8
2016,12,17,11,45,92.0,260.0,4.95,23.5,313.5,314.55,247.13
2016,12,17,12,0,135.0,277.0,4.9,24.0,356.0,386.57,302.97
2016,12,17,12,15,186.5,276.5,4.8,24.0,386.5,436.38,342.16
2016,12,17,12,30,238.0,276.0,4.7,24.0,417.0,489.03,383.23
2016,12,17,12,45,254.5,271.5,4.6,24.0,421.0,526.74,411.69
2016,12,17,13,0,271.0,267.0,4.5,24.0,425.0,547.44,427.61
2016,12,17,13,15,260.5,262.0,4.4,24.0,411.5,542.49,423.85
2016,12,17,13,30,250.0,257.0,4.3,24.0,398.0,516.33,404.77
2016,12,17,13,45,550.0,171.5,4.2,24.0,466.5,746.69,582.67
2016,12,17,14,0,850.0,86.0,4.1,24.0,535.0,941.9,720.07
2016,12,17,14,15,838.5,84.0,3.85,24.0,507.5,934.64,713.33
2016,12,17,14,30,827.0,82.0,3.6,24.0,480.0,923.85,705.72
2016,12,17,14,45,813.0,79.0,3.35,24.0,446.5,905.98,693.25
2016,12,17,15,0,799.0,76.0,3.1,24.0,413.0,884.87,678.54
2016,12,17,15,15,773.5,72.5,2.65,23.5,373.5,849.27,653.44
2016,12,17,15,30,748.0,69.0,2.2,23.0,334.0,811.12,625.99
2016,12,17,15,45,714.0,64.0,1.8,22.5,290.0,761.15,589.7
2016,12,17,16,0,680.0,59.0,1.4,22.0,246.0,709.61,551.03
2016,12,17,16,15,621.5,53.5,1.3,21.0,200.0,643.35,503.67
2016,12,17,16,30,563.0,48.0,1.2,20.0,154.0,571.05,449.07
2016,12,17,16,45,469.0,39.0,1.2,19.5,109.5,467.72,367.34
2016,12,17,17,0,375.0,30.0,1.2,19.0,65.0,370.12,278.13
2016,12,17,17,15,187.5,15.0,1.15,18.5,32.5,183.25,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,6.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,34.0,19.0,6.7,-5.0,23.0,15.47,1.4
2016,12,18,8,0,68.0,38.0,6.7,-5.0,46.0,29.85,21.28
2016,12,18,8,15,88.5,58.5,6.7,-4.5,73.5,44.81,36.25
2016,12,18,8,30,109.0,79.0,6.7,-4.0,101.0,65.37,50.81
2016,12,18,8,45,123.5,98.5,6.75,-4.0,129.0,91.38,71.91
2016,12,18,9,0,138.0,118.0,6.8,-4.0,157.0,119.58,96.55
2016,12,18,9,15,144.5,137.0,6.75,-3.5,184.0,147.74,122.17
2016,12,18,9,30,151.0,156.0,6.7,-3.0,211.0,176.99,148.98
2016,12,18,9,45,158.5,172.0,6.7,-2.5,235.5,205.08,174.63
2016,12,18,10,0,166.0,188.0,6.7,-2.0,260.0,234.17,200.92
2016,12,18,10,15,172.0,203.5,6.65,-1.5,283.0,263.11,226.74
2016,12,18,10,30,178.0,219.0,6.6,-1.0,306.0,292.8,252.83
2016,12,18,10,45,273.5,218.0,6.6,-1.0,360.0,366.2,317.4
2016,12,18,11,0,369.0,217.0,6.6,-1.0,414.0,440.5,382.65
2016,12,18,11,15,406.5,217.0,6.6,-0.5,441.0,486.08,421.87
2016,12,18,11,30,444.0,217.0,6.6,0.0,468.0,546.62,472.97
2016,12,18,11,45,402.5,232.5,6.6,0.0,463.5,541.55,468.62
2016,12,18,12,0,361.0,248.0,6.6,0.0,459.0,545.28,471.23
2016,12,18,12,15,302.5,260.5,6.55,0.0,438.0,528.42,456.04
2016,12,18,12,30,244.0,273.0,6.5,0.0,417.0,490.36,423.2
2016,12,18,12,45,229.5,272.5,6.5,0.0,407.0,488.07,421.36
2016,12,18,13,0,215.0,272.0,6.5,0.0,397.0,484.36,418.25
2016,12,18,13,15,337.0,241.5,6.4,0.0,433.5,588.12,508.74
2016,12,18,13,30,459.0,211.0,6.3,0.0,470.0,695.77,600.63
2016,12,18,13,45,525.5,183.0,6.25,0.0,468.5,736.63,636.45
2016,12,18,14,0,592.0,155.0,6.2,0.0,467.0,783.35,675.88
2016,12,18,14,15,587.0,147.0,6.1,0.0,443.5,775.21,669.76
2016,12,18,14,30,582.0,139.0,6.0,0.0,420.0,764.22,661.67
2016,12,18,14,45,707.0,107.0,5.95,0.0,423.5,846.78,729.71
2016,12,18,15,0,832.0,75.0,5.9,0.0,427.0,915.01,785.13
2016,12,18,15,15,806.0,72.0,5.75,0.0,386.0,879.33,757.07
2016,12,18,15,30,780.0,69.0,5.6,0.0,345.0,840.97,727.01
2016,12,18,15,45,745.0,64.0,5.5,0.0,300.0,789.59,685.95
2016,12,18,16,0,710.0,59.0,5.4,0.0,255.0,736.57,642.32
2016,12,18,16,15,652.0,53.5,5.15,0.0,207.5,661.97,578.4
2016,12,18,16,30,594.0,48.0,4.9,0.0,160.0,597.19,520.13
2016,12,18,16,45,501.0,39.0,4.65,-0.5,114.5,493.59,426.83
2016,12,18,17,0,408.0,30.0,4.4,-1.0,69.0,395.57,326.68
2016,12,18,17,15,204.0,15.0,4.2,-1.0,34.5,196.07,4.55
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,231.0,15.0,3.9,-5.0,39.5,12.14,0.0
2016,12,19,8,0,462.0,30.0,4.0,-5.0,79.0,27.16,18.81
2016,12,19,8,15,551.0,37.0,4.0,-4.5,125.0,33.06,25.3
2016,12,19,8,30,640.0,44.0,4.0,-4.0,171.0,61.98,35.2
2016,12,19,8,45,692.5,49.0,4.0,-3.5,218.5,113.22,66.24
2016,12,19,9,0,745.0,54.0,4.0,-3.0,266.0,170.69,113.09
2016,12,19,9,15,780.0,57.5,4.0,-2.5,311.0,228.89,166.79
2016,12,19,9,30,815.0,61.0,4.0,-2.0,356.0,290.63,225.72
2016,12,19,9,45,838.5,63.5,4.0,-1.5,396.5,350.78,283.72
2016,12,19,10,0,862.0,66.0,4.0,-1.0,437.0,412.18,341.75
2016,12,19,10,15,878.5,68.0,3.95,-0.5,471.5,470.86,395.95
2016,12,19,10,30,895.0,70.0,3.9,0.0,506.0,529.72,448.51
2016,12,19,10,45,907.0,71.5,3.9,0.0,533.5,585.46,497.89
2016,12,19,11,0,919.0,73.0,3.9,0.0,561.0,640.36,545.23
2016,12,19,11,15,926.5,73.5,3.85,0.5,581.5,690.15,585.97
2016,12,19,11,30,934.0,74.0,3.8,1.0,602.0,738.15,624.01
2016,12,19,11,45,747.5,131.0,3.75,1.5,559.0,711.87,600.06
2016,12,19,12,0,561.0,188.0,3.7,2.0,516.0,652.04,549.3
2016,12,19,12,15,553.5,192.0,3.65,2.5,517.0,674.16,566.41
2016,12,19,12,30,546.0,196.0,3.6,3.0,518.0,693.95,580.93
2016,12,19,12,45,600.5,176.0,3.55,3.5,528.0,746.1,621.83
2016,12,19,13,0,655.0,156.0,3.5,4.0,538.0,792.69,656.82
2016,12,19,13,15,792.5,116.0,3.45,4.0,568.5,883.78,725.43
2016,12,19,13,30,930.0,76.0,3.4,4.0,599.0,969.75,788.54
2016,12,19,13,45,766.0,113.5,3.35,4.0,534.5,891.36,730.33
2016,12,19,14,0,602.0,151.0,3.3,4.0,470.0,788.4,653.95
2016,12,19,14,15,581.0,148.5,3.25,4.0,443.0,770.9,642.14
2016,12,19,14,30,560.0,146.0,3.2,4.0,416.0,743.03,621.66
2016,12,19,14,45,707.5,106.5,3.15,4.0,422.5,846.64,702.29
2016,12,19,15,0,855.0,67.0,3.1,4.0,429.0,926.27,762.24
2016,12,19,15,15,830.0,64.0,2.9,3.5,388.5,891.41,736.76
2016,12,19,15,30,805.0,61.0,2.7,3.0,348.0,853.86,709.86
2016,12,19,15,45,767.0,57.5,2.55,3.0,302.5,801.49,670.08
2016,12,19,16,0,729.0,54.0,2.4,3.0,257.0,747.6,627.98
2016,12,19,16,15,673.0,49.0,2.1,2.5,209.5,675.25,569.65
2016,12,19,16,30,617.0,44.0,1.8,2.0,162.0,603.19,508.89
2016,12,19,16,45,520.0,36.5,1.5,1.5,116.0,496.66,417.08
2016,12,19,17,0,423.0,29.0,1.2,1.0,70.0,406.2,327.33
