Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,17,15,211.5,14.5,1.2,0.5,35.0,201.4,21.96
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,189.0,16.0,0.15,0.5,36.0,12.95,0.0
2016,12,20,8,0,378.0,32.0,0.1,1.0,72.0,26.45,17.8
2016,12,20,8,15,469.0,40.5,0.2,1.5,116.0,32.99,24.76
2016,12,20,8,30,560.0,49.0,0.3,2.0,160.0,59.15,34.46
2016,12,20,8,45,614.5,55.0,0.45,3.0,205.0,106.92,62.53
2016,12,20,9,0,669.0,61.0,0.6,4.0,250.0,161.2,104.71
2016,12,20,9,15,705.5,65.5,0.75,4.5,293.5,218.46,154.95
2016,12,20,9,30,742.0,70.0,0.9,5.0,337.0,277.25,208.25
2016,12,20,9,45,766.0,73.0,1.05,5.5,376.0,333.98,260.31
2016,12,20,10,0,790.0,76.0,1.2,6.0,415.0,392.49,312.96
2016,12,20,10,15,808.0,78.5,1.3,6.5,448.5,449.3,362.82
2016,12,20,10,30,826.0,81.0,1.4,7.0,482.0,506.65,411.59
2016,12,20,10,45,441.0,155.0,1.55,8.0,370.5,407.11,334.15
2016,12,20,11,0,56.0,229.0,1.7,9.0,259.0,242.5,198.41
2016,12,20,11,15,56.5,237.0,1.8,9.5,268.5,255.26,209.17
2016,12,20,11,30,57.0,245.0,1.9,10.0,278.0,268.19,219.27
2016,12,20,11,45,93.5,259.5,2.05,10.5,314.5,314.56,257.17
2016,12,20,12,0,130.0,274.0,2.2,11.0,351.0,378.64,308.47
2016,12,20,12,15,129.5,276.0,2.25,11.0,353.0,388.83,316.39
2016,12,20,12,30,129.0,278.0,2.3,11.0,355.0,398.74,324.37
2016,12,20,12,45,504.0,182.0,2.35,11.5,476.5,661.18,535.86
2016,12,20,13,0,879.0,86.0,2.4,12.0,598.0,897.11,707.47
2016,12,20,13,15,874.0,85.0,2.4,12.0,585.5,911.54,715.68
2016,12,20,13,30,869.0,84.0,2.4,12.0,573.0,922.48,723.87
2016,12,20,13,45,862.0,82.5,2.45,12.5,553.0,937.74,734.43
2016,12,20,14,0,855.0,81.0,2.5,13.0,533.0,939.33,735.52
2016,12,20,14,15,842.5,79.5,2.45,13.0,506.0,932.08,731.1
2016,12,20,14,30,830.0,78.0,2.4,13.0,479.0,921.31,724.42
2016,12,20,14,45,420.5,116.0,2.4,13.0,319.0,572.63,468.42
2016,12,20,15,0,11.0,154.0,2.4,13.0,159.0,155.0,125.24
2016,12,20,15,15,7.5,140.5,2.2,12.5,143.5,139.64,113.58
2016,12,20,15,30,4.0,127.0,2.0,12.0,128.0,124.46,101.07
2016,12,20,15,45,2.0,111.0,1.8,12.0,111.5,107.77,87.0
2016,12,20,16,0,0.0,95.0,1.6,12.0,95.0,91.14,72.79
2016,12,20,16,15,261.5,73.0,1.5,11.0,123.5,355.71,301.65
2016,12,20,16,30,523.0,51.0,1.4,10.0,152.0,543.43,449.29
2016,12,20,16,45,433.0,41.5,1.35,9.0,109.0,443.67,364.87
2016,12,20,17,0,343.0,32.0,1.3,8.0,66.0,349.21,277.6
2016,12,20,17,15,171.5,16.0,1.35,7.5,33.0,175.96,31.11
2016,12,20,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,186.5,16.0,3.25,5.0,35.0,12.97,0.0
2016,12,21,8,0,373.0,32.0,3.6,6.0,70.0,26.48,17.17
2016,12,21,8,15,465.0,40.5,3.55,6.5,114.0,33.01,24.08
2016,12,21,8,30,557.0,49.0,3.5,7.0,158.0,57.78,33.18
2016,12,21,8,45,615.0,54.5,3.5,8.0,204.0,105.18,60.17
2016,12,21,9,0,673.0,60.0,3.5,9.0,250.0,159.48,101.77
2016,12,21,9,15,709.5,64.5,3.7,9.5,293.5,216.9,152.01
2016,12,21,9,30,746.0,69.0,3.9,10.0,337.0,275.87,205.58
2016,12,21,9,45,772.0,71.5,4.1,11.0,376.0,332.99,257.82
2016,12,21,10,0,798.0,74.0,4.3,12.0,415.0,392.09,310.83
2016,12,21,10,15,815.5,76.5,4.3,12.5,449.0,449.1,361.25
2016,12,21,10,30,833.0,79.0,4.3,13.0,483.0,506.58,410.53
2016,12,21,10,45,845.0,80.5,4.35,14.0,510.0,560.19,454.6
2016,12,21,11,0,857.0,82.0,4.4,15.0,537.0,613.12,496.68
2016,12,21,11,15,544.5,170.5,4.4,15.0,463.5,539.27,437.74
2016,12,21,11,30,232.0,259.0,4.4,15.0,390.0,415.47,336.88
2016,12,21,11,45,310.0,250.5,4.4,15.5,429.0,490.51,397.2
2016,12,21,12,0,388.0,242.0,4.4,16.0,468.0,557.97,450.26
2016,12,21,12,15,298.5,260.0,4.4,16.0,434.5,523.19,421.56
2016,12,21,12,30,209.0,278.0,4.4,16.0,401.0,465.5,375.21
2016,12,21,12,45,547.5,181.0,4.4,16.5,501.0,697.19,560.6
2016,12,21,13,0,886.0,84.0,4.4,17.0,601.0,900.26,709.02
2016,12,21,13,15,881.0,83.5,4.35,17.0,588.5,915.52,718.54
2016,12,21,13,30,876.0,83.0,4.3,17.0,576.0,927.28,727.1
2016,12,21,13,45,867.0,82.0,4.25,17.5,556.0,931.13,728.94
2016,12,21,14,0,858.0,81.0,4.2,18.0,536.0,941.93,735.91
2016,12,21,14,15,845.5,79.5,4.1,18.0,508.5,934.82,731.39
2016,12,21,14,30,833.0,78.0,4.0,18.0,481.0,924.16,724.61
2016,12,21,14,45,810.5,77.0,3.9,18.0,446.5,901.19,709.14
2016,12,21,15,0,788.0,76.0,3.8,18.0,412.0,875.06,691.44
2016,12,21,15,15,762.0,73.0,3.4,17.5,372.5,840.15,666.84
2016,12,21,15,30,736.0,70.0,3.0,17.0,333.0,802.7,639.95
2016,12,21,15,45,698.5,65.5,2.7,16.5,289.5,750.71,602.2
2016,12,21,16,0,661.0,61.0,2.4,16.0,246.0,704.58,567.7
2016,12,21,16,15,603.5,55.0,2.2,15.0,200.5,631.98,513.11
2016,12,21,16,30,546.0,49.0,2.0,14.0,155.0,560.37,456.59
2016,12,21,16,45,453.5,40.0,1.85,13.0,111.5,458.58,373.27
2016,12,21,17,0,361.0,31.0,1.7,12.0,68.0,362.29,285.52
2016,12,21,17,15,180.5,15.5,1.75,11.5,34.0,182.49,44.95
2016,12,21,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,166.5,16.5,4.25,6.5,33.5,13.4,0.0
2016,12,22,8,0,333.0,33.0,4.4,7.0,67.0,27.29,17.7
2016,12,22,8,15,426.5,42.5,4.55,7.5,110.0,34.6,25.36
2016,12,22,8,30,520.0,52.0,4.7,8.0,153.0,57.89,34.48
2016,12,22,8,45,581.5,58.0,4.9,8.5,198.5,103.71,60.43
2016,12,22,9,0,643.0,64.0,5.1,9.0,244.0,156.93,101.09
2016,12,22,9,15,681.0,68.5,5.05,9.5,287.5,210.95,148.33
2016,12,22,9,30,719.0,73.0,5.0,10.0,331.0,269.0,201.09
2016,12,22,9,45,745.5,76.5,5.0,10.5,370.0,327.4,254.85
2016,12,22,10,0,772.0,80.0,5.0,11.0,409.0,386.26,308.25
2016,12,22,10,15,790.5,82.5,4.85,11.5,442.5,442.41,358.14
2016,12,22,10,30,809.0,85.0,4.7,12.0,476.0,499.2,406.99
2016,12,22,10,45,822.0,86.5,4.6,12.5,503.5,552.29,451.48
2016,12,22,11,0,835.0,88.0,4.5,13.0,531.0,604.87,494.13
2016,12,22,11,15,843.0,89.5,4.4,13.5,550.5,653.44,532.35
2016,12,22,11,30,851.0,91.0,4.3,14.0,570.0,700.53,568.29
2016,12,22,11,45,874.0,84.5,4.2,14.5,585.5,742.05,598.2
2016,12,22,12,0,897.0,78.0,4.1,15.0,601.0,787.7,630.05
2016,12,22,12,15,898.0,78.0,4.0,15.0,605.0,821.69,654.1
2016,12,22,12,30,899.0,78.0,3.9,15.0,609.0,852.76,675.97
2016,12,22,12,45,894.5,79.0,3.85,15.5,604.5,877.24,691.99
2016,12,22,13,0,890.0,80.0,3.8,16.0,600.0,898.34,705.62
2016,12,22,13,15,885.5,79.5,3.75,16.0,587.5,914.18,716.9
2016,12,22,13,30,881.0,79.0,3.7,16.0,575.0,926.51,725.86
2016,12,22,13,45,870.5,78.5,3.65,16.0,555.0,929.69,728.51
2016,12,22,14,0,860.0,78.0,3.6,16.0,535.0,929.26,728.84
2016,12,22,14,15,848.0,76.5,3.55,16.0,508.0,933.16,732.44
2016,12,22,14,30,836.0,75.0,3.5,16.0,481.0,923.08,726.21
2016,12,22,14,45,813.5,74.5,3.45,16.0,446.5,900.89,711.53
2016,12,22,15,0,791.0,74.0,3.4,16.0,412.0,875.54,694.62
2016,12,22,15,15,766.0,71.0,3.1,15.5,373.0,841.65,671.09
2016,12,22,15,30,741.0,68.0,2.8,15.0,334.0,805.21,645.28
2016,12,22,15,45,701.5,64.5,2.55,14.5,290.5,752.69,607.21
2016,12,22,16,0,662.0,61.0,2.3,14.0,247.0,705.95,572.36
2016,12,22,16,15,605.5,55.0,2.1,13.5,201.5,634.21,517.18
2016,12,22,16,30,549.0,49.0,1.9,13.0,156.0,563.4,460.27
2016,12,22,16,45,454.0,40.5,1.7,12.5,112.5,460.11,374.88
2016,12,22,17,0,359.0,32.0,1.5,12.0,69.0,362.3,286.05
2016,12,22,17,15,179.5,16.0,1.55,11.5,34.5,183.58,57.56
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.5,2.6,9.5,2.5,2.05,0.0
2016,12,23,8,0,0.0,5.0,3.0,10.0,5.0,4.1,0.0
2016,12,23,8,15,0.0,9.0,3.2,10.5,9.0,7.39,0.91
2016,12,23,8,30,0.0,13.0,3.4,11.0,13.0,10.68,3.57
2016,12,23,8,45,0.0,17.0,3.6,11.5,17.0,13.98,6.48
2016,12,23,9,0,0.0,21.0,3.8,12.0,21.0,17.29,9.36
2016,12,23,9,15,0.0,24.5,3.85,12.5,24.5,20.19,11.85
2016,12,23,9,30,0.0,28.0,3.9,13.0,28.0,23.1,14.3
2016,12,23,9,45,0.0,32.0,3.95,13.5,32.0,26.42,17.08
2016,12,23,10,0,0.0,36.0,4.0,14.0,36.0,29.74,19.84
2016,12,23,10,15,0.0,39.0,4.0,14.5,39.0,32.24,21.86
2016,12,23,10,30,0.0,42.0,4.0,15.0,42.0,34.75,23.88
2016,12,23,10,45,0.0,31.5,4.0,15.5,31.5,26.05,16.42
2016,12,23,11,0,0.0,21.0,4.0,16.0,21.0,17.35,9.01
2016,12,23,11,15,5.0,108.0,4.05,16.5,111.0,93.61,72.76
2016,12,23,11,30,10.0,195.0,4.1,17.0,201.0,175.69,139.78
2016,12,23,11,45,30.5,223.5,4.15,17.5,241.5,230.65,184.14
2016,12,23,12,0,51.0,252.0,4.2,18.0,282.0,279.23,222.9
2016,12,23,12,15,29.5,224.0,4.2,18.0,241.5,236.22,188.0
2016,12,23,12,30,8.0,196.0,4.2,18.0,201.0,178.92,141.41
2016,12,23,12,45,44.0,231.0,4.2,18.5,257.0,262.21,209.18
2016,12,23,13,0,80.0,266.0,4.2,19.0,313.0,337.69,269.28
2016,12,23,13,15,44.5,230.0,4.15,19.0,256.5,268.64,213.81
2016,12,23,13,30,9.0,194.0,4.1,19.0,200.0,182.61,144.13
2016,12,23,13,45,4.5,176.0,4.1,19.5,179.0,161.44,126.92
2016,12,23,14,0,0.0,158.0,4.1,20.0,158.0,140.14,109.47
2016,12,23,14,15,0.0,148.0,3.95,20.0,148.0,131.19,102.4
2016,12,23,14,30,0.0,138.0,3.8,20.0,138.0,122.25,95.32
2016,12,23,14,45,0.0,118.0,3.65,20.0,118.0,103.08,79.82
2016,12,23,15,0,0.0,98.0,3.5,20.0,98.0,84.01,64.31
2016,12,23,15,15,0.0,88.5,3.05,19.5,88.5,75.47,57.51
2016,12,23,15,30,0.0,79.0,2.6,19.0,79.0,66.94,50.63
2016,12,23,15,45,262.5,80.5,2.2,19.0,154.5,372.05,308.17
2016,12,23,16,0,525.0,82.0,1.8,19.0,230.0,611.83,492.3
2016,12,23,16,15,465.5,73.0,1.55,18.5,187.0,536.47,431.99
2016,12,23,16,30,406.0,64.0,1.3,18.0,144.0,460.06,371.22
2016,12,23,16,45,316.5,51.5,1.1,17.5,103.0,362.19,291.13
2016,12,23,17,0,227.0,39.0,0.9,17.0,62.0,270.73,210.07
2016,12,23,17,15,113.5,19.5,0.9,16.5,31.0,137.94,48.95
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,131.5,17.0,2.75,17.5,30.0,13.27,0.0
2016,12,24,8,0,263.0,34.0,3.0,18.0,60.0,26.41,15.94
2016,12,24,8,15,356.5,45.0,3.1,18.0,101.0,36.56,25.88
2016,12,24,8,30,450.0,56.0,3.2,18.0,142.0,56.97,34.67
2016,12,24,8,45,512.0,63.0,3.3,18.5,186.0,99.2,57.45
2016,12,24,9,0,574.0,70.0,3.4,19.0,230.0,149.02,93.57
2016,12,24,9,15,614.5,75.5,3.6,19.5,272.0,200.32,136.14
2016,12,24,9,30,655.0,81.0,3.8,20.0,314.0,256.09,184.34
2016,12,24,9,45,688.5,83.5,4.0,20.5,353.5,310.97,232.51
2016,12,24,10,0,722.0,86.0,4.2,21.0,393.0,368.81,282.6
2016,12,24,10,15,444.0,152.0,4.35,21.5,345.5,347.05,271.63
2016,12,24,10,30,166.0,218.0,4.5,22.0,298.0,283.39,223.4
2016,12,24,10,45,217.0,226.5,4.7,22.5,337.0,331.06,261.55
2016,12,24,11,0,268.0,235.0,4.9,23.0,376.0,393.59,310.7
2016,12,24,11,15,217.5,249.5,5.0,23.0,367.0,381.39,301.15
2016,12,24,11,30,167.0,264.0,5.1,23.0,358.0,374.54,295.33
2016,12,24,11,45,98.0,248.5,5.2,23.5,304.0,305.47,240.21
2016,12,24,12,0,29.0,233.0,5.3,24.0,250.0,242.18,188.73
2016,12,24,12,15,36.5,242.0,5.3,24.0,264.0,260.81,203.61
2016,12,24,12,30,44.0,251.0,5.3,24.0,278.0,280.34,219.09
2016,12,24,12,45,35.5,241.5,5.35,24.0,263.5,266.3,207.96
2016,12,24,13,0,27.0,232.0,5.4,24.0,249.0,234.26,182.77
2016,12,24,13,15,410.0,167.5,5.35,24.0,400.5,588.1,466.82
2016,12,24,13,30,793.0,103.0,5.3,24.0,552.0,883.34,685.1
2016,12,24,13,45,421.0,164.5,5.3,24.0,402.5,614.83,485.75
2016,12,24,14,0,49.0,226.0,5.3,24.0,253.0,280.08,219.81
2016,12,24,14,15,24.5,138.5,5.15,24.0,152.0,156.99,122.59
2016,12,24,14,30,0.0,51.0,5.0,24.0,51.0,42.23,28.98
2016,12,24,14,45,0.0,44.5,4.85,24.0,44.5,36.81,24.64
2016,12,24,15,0,0.0,38.0,4.7,24.0,38.0,31.41,20.26
2016,12,24,15,15,0.0,34.0,4.45,23.5,34.0,28.08,17.61
2016,12,24,15,30,0.0,30.0,4.2,23.0,30.0,24.75,14.95
2016,12,24,15,45,0.0,26.0,4.0,22.5,26.0,21.43,12.25
2016,12,24,16,0,0.0,22.0,3.8,22.0,22.0,18.12,9.51
2016,12,24,16,15,0.0,18.0,3.8,21.5,18.0,14.81,6.74
2016,12,24,16,30,0.0,14.0,3.8,21.0,14.0,11.51,3.94
2016,12,24,16,45,0.0,10.0,3.8,21.0,10.0,8.21,1.1
2016,12,24,17,0,0.0,6.0,3.8,21.0,6.0,4.92,0.0
2016,12,24,17,15,0.0,3.0,3.95,20.5,3.0,2.46,0.0
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,15.0,5.95,18.5,15.0,12.39,0.0
2016,12,25,8,0,0.0,30.0,6.2,19.0,30.0,24.32,14.06
2016,12,25,8,15,5.5,49.0,6.5,19.0,50.5,38.96,27.76
2016,12,25,8,30,11.0,68.0,6.8,19.0,71.0,54.05,39.28
2016,12,25,8,45,19.5,87.0,7.1,19.5,92.0,71.29,53.32
2016,12,25,9,0,28.0,106.0,7.4,20.0,113.0,90.3,68.75
2016,12,25,9,15,33.0,123.5,7.6,20.5,133.5,108.97,84.03
2016,12,25,9,30,38.0,141.0,7.8,21.0,154.0,128.55,100.01
2016,12,25,9,45,40.5,157.0,8.0,21.5,172.5,146.93,115.0
2016,12,25,10,0,43.0,173.0,8.2,22.0,191.0,165.88,130.29
2016,12,25,10,15,62.0,192.5,8.25,22.0,221.0,195.81,154.53
2016,12,25,10,30,81.0,212.0,8.3,22.0,251.0,228.31,180.88
2016,12,25,10,45,40.5,163.5,8.35,22.5,183.0,166.71,130.86
2016,12,25,11,0,0.0,115.0,8.4,23.0,115.0,96.41,73.17
2016,12,25,11,15,77.5,189.5,8.3,23.0,233.5,221.22,175.12
2016,12,25,11,30,155.0,264.0,8.2,23.0,352.0,365.91,290.83
2016,12,25,11,45,117.0,265.0,8.1,23.5,332.0,349.37,276.39
2016,12,25,12,0,79.0,266.0,8.0,24.0,312.0,315.24,248.28
2016,12,25,12,15,39.5,211.5,7.85,24.0,234.5,230.92,180.99
2016,12,25,12,30,0.0,157.0,7.7,24.0,157.0,135.17,103.55
2016,12,25,12,45,3.5,175.0,7.55,24.0,177.0,155.65,120.11
2016,12,25,13,0,7.0,193.0,7.4,24.0,197.0,177.09,137.35
2016,12,25,13,15,3.5,169.0,7.15,24.0,171.0,151.35,116.75
2016,12,25,13,30,0.0,145.0,6.9,24.0,145.0,125.61,96.1
2016,12,25,13,45,46.5,193.5,6.65,24.0,218.5,235.12,185.49
2016,12,25,14,0,93.0,242.0,6.4,24.0,292.0,341.71,270.91
2016,12,25,14,15,410.0,174.5,6.15,24.0,377.0,629.4,501.94
2016,12,25,14,30,727.0,107.0,5.9,24.0,462.0,865.67,679.06
2016,12,25,14,45,685.5,110.0,5.7,24.0,426.5,830.54,652.64
2016,12,25,15,0,644.0,113.0,5.5,24.0,391.0,792.4,625.26
2016,12,25,15,15,614.0,108.0,5.2,23.5,353.5,753.19,597.62
2016,12,25,15,30,584.0,103.0,4.9,23.0,316.0,711.82,567.96
2016,12,25,15,45,529.0,99.0,4.6,23.0,273.0,646.82,518.79
2016,12,25,16,0,474.0,95.0,4.3,23.0,230.0,578.76,466.41
2016,12,25,16,15,411.5,84.5,4.05,22.5,187.0,502.23,407.15
2016,12,25,16,30,349.0,74.0,3.8,22.0,144.0,427.93,347.05
2016,12,25,16,45,253.0,59.5,3.55,21.5,103.0,324.14,260.62
2016,12,25,17,0,157.0,45.0,3.3,21.0,62.0,212.3,164.68
2016,12,25,17,15,78.5,22.5,3.3,20.5,31.0,105.55,46.55
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,165.5,15.0,2.35,19.5,31.0,12.18,0.0
2016,12,26,8,0,331.0,30.0,2.6,20.0,62.0,24.75,14.29
2016,12,26,8,15,427.0,39.0,2.6,20.0,104.5,31.72,21.49
2016,12,26,8,30,523.0,48.0,2.6,20.0,147.0,49.78,28.53
2016,12,26,8,45,582.5,53.5,2.65,20.5,192.0,94.68,50.96
2016,12,26,9,0,642.0,59.0,2.7,21.0,237.0,146.71,87.9
2016,12,26,9,15,680.5,63.5,2.8,21.5,280.0,202.49,133.79
2016,12,26,9,30,719.0,68.0,2.9,22.0,323.0,260.05,183.32
2016,12,26,9,45,750.0,69.5,3.0,22.5,362.5,316.19,232.42
2016,12,26,10,0,781.0,71.0,3.1,23.0,402.0,374.91,282.97
2016,12,26,10,15,529.5,138.5,3.2,23.0,371.5,370.19,286.19
2016,12,26,10,30,278.0,206.0,3.3,23.0,341.0,333.93,261.08
2016,12,26,10,45,204.5,224.5,3.4,23.5,327.0,321.39,251.76
2016,12,26,11,0,131.0,243.0,3.5,24.0,313.0,309.09,241.54
2016,12,26,11,15,65.5,133.5,3.5,24.0,168.5,169.05,131.73
2016,12,26,11,30,0.0,24.0,3.5,24.0,24.0,19.85,10.56
2016,12,26,11,45,0.0,52.0,3.55,24.5,52.0,43.12,29.46
2016,12,26,12,0,0.0,80.0,3.6,25.0,80.0,66.48,48.2
2016,12,26,12,15,418.0,88.5,3.5,25.0,336.0,454.42,361.69
2016,12,26,12,30,836.0,97.0,3.4,25.0,592.0,827.03,632.79
2016,12,26,12,45,423.0,149.5,3.35,25.5,400.5,551.57,429.16
2016,12,26,13,0,10.0,202.0,3.3,26.0,209.0,188.61,143.97
2016,12,26,13,15,42.0,228.5,3.15,26.0,253.0,264.15,204.4
2016,12,26,13,30,74.0,255.0,3.0,26.0,297.0,328.87,254.8
2016,12,26,13,45,446.0,172.0,2.95,26.0,411.5,646.79,501.25
2016,12,26,14,0,818.0,89.0,2.9,26.0,526.0,913.29,688.0
2016,12,26,14,15,413.5,131.0,2.65,25.5,352.0,579.37,450.69
2016,12,26,14,30,9.0,173.0,2.4,25.0,178.0,167.76,128.87
2016,12,26,14,45,13.0,167.5,2.2,25.0,174.0,168.22,130.49
2016,12,26,15,0,17.0,162.0,2.0,25.0,170.0,169.07,131.57
2016,12,26,15,15,14.0,148.0,1.7,24.5,154.0,153.63,119.63
2016,12,26,15,30,11.0,134.0,1.4,24.0,138.0,138.32,107.68
2016,12,26,15,45,311.0,101.5,1.15,24.0,191.5,446.19,356.71
2016,12,26,16,0,611.0,69.0,0.9,24.0,245.0,673.92,520.34
2016,12,26,16,15,553.5,62.5,0.75,23.5,200.5,601.8,465.05
2016,12,26,16,30,496.0,56.0,0.6,23.0,156.0,530.5,411.4
2016,12,26,16,45,398.5,46.5,0.5,22.5,113.5,424.97,330.11
2016,12,26,17,0,301.0,37.0,0.4,22.0,71.0,324.6,247.12
2016,12,26,17,15,150.5,18.5,0.4,21.5,35.5,164.42,81.23
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,92.5,19.0,2.0,15.0,27.5,14.76,0.0
2016,12,27,8,0,185.0,38.0,2.2,15.0,55.0,29.24,18.26
2016,12,27,8,15,280.0,51.5,2.2,15.0,95.5,39.33,28.59
2016,12,27,8,30,375.0,65.0,2.2,15.0,136.0,56.95,37.81
2016,12,27,8,45,439.5,74.5,2.2,15.5,179.5,96.77,59.49
2016,12,27,9,0,504.0,84.0,2.2,16.0,223.0,147.23,96.12
2016,12,27,9,15,548.0,91.0,2.15,16.5,265.5,196.36,136.38
2016,12,27,9,30,592.0,98.0,2.1,17.0,308.0,250.55,182.63
2016,12,27,9,45,625.0,102.5,2.05,17.5,347.0,303.72,228.77
2016,12,27,10,0,658.0,107.0,2.0,18.0,386.0,360.02,276.81
2016,12,27,10,15,680.0,111.0,2.0,18.0,419.5,413.9,322.7
2016,12,27,10,30,702.0,115.0,2.0,18.0,453.0,469.09,368.46
2016,12,27,10,45,503.5,171.5,2.0,18.5,421.0,450.55,355.57
2016,12,27,11,0,305.0,228.0,2.0,19.0,389.0,406.89,321.5
2016,12,27,11,15,302.5,238.5,2.0,19.0,403.5,434.41,343.34
2016,12,27,11,30,300.0,249.0,2.0,19.0,418.0,461.24,363.91
2016,12,27,11,45,384.0,235.5,2.0,19.5,456.5,525.31,413.01
2016,12,27,12,0,468.0,222.0,2.0,20.0,495.0,609.17,475.19
2016,12,27,12,15,352.5,249.0,1.95,20.0,456.0,551.66,430.61
2016,12,27,12,30,237.0,276.0,1.9,20.0,417.0,484.39,378.81
2016,12,27,12,45,134.0,256.5,1.85,20.0,336.5,384.55,301.96
2016,12,27,13,0,31.0,237.0,1.8,20.0,256.0,260.23,203.85
2016,12,27,13,15,61.5,248.5,1.75,20.0,284.5,304.67,240.01
2016,12,27,13,30,92.0,260.0,1.7,20.0,313.0,351.32,276.84
2016,12,27,13,45,61.0,237.0,1.65,20.0,272.0,299.6,236.14
2016,12,27,14,0,30.0,214.0,1.6,20.0,231.0,246.67,194.31
2016,12,27,14,15,47.0,213.0,1.55,20.0,237.0,265.9,210.57
2016,12,27,14,30,64.0,212.0,1.5,20.0,243.0,285.93,227.13
2016,12,27,14,45,273.5,178.0,1.5,20.0,298.5,488.28,389.45
2016,12,27,15,0,483.0,144.0,1.5,20.0,354.0,668.88,526.5
2016,12,27,15,15,546.5,121.0,1.45,20.0,338.0,697.62,546.15
2016,12,27,15,30,610.0,98.0,1.4,20.0,322.0,731.13,570.43
2016,12,27,15,45,568.5,91.5,1.35,20.0,280.0,675.64,530.65
2016,12,27,16,0,527.0,85.0,1.3,20.0,238.0,619.1,489.84
2016,12,27,16,15,468.5,76.0,1.15,19.5,194.5,544.51,434.15
2016,12,27,16,30,410.0,67.0,1.0,19.0,151.0,468.96,375.52
2016,12,27,16,45,324.5,54.5,0.9,18.5,110.0,373.84,299.17
2016,12,27,17,0,239.0,42.0,0.8,18.0,69.0,284.58,222.26
2016,12,27,17,15,119.5,21.0,0.8,17.5,34.5,148.28,80.0
2016,12,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,13.5,3.35,17.5,13.5,11.14,0.0
2016,12,28,8,0,0.0,27.0,3.7,18.0,27.0,22.08,12.15
2016,12,28,8,15,5.5,47.5,3.9,18.5,48.5,37.83,26.83
2016,12,28,8,30,11.0,68.0,4.1,19.0,70.0,53.78,39.08
2016,12,28,8,45,21.5,88.0,4.3,19.5,93.5,71.62,53.52
2016,12,28,9,0,32.0,108.0,4.5,20.0,117.0,91.94,69.87
2016,12,28,9,15,39.5,126.5,4.55,20.5,139.5,112.21,86.3
2016,12,28,9,30,47.0,145.0,4.6,21.0,162.0,133.72,103.73
2016,12,28,9,45,52.0,162.5,4.7,21.5,183.0,154.82,120.83
2016,12,28,10,0,57.0,180.0,4.8,22.0,204.0,176.81,138.5
2016,12,28,10,15,62.0,194.0,4.8,22.5,222.5,196.54,154.18
2016,12,28,10,30,67.0,208.0,4.8,23.0,241.0,217.02,170.29
2016,12,28,10,45,67.0,221.5,4.85,23.5,256.0,235.07,184.3
2016,12,28,11,0,67.0,235.0,4.9,24.0,271.0,253.37,198.33
2016,12,28,11,15,145.5,247.5,4.9,24.0,329.0,331.62,260.58
2016,12,28,11,30,224.0,260.0,4.9,24.0,387.0,407.77,320.6
2016,12,28,11,45,184.5,268.5,4.9,24.5,374.5,400.95,314.01
2016,12,28,12,0,145.0,277.0,4.9,25.0,362.0,390.73,304.84
2016,12,28,12,15,436.0,208.5,4.85,25.0,466.5,591.01,462.53
2016,12,28,12,30,727.0,140.0,4.8,25.0,571.0,787.15,609.6
2016,12,28,12,45,737.0,135.0,4.75,25.0,570.0,815.15,628.29
2016,12,28,13,0,747.0,130.0,4.7,25.0,569.0,840.72,646.19
2016,12,28,13,15,560.5,184.0,4.6,25.0,509.5,742.48,574.92
2016,12,28,13,30,374.0,238.0,4.5,25.0,450.0,625.34,486.14
2016,12,28,13,45,213.0,234.0,4.4,25.0,354.0,458.47,359.35
2016,12,28,14,0,52.0,230.0,4.3,25.0,258.0,286.91,223.84
2016,12,28,14,15,148.5,223.5,4.1,25.0,298.0,396.22,312.14
2016,12,28,14,30,245.0,217.0,3.9,25.0,338.0,506.78,398.57
2016,12,28,14,45,315.5,191.0,3.75,25.0,335.5,545.37,429.91
2016,12,28,15,0,386.0,165.0,3.6,25.0,333.0,602.25,474.41
2016,12,28,15,15,512.5,127.5,3.2,24.5,329.5,674.27,530.34
2016,12,28,15,30,639.0,90.0,2.8,24.0,326.0,748.79,584.36
2016,12,28,15,45,604.5,83.5,2.4,24.0,285.0,699.41,546.83
2016,12,28,16,0,570.0,77.0,2.0,24.0,244.0,648.78,508.44
2016,12,28,16,15,514.0,69.5,1.8,23.0,200.5,577.44,456.45
2016,12,28,16,30,458.0,62.0,1.6,22.0,157.0,506.71,402.61
2016,12,28,16,45,378.5,50.5,1.45,21.5,115.0,414.2,328.82
2016,12,28,17,0,299.0,39.0,1.3,21.0,73.0,325.85,253.51
2016,12,28,17,15,149.5,19.5,1.35,20.5,36.5,167.43,95.83
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,15.5,16.0,5.4,11.0,17.5,13.18,0.0
2016,12,29,8,0,31.0,32.0,5.4,11.0,35.0,25.63,15.45
2016,12,29,8,15,46.0,51.5,5.5,11.0,58.5,40.24,29.81
2016,12,29,8,30,61.0,71.0,5.6,11.0,82.0,55.83,41.65
2016,12,29,8,45,69.5,90.0,5.7,11.0,106.5,76.68,57.89
2016,12,29,9,0,78.0,109.0,5.8,11.0,131.0,98.96,76.34
2016,12,29,9,15,82.0,128.0,5.95,11.0,154.0,121.73,95.95
2016,12,29,9,30,86.0,147.0,6.1,11.0,177.0,145.31,116.45
2016,12,29,9,45,87.5,164.5,6.3,11.5,198.5,167.63,135.69
2016,12,29,10,0,89.0,182.0,6.5,12.0,220.0,190.4,155.09
2016,12,29,10,15,78.5,195.0,6.45,12.0,230.5,204.36,167.24
2016,12,29,10,30,68.0,208.0,6.4,12.0,241.0,217.28,178.21
2016,12,29,10,45,63.5,218.5,6.4,12.0,250.5,230.1,188.91
2016,12,29,11,0,59.0,229.0,6.4,12.0,260.0,242.58,199.18
2016,12,29,11,15,158.5,242.0,6.35,12.0,330.5,334.05,276.01
2016,12,29,11,30,258.0,255.0,6.3,12.0,401.0,437.53,361.66
2016,12,29,11,45,210.0,266.0,6.3,12.5,386.5,416.38,343.21
2016,12,29,12,0,162.0,277.0,6.3,13.0,372.0,403.32,331.14
2016,12,29,12,15,163.0,279.5,6.2,13.0,375.5,416.57,341.92
2016,12,29,12,30,164.0,282.0,6.1,13.0,379.0,429.53,352.39
2016,12,29,12,45,282.5,261.5,6.1,13.5,428.0,534.99,439.03
2016,12,29,13,0,401.0,241.0,6.1,14.0,477.0,628.72,514.95
2016,12,29,13,15,403.5,234.5,6.0,14.0,468.5,636.63,521.31
2016,12,29,13,30,406.0,228.0,5.9,14.0,460.0,642.92,526.76
2016,12,29,13,45,444.5,210.5,5.8,14.0,456.5,688.71,563.46
2016,12,29,14,0,483.0,193.0,5.7,14.0,453.0,714.0,584.56
2016,12,29,14,15,482.0,182.5,5.65,14.0,431.5,707.5,580.52
2016,12,29,14,30,481.0,172.0,5.6,14.0,410.0,698.64,574.88
2016,12,29,14,45,443.0,166.5,5.55,14.0,374.5,658.01,543.67
2016,12,29,15,0,405.0,161.0,5.5,14.0,339.0,615.68,510.93
2016,12,29,15,15,612.0,112.5,5.25,13.5,353.5,758.06,625.8
2016,12,29,15,30,819.0,64.0,5.0,13.0,368.0,876.06,716.31
2016,12,29,15,45,785.5,60.5,4.8,13.0,323.0,828.24,679.25
2016,12,29,16,0,752.0,57.0,4.6,13.0,278.0,778.54,640.85
2016,12,29,16,15,701.0,52.0,4.15,12.0,230.5,710.22,587.54
2016,12,29,16,30,650.0,47.0,3.7,11.0,183.0,641.74,532.49
2016,12,29,16,45,566.0,40.0,3.3,10.5,136.0,544.65,450.91
2016,12,29,17,0,482.0,33.0,2.9,10.0,89.0,450.5,366.17
2016,12,29,17,15,241.0,23.5,2.85,9.5,51.5,248.0,158.37
2016,12,29,17,30,0.0,14.0,2.8,9.0,14.0,11.95,0.0
2016,12,29,17,45,0.0,7.0,2.75,9.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,30,8,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,8,15,0.0,1.0,0.85,7.5,1.0,0.82,0.0
2016,12,30,8,30,0.0,2.0,0.9,8.0,2.0,1.64,0.0
2016,12,30,8,45,0.0,2.5,1.0,8.5,2.5,2.05,0.0
2016,12,30,9,0,0.0,3.0,1.1,9.0,3.0,2.46,0.0
2016,12,30,9,15,0.0,4.0,1.35,9.5,4.0,3.29,0.0
2016,12,30,9,30,0.0,5.0,1.6,10.0,5.0,4.11,0.0
2016,12,30,9,45,0.0,26.0,1.85,10.5,26.0,21.45,13.05
2016,12,30,10,0,0.0,47.0,2.1,11.0,47.0,38.88,28.03
2016,12,30,10,15,0.0,52.0,2.2,11.0,52.0,43.05,31.53
2016,12,30,10,30,0.0,57.0,2.3,11.0,57.0,47.22,35.03
2016,12,30,10,45,16.5,135.5,2.4,11.5,144.0,122.93,99.1
2016,12,30,11,0,33.0,214.0,2.5,12.0,231.0,212.59,173.04
2016,12,30,11,15,21.0,204.5,2.55,11.5,216.0,190.0,154.29
2016,12,30,11,30,9.0,195.0,2.6,11.0,201.0,174.61,141.56
2016,12,30,11,45,7.0,191.0,2.7,11.0,195.5,170.37,137.96
2016,12,30,12,0,5.0,187.0,2.8,11.0,190.0,165.91,134.17
2016,12,30,12,15,2.5,173.0,2.85,11.0,174.5,151.49,122.13
2016,12,30,12,30,0.0,159.0,2.9,11.0,159.0,136.87,109.91
2016,12,30,12,45,92.0,219.0,2.95,11.0,273.5,289.34,238.44
2016,12,30,13,0,184.0,279.0,3.0,11.0,388.0,461.02,377.05
2016,12,30,13,15,99.5,243.5,3.0,11.0,302.5,332.71,272.78
2016,12,30,13,30,15.0,208.0,3.0,11.0,217.0,201.87,164.15
2016,12,30,13,45,7.5,165.0,3.05,11.0,169.5,152.69,123.69
2016,12,30,14,0,0.0,122.0,3.1,11.0,122.0,104.49,83.26
2016,12,30,14,15,0.0,130.0,3.1,10.5,130.0,112.79,90.62
2016,12,30,14,30,0.0,138.0,3.1,10.0,138.0,121.74,98.51
2016,12,30,14,45,0.0,111.0,3.1,10.0,111.0,95.69,76.61
2016,12,30,15,0,0.0,84.0,3.1,10.0,84.0,70.18,54.99
2016,12,30,15,15,0.0,76.5,3.05,10.0,76.5,63.5,49.4
2016,12,30,15,30,0.0,69.0,3.0,10.0,69.0,57.2,44.08
2016,12,30,15,45,0.0,60.0,3.0,10.0,60.0,49.69,37.65
2016,12,30,16,0,0.0,51.0,3.0,10.0,51.0,42.19,31.17
2016,12,30,16,15,0.0,42.0,2.75,9.5,42.0,34.7,24.68
2016,12,30,16,30,0.0,33.0,2.5,9.0,33.0,27.23,18.1
2016,12,30,16,45,0.0,24.5,2.3,9.0,24.5,20.19,11.78
2016,12,30,17,0,0.0,16.0,2.1,9.0,16.0,13.16,5.44
2016,12,30,17,15,0.0,9.0,2.15,8.5,9.0,7.39,0.0
2016,12,30,17,30,0.0,2.0,2.2,8.0,2.0,1.71,0.0
2016,12,30,17,45,0.0,1.0,2.25,8.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
